Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,1.55,3.5,10.5,9.55,0.0
2016,1,1,8,0,0.0,21.0,1.7,4.0,21.0,18.72,7.67
2016,1,1,8,15,0.0,37.5,1.8,4.0,37.5,37.13,26.03
2016,1,1,8,30,0.0,54.0,1.9,4.0,54.0,54.02,41.53
2016,1,1,8,45,5.5,70.5,2.05,4.5,72.0,73.48,59.08
2016,1,1,9,0,11.0,87.0,2.2,5.0,90.0,92.65,76.18
2016,1,1,9,15,16.5,102.5,2.15,5.5,107.5,110.44,91.78
2016,1,1,9,30,22.0,118.0,2.1,6.0,125.0,128.12,107.0
2016,1,1,9,45,32.0,133.5,2.1,6.5,145.0,157.43,132.02
2016,1,1,10,0,42.0,149.0,2.1,7.0,165.0,177.68,148.9
2016,1,1,10,15,172.5,160.5,2.05,7.0,233.0,276.78,234.0
2016,1,1,10,30,303.0,172.0,2.0,7.0,301.0,372.88,313.39
2016,1,1,10,45,262.0,188.0,1.95,7.0,304.0,357.49,298.74
2016,1,1,11,0,221.0,204.0,1.9,7.0,307.0,333.27,277.67
2016,1,1,11,15,185.0,214.0,1.9,7.0,302.5,315.06,261.73
2016,1,1,11,30,149.0,224.0,1.9,7.0,298.0,297.45,246.36
2016,1,1,11,45,81.5,205.5,1.95,7.5,246.5,231.74,191.22
2016,1,1,12,0,14.0,187.0,2.0,8.0,195.0,173.67,142.39
2016,1,1,12,15,33.5,203.0,2.0,8.0,220.5,198.08,162.72
2016,1,1,12,30,53.0,219.0,2.0,8.0,246.0,216.72,177.72
2016,1,1,12,45,68.0,221.5,2.05,8.0,256.0,219.77,179.71
2016,1,1,13,0,83.0,224.0,2.1,8.0,266.0,221.24,180.26
2016,1,1,13,15,41.5,181.0,2.05,7.5,202.0,167.88,136.81
2016,1,1,13,30,0.0,138.0,2.0,7.0,138.0,119.96,97.95
2016,1,1,13,45,0.0,128.5,2.0,7.0,128.5,111.5,90.93
2016,1,1,14,0,0.0,119.0,2.0,7.0,119.0,103.13,83.91
2016,1,1,14,15,0.0,115.0,1.85,7.0,115.0,99.23,80.69
2016,1,1,14,30,0.0,111.0,1.7,7.0,111.0,95.24,77.39
2016,1,1,14,45,0.0,102.0,1.55,7.0,102.0,87.33,74.06
2016,1,1,15,0,0.0,93.0,1.4,7.0,93.0,79.84,67.4
2016,1,1,15,15,0.0,82.5,1.3,6.5,82.5,71.15,59.7
2016,1,1,15,30,0.0,72.0,1.2,6.0,72.0,62.37,51.81
2016,1,1,15,45,0.0,60.5,1.1,6.0,60.5,52.72,42.91
2016,1,1,16,0,0.0,49.0,1.0,6.0,49.0,42.99,33.81
2016,1,1,16,15,0.0,37.5,1.0,5.5,37.5,33.09,24.51
2016,1,1,16,30,0.0,26.0,1.0,5.0,26.0,22.91,14.84
2016,1,1,16,45,0.0,16.0,1.05,5.0,16.0,14.08,5.45
2016,1,1,17,0,0.0,6.0,1.1,5.0,6.0,5.46,0.0
2016,1,1,17,15,0.0,3.0,1.1,4.5,3.0,2.73,0.0
2016,1,1,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,212.5,11.5,0.9,-0.5,27.0,121.67,0.0
2016,1,2,8,0,425.0,23.0,0.9,0.0,54.0,283.51,195.3
2016,1,2,8,15,527.0,30.0,1.1,0.0,96.0,361.49,300.08
2016,1,2,8,30,629.0,37.0,1.3,0.0,138.0,437.64,371.4
2016,1,2,8,45,688.0,42.0,1.5,0.5,182.0,486.87,416.18
2016,1,2,9,0,747.0,47.0,1.7,1.0,226.0,535.08,458.09
2016,1,2,9,15,784.5,50.5,1.6,1.5,267.5,566.59,483.09
2016,1,2,9,30,822.0,54.0,1.5,2.0,309.0,595.73,504.81
2016,1,2,9,45,850.0,56.0,1.45,2.5,347.0,609.62,513.98
2016,1,2,10,0,878.0,58.0,1.4,3.0,385.0,625.34,523.93
2016,1,2,10,15,895.5,59.5,1.3,3.5,417.0,630.76,524.93
2016,1,2,10,30,913.0,61.0,1.2,4.0,449.0,632.88,523.14
2016,1,2,10,45,925.0,62.0,1.15,4.5,474.5,627.67,515.97
2016,1,2,11,0,937.0,63.0,1.1,5.0,500.0,619.04,506.05
2016,1,2,11,15,944.5,64.0,1.2,5.5,518.0,604.4,492.69
2016,1,2,11,30,952.0,65.0,1.3,6.0,536.0,586.42,476.42
2016,1,2,11,45,956.5,65.5,1.4,6.5,546.5,563.04,455.56
2016,1,2,12,0,961.0,66.0,1.5,7.0,557.0,536.55,431.74
2016,1,2,12,15,962.0,66.0,1.6,7.0,559.5,504.95,404.02
2016,1,2,12,30,963.0,66.0,1.7,7.0,562.0,470.65,373.32
2016,1,2,12,45,961.5,65.5,1.8,7.5,556.5,432.36,337.93
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,391.85,299.92
2016,1,2,13,15,955.0,64.0,1.95,8.0,537.5,347.79,258.78
2016,1,2,13,30,950.0,63.0,2.0,8.0,524.0,302.17,215.89
2016,1,2,13,45,941.0,62.0,2.1,8.0,503.0,254.34,171.58
2016,1,2,14,0,932.0,61.0,2.2,8.0,482.0,205.7,128.14
2016,1,2,14,15,918.5,59.5,2.15,8.0,453.5,155.56,87.56
2016,1,2,14,30,905.0,58.0,2.1,8.0,425.0,105.51,55.19
2016,1,2,14,45,885.5,56.0,2.1,8.0,391.0,55.29,44.83
2016,1,2,15,0,866.0,54.0,2.1,8.0,357.0,48.49,38.76
2016,1,2,15,15,837.5,51.5,1.85,7.5,317.5,46.35,36.93
2016,1,2,15,30,809.0,49.0,1.6,7.0,278.0,39.98,31.18
2016,1,2,15,45,765.0,45.5,1.4,6.5,235.0,37.66,29.06
2016,1,2,16,0,721.0,42.0,1.2,6.0,192.0,35.37,26.87
2016,1,2,16,15,650.5,36.5,1.2,5.0,148.0,31.22,22.88
2016,1,2,16,30,580.0,31.0,1.2,4.0,104.0,27.07,18.67
2016,1,2,16,45,447.0,23.0,1.2,3.5,65.5,20.35,10.76
2016,1,2,17,0,314.0,15.0,1.2,3.0,27.0,13.64,0.0
2016,1,2,17,15,157.0,7.5,1.2,2.5,13.5,6.82,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.0,11.0,1.15,-0.5,28.0,130.47,0.0
2016,1,3,8,0,460.0,22.0,1.2,0.0,56.0,302.25,207.65
2016,1,3,8,15,561.5,29.0,1.2,0.5,99.0,380.51,315.03
2016,1,3,8,30,663.0,36.0,1.2,1.0,142.0,456.99,385.21
2016,1,3,8,45,719.5,41.0,1.3,1.5,186.5,505.25,428.5
2016,1,3,9,0,776.0,46.0,1.4,2.0,231.0,552.41,468.68
2016,1,3,9,15,707.0,57.0,1.5,2.5,249.0,527.15,448.7
2016,1,3,9,30,638.0,68.0,1.6,3.0,267.0,501.73,427.8
2016,1,3,9,45,673.0,70.5,1.7,3.5,302.0,524.6,445.93
2016,1,3,10,0,708.0,73.0,1.8,4.0,337.0,542.63,459.26
2016,1,3,10,15,741.5,73.0,1.85,4.5,370.0,556.96,468.98
2016,1,3,10,30,775.0,73.0,1.9,5.0,403.0,568.1,475.84
2016,1,3,10,45,858.5,69.0,1.95,6.0,454.0,601.1,498.81
2016,1,3,11,0,942.0,65.0,2.0,7.0,505.0,625.93,514.54
2016,1,3,11,15,948.0,66.0,2.05,7.0,522.5,610.4,500.31
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,591.57,483.52
2016,1,3,11,45,954.5,68.5,2.15,7.5,549.5,567.17,461.15
2016,1,3,12,0,955.0,70.0,2.2,8.0,559.0,539.82,436.05
2016,1,3,12,15,825.5,95.0,2.2,8.0,519.5,473.84,381.36
2016,1,3,12,30,696.0,120.0,2.2,8.0,480.0,410.4,328.77
2016,1,3,12,45,552.0,158.5,2.25,8.5,442.0,357.4,284.33
2016,1,3,13,0,408.0,197.0,2.3,9.0,404.0,314.47,248.94
2016,1,3,13,15,574.0,147.5,2.3,9.0,431.0,301.25,231.43
2016,1,3,13,30,740.0,98.0,2.3,9.0,458.0,274.52,200.38
2016,1,3,13,45,629.0,122.0,2.3,9.5,419.0,233.79,166.59
2016,1,3,14,0,518.0,146.0,2.3,10.0,380.0,199.35,140.36
2016,1,3,14,15,529.0,133.5,2.1,9.5,361.0,161.48,108.96
2016,1,3,14,30,540.0,121.0,1.9,9.0,342.0,122.26,81.03
2016,1,3,14,45,529.0,112.5,1.75,9.0,314.0,84.23,70.66
2016,1,3,15,0,518.0,104.0,1.6,9.0,286.0,74.21,61.81
2016,1,3,15,15,502.5,94.0,1.4,8.5,254.5,68.03,56.43
2016,1,3,15,30,487.0,84.0,1.2,8.0,223.0,63.15,52.13
2016,1,3,15,45,587.5,65.0,1.05,7.5,207.0,49.51,39.75
2016,1,3,16,0,688.0,46.0,0.9,7.0,191.0,38.78,29.89
2016,1,3,16,15,615.0,40.0,0.95,6.5,147.5,34.3,25.56
2016,1,3,16,30,542.0,34.0,1.0,6.0,104.0,29.83,21.01
2016,1,3,16,45,271.0,30.5,1.05,5.5,65.5,25.3,14.94
2016,1,3,17,0,0.0,27.0,1.1,5.0,27.0,21.68,0.0
2016,1,3,17,15,0.0,13.5,1.1,4.5,13.5,12.28,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,9.0,2.65,-0.5,9.0,8.19,0.0
2016,1,4,8,0,0.0,18.0,2.9,0.0,18.0,15.86,5.64
2016,1,4,8,15,0.0,33.0,3.1,0.0,33.0,30.82,20.98
2016,1,4,8,30,0.0,48.0,3.3,0.0,48.0,46.05,35.13
2016,1,4,8,45,0.0,63.5,3.55,0.0,63.5,61.31,49.17
2016,1,4,9,0,0.0,79.0,3.8,0.0,79.0,76.2,62.76
2016,1,4,9,15,0.0,93.5,3.9,0.5,93.5,89.69,74.79
2016,1,4,9,30,0.0,108.0,4.0,1.0,108.0,103.05,86.5
2016,1,4,9,45,11.5,125.5,4.15,1.5,130.0,126.82,107.49
2016,1,4,10,0,23.0,143.0,4.3,2.0,152.0,150.28,127.91
2016,1,4,10,15,11.5,143.0,4.3,2.0,148.0,140.67,119.0
2016,1,4,10,30,0.0,143.0,4.3,2.0,144.0,131.86,110.85
2016,1,4,10,45,306.0,134.5,4.3,2.0,278.0,328.08,284.52
2016,1,4,11,0,612.0,126.0,4.3,2.0,412.0,504.85,433.09
2016,1,4,11,15,306.0,135.0,4.35,2.0,278.0,321.08,275.54
2016,1,4,11,30,0.0,144.0,4.4,2.0,144.0,129.19,107.75
2016,1,4,11,45,51.5,188.0,4.45,2.5,214.5,200.26,169.32
2016,1,4,12,0,103.0,232.0,4.5,3.0,285.0,262.77,221.76
2016,1,4,12,15,51.5,179.0,4.55,2.5,205.5,185.02,155.49
2016,1,4,12,30,0.0,126.0,4.6,2.0,126.0,111.41,92.3
2016,1,4,12,45,6.0,154.5,4.65,2.0,157.5,138.17,115.56
2016,1,4,13,0,12.0,183.0,4.7,2.0,189.0,163.53,137.35
2016,1,4,13,15,101.5,201.5,4.7,2.0,251.0,203.27,169.08
2016,1,4,13,30,191.0,220.0,4.7,2.0,313.0,232.56,190.38
2016,1,4,13,45,147.0,210.5,4.75,2.0,280.5,202.82,165.61
2016,1,4,14,0,103.0,201.0,4.8,2.0,248.0,179.72,147.33
2016,1,4,14,15,51.5,126.5,4.7,1.5,150.0,112.07,91.29
2016,1,4,14,30,0.0,52.0,4.6,1.0,52.0,45.9,35.44
2016,1,4,14,45,0.0,48.0,4.55,1.0,48.0,42.35,32.36
2016,1,4,15,0,0.0,44.0,4.5,1.0,44.0,38.81,30.77
2016,1,4,15,15,383.5,52.5,4.3,0.5,163.0,36.09,28.32
2016,1,4,15,30,767.0,61.0,4.1,0.0,282.0,49.86,41.32
2016,1,4,15,45,726.5,56.0,3.95,0.0,239.5,46.58,38.17
2016,1,4,16,0,686.0,51.0,3.8,0.0,197.0,43.3,34.93
2016,1,4,16,15,614.0,44.5,3.55,0.0,153.0,38.51,30.12
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,30.82,22.46
2016,1,4,16,45,417.5,28.0,3.05,-0.5,69.5,23.05,13.74
2016,1,4,17,0,293.0,18.0,2.8,-1.0,30.0,15.06,0.0
2016,1,4,17,15,146.5,9.0,2.75,-1.0,15.0,8.19,0.0
2016,1,4,17,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.0,11.0,2.8,-4.0,29.0,137.57,0.0
2016,1,5,8,0,486.0,22.0,3.1,-4.0,58.0,317.13,221.89
2016,1,5,8,15,587.0,29.0,3.2,-3.5,102.0,396.03,336.25
2016,1,5,8,30,688.0,36.0,3.3,-3.0,146.0,473.0,410.19
2016,1,5,8,45,745.0,40.5,3.45,-3.0,191.5,521.6,456.54
2016,1,5,9,0,802.0,45.0,3.6,-3.0,237.0,569.03,499.63
2016,1,5,9,15,837.0,48.0,3.6,-2.5,280.0,594.29,521.25
2016,1,5,9,30,872.0,51.0,3.6,-2.0,323.0,621.83,543.36
2016,1,5,9,45,897.0,52.5,3.6,-2.0,361.5,638.45,556.46
2016,1,5,10,0,922.0,54.0,3.6,-2.0,400.0,652.08,566.54
2016,1,5,10,15,938.0,55.5,3.55,-1.5,432.5,656.8,567.76
2016,1,5,10,30,954.0,57.0,3.5,-1.0,465.0,658.09,565.94
2016,1,5,10,45,964.5,58.5,3.45,-0.5,490.5,652.5,558.32
2016,1,5,11,0,975.0,60.0,3.4,0.0,516.0,643.35,547.68
2016,1,5,11,15,981.5,60.5,3.35,0.0,535.0,627.23,532.19
2016,1,5,11,30,988.0,61.0,3.3,0.0,554.0,607.71,513.68
2016,1,5,11,45,991.5,61.5,3.25,0.0,564.5,583.25,490.81
2016,1,5,12,0,995.0,62.0,3.2,0.0,575.0,555.61,464.89
2016,1,5,12,15,995.5,62.0,3.15,0.0,577.5,523.0,434.36
2016,1,5,12,30,996.0,62.0,3.1,0.0,580.0,487.62,400.86
2016,1,5,12,45,994.0,62.0,3.05,0.0,574.5,448.64,363.62
2016,1,5,13,0,992.0,62.0,3.0,0.0,569.0,407.35,323.65
2016,1,5,13,15,987.0,61.5,2.95,0.0,555.5,362.57,280.07
2016,1,5,13,30,982.0,61.0,2.9,0.0,542.0,316.11,234.63
2016,1,5,13,45,973.0,60.0,2.9,0.0,521.0,266.88,187.21
2016,1,5,14,0,964.0,59.0,2.9,0.0,500.0,216.78,140.53
2016,1,5,14,15,951.5,57.5,2.85,0.0,471.5,165.19,96.54
2016,1,5,14,30,939.0,56.0,2.8,0.0,443.0,113.54,60.41
2016,1,5,14,45,920.0,54.5,2.8,0.0,408.5,61.89,39.54
2016,1,5,15,0,901.0,53.0,2.8,0.0,374.0,47.99,39.51
2016,1,5,15,15,874.0,50.5,2.55,0.0,334.0,45.84,37.56
2016,1,5,15,30,847.0,48.0,2.3,0.0,294.0,43.63,35.5
2016,1,5,15,45,806.5,44.5,2.1,-0.5,250.5,40.51,32.59
2016,1,5,16,0,766.0,41.0,1.9,-1.0,207.0,37.3,29.49
2016,1,5,16,15,700.5,36.5,1.75,-1.5,162.0,31.18,23.54
2016,1,5,16,30,635.0,32.0,1.6,-2.0,117.0,27.93,20.09
2016,1,5,16,45,511.5,24.0,1.5,-3.0,75.5,21.2,12.59
2016,1,5,17,0,388.0,16.0,1.4,-4.0,34.0,14.35,0.0
2016,1,5,17,15,194.0,8.0,1.45,-4.0,17.0,7.28,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-4.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,6,7,45,205.5,12.0,2.3,-3.5,27.0,118.94,0.0
2016,1,6,8,0,411.0,24.0,2.5,-3.0,54.0,277.22,193.05
2016,1,6,8,15,516.0,32.0,2.45,-2.5,96.5,358.75,303.35
2016,1,6,8,30,621.0,40.0,2.4,-2.0,139.0,438.47,378.19
2016,1,6,8,45,680.0,45.0,2.4,-2.0,183.5,488.5,424.65
2016,1,6,9,0,739.0,50.0,2.4,-2.0,228.0,537.35,467.9
2016,1,6,9,15,777.0,54.0,2.3,-1.5,270.0,570.31,494.89
2016,1,6,9,30,815.0,58.0,2.2,-1.0,312.0,600.89,518.52
2016,1,6,9,45,841.0,60.5,2.15,-0.5,350.0,619.36,531.57
2016,1,6,10,0,867.0,63.0,2.1,0.0,388.0,634.76,541.58
2016,1,6,10,15,884.5,65.0,2.0,0.0,420.5,636.64,541.17
2016,1,6,10,30,902.0,67.0,1.9,0.0,453.0,639.76,541.41
2016,1,6,10,45,913.5,68.5,1.85,0.5,478.5,635.23,534.75
2016,1,6,11,0,925.0,70.0,1.8,1.0,504.0,627.3,525.28
2016,1,6,11,15,932.5,71.0,1.7,1.0,522.5,613.09,511.3
2016,1,6,11,30,940.0,72.0,1.6,1.0,541.0,595.57,494.48
2016,1,6,11,45,943.5,72.5,1.55,1.5,551.5,572.13,472.23
2016,1,6,12,0,947.0,73.0,1.5,2.0,562.0,545.66,447.25
2016,1,6,12,15,947.5,73.0,1.4,2.0,564.5,514.35,418.5
2016,1,6,12,30,948.0,73.0,1.3,2.0,567.0,480.39,387.04
2016,1,6,12,45,945.5,72.5,1.25,2.5,561.5,442.28,351.23
2016,1,6,13,0,943.0,72.0,1.2,3.0,556.0,402.04,313.03
2016,1,6,13,15,937.5,71.5,1.15,3.0,543.0,358.91,272.43
2016,1,6,13,30,932.0,71.0,1.1,3.0,530.0,314.24,230.09
2016,1,6,13,45,921.5,70.0,1.05,3.5,509.0,266.71,185.3
2016,1,6,14,0,911.0,69.0,1.0,4.0,488.0,218.51,141.36
2016,1,6,14,15,897.0,67.5,0.95,3.5,460.0,169.03,100.31
2016,1,6,14,30,883.0,66.0,0.9,3.0,432.0,119.67,66.2
2016,1,6,14,45,861.0,64.0,0.85,3.0,398.0,64.29,40.04
2016,1,6,15,0,839.0,62.0,0.8,3.0,364.0,48.83,39.86
2016,1,6,15,15,810.0,59.0,0.75,2.5,324.5,47.12,38.44
2016,1,6,15,30,781.0,56.0,0.7,2.0,285.0,45.46,36.98
2016,1,6,15,45,734.5,52.5,0.7,1.5,242.0,43.32,35.01
2016,1,6,16,0,688.0,49.0,0.7,1.0,199.0,41.26,33.01
2016,1,6,16,15,617.0,43.0,0.75,0.5,155.5,36.87,28.68
2016,1,6,16,30,546.0,37.0,0.8,0.0,112.0,32.49,24.16
2016,1,6,16,45,414.5,28.0,0.9,0.0,72.5,22.85,14.03
2016,1,6,17,0,283.0,19.0,1.0,0.0,33.0,15.82,0.0
2016,1,6,17,15,141.5,9.5,1.0,0.0,16.5,8.64,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,30.5,13.5,1.95,0.0,16.0,28.33,0.0
2016,1,7,8,0,61.0,27.0,2.1,0.0,32.0,84.14,54.75
2016,1,7,8,15,98.5,44.5,2.05,0.0,58.0,131.05,108.09
2016,1,7,8,30,136.0,62.0,2.0,0.0,84.0,173.73,148.54
2016,1,7,8,45,159.5,79.5,2.0,0.5,112.5,208.06,180.05
2016,1,7,9,0,183.0,97.0,2.0,1.0,141.0,241.97,210.25
2016,1,7,9,15,206.5,110.0,1.95,1.5,168.5,269.3,233.96
2016,1,7,9,30,230.0,123.0,1.9,2.0,196.0,296.26,256.62
2016,1,7,9,45,167.5,141.5,1.85,2.5,197.5,263.7,227.06
2016,1,7,10,0,105.0,160.0,1.8,3.0,199.0,241.19,205.99
2016,1,7,10,15,163.5,172.0,1.75,3.0,239.5,286.37,244.64
2016,1,7,10,30,222.0,184.0,1.7,3.0,280.0,330.02,280.88
2016,1,7,10,45,200.0,197.0,1.65,3.5,287.0,323.87,273.81
2016,1,7,11,0,178.0,210.0,1.6,4.0,294.0,317.31,266.73
2016,1,7,11,15,140.5,217.5,1.55,4.0,285.5,296.05,248.01
2016,1,7,11,30,103.0,225.0,1.5,4.0,277.0,268.91,224.66
2016,1,7,11,45,101.0,231.0,1.45,4.5,283.0,267.83,222.88
2016,1,7,12,0,99.0,237.0,1.4,5.0,289.0,266.43,220.72
2016,1,7,12,15,488.5,164.5,1.4,5.0,420.0,387.44,317.83
2016,1,7,12,30,878.0,92.0,1.4,5.0,551.0,470.66,377.62
2016,1,7,12,45,881.0,90.0,1.45,5.5,547.0,434.79,343.61
2016,1,7,13,0,884.0,88.0,1.5,6.0,543.0,396.59,307.85
2016,1,7,13,15,878.0,87.0,1.5,6.0,530.0,354.29,268.63
2016,1,7,13,30,872.0,86.0,1.5,6.0,517.0,310.68,227.83
2016,1,7,13,45,864.5,84.0,1.55,6.0,497.0,264.74,185.22
2016,1,7,14,0,857.0,82.0,1.6,6.0,477.0,218.06,142.98
2016,1,7,14,15,842.5,80.0,1.5,6.0,450.0,169.96,102.74
2016,1,7,14,30,828.0,78.0,1.4,6.0,423.0,122.24,69.16
2016,1,7,14,45,810.0,74.5,1.35,6.0,390.0,73.82,46.94
2016,1,7,15,0,792.0,71.0,1.3,6.0,357.0,55.76,45.7
2016,1,7,15,15,761.5,67.5,1.15,5.5,318.5,53.86,44.13
2016,1,7,15,30,731.0,64.0,1.0,5.0,280.0,52.0,42.54
2016,1,7,15,45,685.5,59.0,0.9,4.5,238.0,44.58,35.74
2016,1,7,16,0,640.0,54.0,0.8,4.0,196.0,41.67,32.99
2016,1,7,16,15,569.0,47.5,0.85,3.0,153.0,37.39,28.88
2016,1,7,16,30,498.0,41.0,0.9,2.0,110.0,33.11,24.55
2016,1,7,16,45,378.0,30.5,1.0,1.5,71.5,25.0,15.96
2016,1,7,17,0,258.0,20.0,1.1,1.0,33.0,16.66,0.0
2016,1,7,17,15,129.0,10.0,1.1,0.5,16.5,9.1,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,5.5,2.0,1.0,5.5,5.0,0.0
2016,1,8,8,0,0.0,11.0,2.0,1.0,11.0,9.66,1.23
2016,1,8,8,15,0.0,21.5,2.0,1.0,21.5,18.93,10.69
2016,1,8,8,30,0.0,32.0,2.0,1.0,32.0,28.21,19.31
2016,1,8,8,45,0.0,43.5,2.0,1.5,43.5,38.39,28.62
2016,1,8,9,0,0.0,55.0,2.0,2.0,55.0,49.08,38.27
2016,1,8,9,15,0.0,65.5,1.9,2.0,65.5,58.9,47.1
2016,1,8,9,30,0.0,76.0,1.8,2.0,76.0,68.65,55.76
2016,1,8,9,45,73.5,118.5,1.75,2.5,146.0,166.25,142.72
2016,1,8,10,0,147.0,161.0,1.7,3.0,216.0,269.18,230.79
2016,1,8,10,15,82.5,161.5,1.55,3.0,193.0,213.86,181.81
2016,1,8,10,30,18.0,162.0,1.4,3.0,170.0,162.25,136.28
2016,1,8,10,45,9.0,104.5,1.25,3.5,108.5,99.05,81.48
2016,1,8,11,0,0.0,47.0,1.1,4.0,47.0,41.49,31.0
2016,1,8,11,15,0.0,63.0,1.15,4.0,63.0,55.69,43.46
2016,1,8,11,30,0.0,79.0,1.2,4.0,79.0,69.92,55.79
2016,1,8,11,45,0.0,75.5,1.25,4.0,75.5,66.81,53.02
2016,1,8,12,0,0.0,72.0,1.3,4.0,72.0,63.7,50.29
2016,1,8,12,15,2.0,122.0,1.35,4.0,123.5,109.09,89.53
2016,1,8,12,30,4.0,172.0,1.4,4.0,175.0,153.64,127.42
2016,1,8,12,45,2.0,150.5,1.5,4.0,152.0,133.29,110.03
2016,1,8,13,0,0.0,129.0,1.6,4.0,129.0,113.48,93.22
2016,1,8,13,15,0.0,91.0,1.6,4.0,91.0,80.49,64.87
2016,1,8,13,30,0.0,53.0,1.6,4.0,53.0,46.82,35.61
2016,1,8,13,45,0.0,79.0,1.65,4.5,79.0,69.91,55.78
2016,1,8,14,0,0.0,105.0,1.7,5.0,105.0,91.89,74.79
2016,1,8,14,15,0.0,91.0,1.7,5.0,91.0,79.98,64.55
2016,1,8,14,30,0.0,77.0,1.7,5.0,77.0,68.12,54.34
2016,1,8,14,45,0.0,70.5,1.7,5.0,70.5,62.33,49.39
2016,1,8,15,0,0.0,64.0,1.7,5.0,64.0,56.55,46.61
2016,1,8,15,15,279.0,77.0,1.6,4.5,160.5,54.36,44.76
2016,1,8,15,30,558.0,90.0,1.5,4.0,257.0,67.81,57.26
2016,1,8,15,45,506.0,83.0,1.45,4.0,217.0,63.97,53.64
2016,1,8,16,0,454.0,76.0,1.4,4.0,177.0,57.19,47.23
2016,1,8,16,15,381.0,65.0,1.3,4.0,137.5,49.52,39.84
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,41.7,32.11
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,30.06,20.29
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,18.14,0.0
2016,1,8,17,15,52.5,11.5,1.05,3.5,14.5,10.46,0.0
2016,1,8,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.5,2.35,3.5,10.5,9.55,0.0
2016,1,9,8,0,0.0,21.0,2.5,4.0,21.0,18.76,7.62
2016,1,9,8,15,2.0,38.5,2.45,4.0,39.0,39.79,28.32
2016,1,9,8,30,4.0,56.0,2.4,4.0,57.0,59.15,46.07
2016,1,9,8,45,13.5,74.0,2.35,4.0,77.0,82.93,67.66
2016,1,9,9,0,23.0,92.0,2.3,4.0,97.0,114.83,96.12
2016,1,9,9,15,31.5,107.5,2.2,4.5,116.5,134.85,113.68
2016,1,9,9,30,40.0,123.0,2.1,5.0,136.0,154.76,130.79
2016,1,9,9,45,20.0,108.5,2.05,5.5,115.0,113.83,94.64
2016,1,9,10,0,0.0,94.0,2.0,6.0,94.0,85.0,68.93
2016,1,9,10,15,0.0,110.5,2.0,6.0,110.5,100.52,82.29
2016,1,9,10,30,0.0,127.0,2.0,6.0,127.0,115.89,95.34
2016,1,9,10,45,0.0,137.5,2.05,6.0,137.5,125.21,103.13
2016,1,9,11,0,0.0,148.0,2.1,6.0,148.0,134.43,110.83
2016,1,9,11,15,0.0,122.0,2.1,6.0,122.0,109.26,89.18
2016,1,9,11,30,0.0,96.0,2.1,6.0,96.0,85.2,68.48
2016,1,9,11,45,16.0,153.0,2.1,6.5,161.5,145.35,119.78
2016,1,9,12,0,32.0,210.0,2.1,7.0,227.0,208.36,172.13
2016,1,9,12,15,37.0,215.0,2.1,7.0,235.0,211.79,174.58
2016,1,9,12,30,42.0,220.0,2.1,7.0,243.0,214.58,176.64
2016,1,9,12,45,21.0,177.0,2.15,7.5,188.5,163.83,134.09
2016,1,9,13,0,0.0,134.0,2.2,8.0,134.0,117.81,95.52
2016,1,9,13,15,106.5,179.0,2.2,8.0,232.5,188.74,152.72
2016,1,9,13,30,213.0,224.0,2.2,8.0,331.0,245.21,195.27
2016,1,9,13,45,189.5,216.5,2.2,8.0,309.0,219.99,173.9
2016,1,9,14,0,166.0,209.0,2.2,8.0,287.0,196.66,154.83
2016,1,9,14,15,83.0,158.5,2.2,7.5,197.5,141.05,112.14
2016,1,9,14,30,0.0,108.0,2.2,7.0,108.0,93.35,75.64
2016,1,9,14,45,0.0,99.5,2.2,7.0,99.5,85.92,69.42
2016,1,9,15,0,0.0,91.0,2.2,7.0,91.0,78.68,66.31
2016,1,9,15,15,0.0,80.5,2.25,7.0,80.5,69.96,58.49
2016,1,9,15,30,0.0,70.0,2.3,7.0,70.0,61.16,50.52
2016,1,9,15,45,0.0,59.0,2.35,7.0,59.0,51.87,42.0
2016,1,9,16,0,0.0,48.0,2.4,7.0,48.0,42.37,33.2
2016,1,9,16,15,0.0,37.5,2.5,7.0,37.5,33.07,24.48
2016,1,9,16,30,0.0,27.0,2.6,7.0,27.0,23.78,15.72
2016,1,9,16,45,0.0,17.5,2.75,7.0,17.5,15.39,7.58
2016,1,9,17,0,0.0,8.0,2.9,7.0,8.0,7.02,0.0
2016,1,9,17,15,0.0,4.0,2.85,7.0,4.0,3.64,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,198.5,11.5,3.35,7.5,26.5,115.52,0.0
2016,1,10,8,0,397.0,23.0,3.6,8.0,53.0,271.51,184.84
2016,1,10,8,15,501.0,30.5,3.7,8.0,94.5,351.62,288.55
2016,1,10,8,30,605.0,38.0,3.8,8.0,136.0,430.48,361.53
2016,1,10,8,45,662.5,44.0,3.9,8.5,180.0,480.82,406.72
2016,1,10,9,0,720.0,50.0,4.0,9.0,224.0,530.3,448.99
2016,1,10,9,15,757.0,53.5,4.25,9.0,265.5,562.43,476.93
2016,1,10,9,30,794.0,57.0,4.5,9.0,307.0,592.25,502.01
2016,1,10,9,45,398.5,94.5,4.75,9.5,220.5,379.82,323.68
2016,1,10,10,0,3.0,132.0,5.0,10.0,134.0,125.86,102.78
2016,1,10,10,15,1.5,114.0,5.2,10.0,115.0,104.92,84.94
2016,1,10,10,30,0.0,96.0,5.4,10.0,96.0,85.88,68.48
2016,1,10,10,45,0.0,76.5,5.6,10.5,76.5,67.68,52.67
2016,1,10,11,0,0.0,57.0,5.8,11.0,57.0,50.36,37.68
2016,1,10,11,15,445.0,67.5,5.85,11.0,292.5,339.28,286.4
2016,1,10,11,30,890.0,78.0,5.9,11.0,528.0,583.46,483.92
2016,1,10,11,45,594.5,153.0,6.0,11.0,456.5,478.61,395.0
2016,1,10,12,0,299.0,228.0,6.1,11.0,385.0,370.01,304.27
2016,1,10,12,15,294.0,230.0,6.05,10.5,385.5,355.28,291.62
2016,1,10,12,30,289.0,232.0,6.0,10.0,386.0,339.94,278.14
2016,1,10,12,45,144.5,174.5,6.0,10.0,251.5,214.61,174.75
2016,1,10,13,0,0.0,117.0,6.0,10.0,117.0,103.15,82.63
2016,1,10,13,15,421.0,105.5,5.85,9.5,316.5,229.38,179.44
2016,1,10,13,30,842.0,94.0,5.7,9.0,516.0,317.03,236.39
2016,1,10,13,45,834.5,92.0,5.6,9.0,497.0,272.28,193.81
2016,1,10,14,0,827.0,90.0,5.5,9.0,478.0,226.83,151.91
2016,1,10,14,15,413.5,103.0,5.3,8.5,297.0,133.95,90.99
2016,1,10,14,30,0.0,116.0,5.1,8.0,116.0,99.72,80.94
2016,1,10,14,45,390.0,95.0,4.95,8.0,239.5,78.33,54.77
2016,1,10,15,0,780.0,74.0,4.8,8.0,363.0,57.84,47.19
2016,1,10,15,15,751.5,70.5,4.55,7.5,325.0,56.01,45.69
2016,1,10,15,30,723.0,67.0,4.3,7.0,287.0,49.5,39.86
2016,1,10,15,45,691.0,60.5,4.05,6.5,246.5,45.51,36.26
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,41.43,32.48
2016,1,10,16,15,593.0,47.5,3.5,5.5,162.5,37.15,28.37
2016,1,10,16,30,527.0,41.0,3.2,5.0,119.0,32.84,24.07
2016,1,10,16,45,419.0,31.5,2.95,4.5,79.5,25.66,16.72
2016,1,10,17,0,311.0,22.0,2.7,4.0,40.0,18.31,3.16
2016,1,10,17,15,155.5,11.0,2.7,3.5,20.0,10.01,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.0,11.5,1.6,-2.5,30.0,143.12,0.0
2016,1,11,8,0,500.0,23.0,1.8,-2.0,60.0,329.62,233.08
2016,1,11,8,15,599.5,29.5,1.9,-1.5,105.0,408.32,342.69
2016,1,11,8,30,699.0,36.0,2.0,-1.0,150.0,485.31,414.97
2016,1,11,8,45,753.0,41.0,2.1,-1.0,196.0,533.78,460.02
2016,1,11,9,0,807.0,46.0,2.2,-1.0,242.0,581.09,501.84
2016,1,11,9,15,841.0,49.0,2.2,-0.5,285.5,606.53,522.84
2016,1,11,9,30,875.0,52.0,2.2,0.0,329.0,634.32,544.36
2016,1,11,9,45,897.5,54.5,2.25,0.0,368.0,651.42,557.58
2016,1,11,10,0,920.0,57.0,2.3,0.0,407.0,665.47,567.87
2016,1,11,10,15,935.0,58.5,2.3,0.0,440.0,670.2,570.14
2016,1,11,10,30,950.0,60.0,2.3,0.0,473.0,671.53,569.51
2016,1,11,10,45,959.5,61.5,2.35,0.5,499.0,665.91,562.51
2016,1,11,11,0,969.0,63.0,2.4,1.0,525.0,656.78,552.59
2016,1,11,11,15,975.0,63.5,2.45,1.0,544.0,640.95,538.17
2016,1,11,11,30,981.0,64.0,2.5,1.0,563.0,621.73,520.77
2016,1,11,11,45,983.5,65.0,2.55,1.5,573.5,597.8,498.35
2016,1,11,12,0,986.0,66.0,2.6,2.0,584.0,570.71,473.0
2016,1,11,12,15,986.0,66.0,2.65,2.0,587.0,538.37,443.73
2016,1,11,12,30,986.0,66.0,2.7,2.0,590.0,503.28,411.49
2016,1,11,12,45,985.5,65.0,2.75,2.5,585.0,464.42,374.69
2016,1,11,13,0,985.0,64.0,2.8,3.0,580.0,423.17,335.11
2016,1,11,13,15,980.0,63.0,2.8,3.0,567.0,378.24,292.29
2016,1,11,13,30,975.0,62.0,2.8,3.0,554.0,331.64,247.43
2016,1,11,13,45,967.0,61.0,2.8,3.0,533.5,282.87,200.72
2016,1,11,14,0,959.0,60.0,2.8,3.0,513.0,233.11,154.08
2016,1,11,14,15,946.5,58.5,2.75,3.0,485.0,181.55,108.97
2016,1,11,14,30,934.0,57.0,2.7,3.0,457.0,129.88,70.08
2016,1,11,14,45,916.0,55.5,2.65,3.0,423.0,78.14,43.39
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,48.75,39.71
2016,1,11,15,15,872.5,51.5,2.25,2.5,349.0,46.64,37.92
2016,1,11,15,30,847.0,49.0,1.9,2.0,309.0,44.47,36.02
2016,1,11,15,45,808.0,46.0,1.6,1.5,265.5,41.78,33.56
2016,1,11,16,0,769.0,43.0,1.3,1.0,222.0,35.84,27.99
