Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,15,708.0,38.5,1.3,0.5,176.5,32.59,24.8
2016,1,11,16,30,647.0,34.0,1.3,0.0,131.0,29.37,21.48
2016,1,11,16,45,536.5,27.0,1.3,-0.5,88.5,23.68,15.5
2016,1,11,17,0,426.0,20.0,1.3,-1.0,46.0,17.95,4.58
2016,1,11,17,15,213.0,10.0,1.3,-1.0,23.0,9.1,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,184.0,12.5,2.7,-1.5,26.0,109.24,0.0
2016,1,12,8,0,368.0,25.0,3.0,-1.0,52.0,266.87,190.39
2016,1,12,8,15,471.0,33.5,3.05,-0.5,93.5,346.09,292.42
2016,1,12,8,30,574.0,42.0,3.1,0.0,135.0,418.02,360.68
2016,1,12,8,45,634.5,47.5,3.2,0.0,179.0,469.96,408.95
2016,1,12,9,0,695.0,53.0,3.3,0.0,223.0,520.89,454.31
2016,1,12,9,15,733.5,57.0,3.55,0.5,265.0,554.72,483.29
2016,1,12,9,30,772.0,61.0,3.8,1.0,307.0,586.3,509.25
2016,1,12,9,45,802.0,63.5,4.1,2.0,345.5,608.05,525.87
2016,1,12,10,0,832.0,66.0,4.4,3.0,384.0,626.85,539.51
2016,1,12,10,15,850.0,68.0,4.55,3.5,416.0,634.2,543.74
2016,1,12,10,30,868.0,70.0,4.7,4.0,448.0,638.25,545.06
2016,1,12,10,45,882.5,70.5,4.9,4.5,474.5,631.22,537.52
2016,1,12,11,0,897.0,71.0,5.1,5.0,501.0,625.0,530.32
2016,1,12,11,15,905.0,72.0,5.2,5.0,520.0,612.1,518.03
2016,1,12,11,30,913.0,73.0,5.3,5.0,539.0,595.92,502.81
2016,1,12,11,45,772.0,108.5,5.45,5.5,508.0,533.72,448.36
2016,1,12,12,0,631.0,144.0,5.6,6.0,477.0,471.16,393.87
2016,1,12,12,15,605.0,153.0,5.65,6.0,474.5,443.13,368.5
2016,1,12,12,30,579.0,162.0,5.7,6.0,472.0,411.6,339.95
2016,1,12,12,45,617.0,149.0,5.8,6.5,476.5,392.72,320.49
2016,1,12,13,0,655.0,136.0,5.9,7.0,481.0,366.55,294.16
2016,1,12,13,15,639.5,137.0,5.85,7.0,467.5,330.97,260.74
2016,1,12,13,30,624.0,138.0,5.8,7.0,454.0,295.32,227.14
2016,1,12,13,45,332.5,166.5,5.8,7.0,334.0,216.2,167.44
2016,1,12,14,0,41.0,195.0,5.8,7.0,214.0,167.66,137.24
2016,1,12,14,15,20.5,168.5,5.65,7.0,178.0,144.43,118.51
2016,1,12,14,30,0.0,142.0,5.5,7.0,142.0,119.87,98.58
2016,1,12,14,45,0.0,130.5,5.4,7.0,130.5,109.69,89.99
2016,1,12,15,0,0.0,119.0,5.3,7.0,119.0,99.9,85.53
2016,1,12,15,15,0.0,107.0,5.2,6.5,107.0,90.23,77.04
2016,1,12,15,30,0.0,95.0,5.1,6.0,95.0,80.45,68.33
2016,1,12,15,45,320.5,76.5,5.05,6.0,152.5,55.71,45.68
2016,1,12,16,0,641.0,58.0,5.0,6.0,210.0,44.45,35.25
2016,1,12,16,15,574.5,51.5,5.0,5.5,166.5,40.29,31.27
2016,1,12,16,30,508.0,45.0,5.0,5.0,123.0,36.12,27.09
2016,1,12,16,45,404.5,34.5,5.05,4.5,83.5,28.16,19.11
2016,1,12,17,0,301.0,24.0,5.1,4.0,44.0,19.97,6.71
2016,1,12,17,15,150.5,12.0,5.0,3.5,22.0,10.91,0.0
2016,1,12,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,241.0,11.0,1.95,-3.5,29.5,138.53,0.0
2016,1,13,8,0,482.0,22.0,2.2,-3.0,59.0,321.24,232.5
2016,1,13,8,15,581.5,29.0,2.25,-2.5,103.0,399.43,338.11
2016,1,13,8,30,681.0,36.0,2.3,-2.0,147.0,477.04,411.04
2016,1,13,8,45,737.0,40.0,2.35,-1.5,193.0,525.53,455.44
2016,1,13,9,0,793.0,44.0,2.4,-1.0,239.0,568.02,492.64
2016,1,13,9,15,828.5,47.0,2.3,-0.5,282.5,599.24,517.86
2016,1,13,9,30,864.0,50.0,2.2,0.0,326.0,628.32,539.91
2016,1,13,9,45,888.5,52.0,2.15,0.0,365.0,646.39,553.34
2016,1,13,10,0,913.0,54.0,2.1,0.0,404.0,661.47,563.84
2016,1,13,10,15,928.5,55.5,2.1,0.0,437.5,666.88,566.62
2016,1,13,10,30,944.0,57.0,2.1,0.0,471.0,668.89,566.54
2016,1,13,10,45,954.5,58.5,2.1,0.5,497.5,664.25,560.06
2016,1,13,11,0,965.0,60.0,2.1,1.0,524.0,656.08,550.67
2016,1,13,11,15,971.5,61.0,2.15,1.0,543.0,641.4,537.28
2016,1,13,11,30,978.0,62.0,2.2,1.0,562.0,623.3,520.91
2016,1,13,11,45,981.0,62.5,2.25,1.5,573.5,599.35,498.69
2016,1,13,12,0,984.0,63.0,2.3,2.0,585.0,572.25,473.55
2016,1,13,12,15,984.0,63.0,2.35,2.0,588.0,540.12,444.69
2016,1,13,12,30,984.0,63.0,2.4,2.0,591.0,505.24,412.86
2016,1,13,12,45,981.5,62.5,2.5,2.0,585.5,466.23,377.0
2016,1,13,13,0,979.0,62.0,2.6,2.0,580.0,424.97,338.29
2016,1,13,13,15,973.5,61.5,2.6,2.0,567.5,380.63,295.98
2016,1,13,13,30,968.0,61.0,2.6,2.0,555.0,334.64,251.62
2016,1,13,13,45,958.5,60.5,2.65,2.5,534.0,286.25,204.82
2016,1,13,14,0,949.0,60.0,2.7,3.0,513.0,236.98,158.19
2016,1,13,14,15,936.5,58.5,2.65,2.5,485.5,185.81,113.17
2016,1,13,14,30,924.0,57.0,2.6,2.0,458.0,134.55,73.7
2016,1,13,14,45,904.5,56.0,2.55,2.0,424.0,83.5,45.68
2016,1,13,15,0,885.0,55.0,2.5,2.0,390.0,49.41,40.46
2016,1,13,15,15,859.5,52.5,2.2,1.5,351.0,47.33,38.7
2016,1,13,15,30,834.0,50.0,1.9,1.0,312.0,45.18,36.82
2016,1,13,15,45,794.5,47.0,1.6,0.5,268.5,42.52,34.39
2016,1,13,16,0,755.0,44.0,1.3,0.0,225.0,36.51,28.75
2016,1,13,16,15,694.5,39.5,1.3,-0.5,180.0,33.28,25.6
2016,1,13,16,30,634.0,35.0,1.3,-1.0,135.0,30.09,22.31
2016,1,13,16,45,525.5,28.0,1.35,-1.5,92.0,24.44,16.45
2016,1,13,17,0,417.0,21.0,1.4,-2.0,49.0,18.75,7.23
2016,1,13,17,15,208.5,10.5,1.4,-2.0,24.5,9.55,0.0
2016,1,13,17,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,193.5,12.0,2.75,-0.5,27.0,114.38,0.0
2016,1,14,8,0,387.0,24.0,3.0,0.0,54.0,270.4,196.1
2016,1,14,8,15,489.0,32.0,2.95,0.0,96.0,349.57,295.59
2016,1,14,8,30,591.0,40.0,2.9,0.0,138.0,428.62,369.72
2016,1,14,8,45,651.5,45.5,2.9,0.5,182.5,480.85,417.09
2016,1,14,9,0,712.0,51.0,2.9,1.0,227.0,532.25,461.45
2016,1,14,9,15,750.5,55.0,2.9,1.5,269.5,566.45,489.69
2016,1,14,9,30,789.0,59.0,2.9,2.0,312.0,598.42,514.85
2016,1,14,9,45,819.5,60.5,2.9,3.0,351.0,619.58,529.45
2016,1,14,10,0,850.0,62.0,2.9,4.0,390.0,637.77,541.05
2016,1,14,10,15,867.5,64.5,3.0,4.5,422.5,641.03,541.8
2016,1,14,10,30,885.0,67.0,3.1,5.0,455.0,645.84,543.46
2016,1,14,10,45,897.0,68.0,3.25,6.0,481.5,642.06,537.39
2016,1,14,11,0,909.0,69.0,3.4,7.0,508.0,634.93,528.53
2016,1,14,11,15,917.0,70.0,3.4,7.5,527.5,622.02,515.38
2016,1,14,11,30,925.0,71.0,3.4,8.0,547.0,605.78,499.44
2016,1,14,11,45,929.5,71.5,3.45,8.5,558.5,583.81,478.89
2016,1,14,12,0,934.0,72.0,3.5,9.0,570.0,558.74,455.56
2016,1,14,12,15,935.0,72.5,3.45,9.0,573.5,528.97,428.61
2016,1,14,12,30,936.0,73.0,3.4,9.0,577.0,496.48,398.92
2016,1,14,12,45,936.0,72.0,3.4,9.5,573.0,459.56,364.45
2016,1,14,13,0,936.0,71.0,3.4,10.0,569.0,420.33,327.43
2016,1,14,13,15,932.0,70.5,3.25,10.0,557.0,378.04,287.72
2016,1,14,13,30,928.0,70.0,3.1,10.0,545.0,334.06,246.07
2016,1,14,13,45,920.5,68.5,3.0,10.0,525.5,286.86,201.81
2016,1,14,14,0,913.0,67.0,2.9,10.0,506.0,238.71,157.46
2016,1,14,14,15,901.0,65.5,2.7,10.0,479.5,189.14,114.45
2016,1,14,14,30,889.0,64.0,2.5,10.0,453.0,139.47,76.62
2016,1,14,14,45,871.5,62.0,2.3,10.0,419.5,89.26,48.73
2016,1,14,15,0,854.0,60.0,2.1,10.0,386.0,52.85,42.29
2016,1,14,15,15,828.5,57.5,1.95,9.0,347.5,45.4,35.8
2016,1,14,15,30,803.0,55.0,1.8,8.0,309.0,44.09,34.8
2016,1,14,15,45,763.5,51.5,1.7,7.5,266.0,41.91,32.88
2016,1,14,16,0,724.0,48.0,1.6,7.0,223.0,39.77,30.91
2016,1,14,16,15,663.5,43.0,1.6,6.0,178.5,36.24,27.61
2016,1,14,16,30,603.0,38.0,1.6,5.0,134.0,32.73,24.16
2016,1,14,16,45,496.5,30.0,1.65,4.0,92.0,26.22,17.69
2016,1,14,17,0,390.0,22.0,1.7,3.0,50.0,19.62,8.4
2016,1,14,17,15,195.0,11.0,1.65,3.0,25.0,10.01,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,9.5,0.6,1.0,9.5,8.64,0.0
2016,1,15,8,0,0.0,19.0,0.4,1.0,19.0,16.74,6.98
2016,1,15,8,15,0.0,34.5,0.4,1.0,34.5,32.28,22.42
2016,1,15,8,30,0.0,50.0,0.4,1.0,50.0,48.02,36.94
2016,1,15,8,45,0.0,65.5,0.45,1.5,65.5,63.17,50.68
2016,1,15,9,0,0.0,81.0,0.5,2.0,81.0,77.99,63.9
2016,1,15,9,15,0.0,96.0,0.6,2.0,96.0,92.01,76.3
2016,1,15,9,30,0.0,111.0,0.7,2.0,111.0,105.89,88.41
2016,1,15,9,45,1.0,122.5,0.8,2.5,123.0,116.47,97.36
2016,1,15,10,0,2.0,134.0,0.9,3.0,135.0,127.1,106.22
2016,1,15,10,15,1.0,113.0,1.2,3.0,113.5,103.5,85.61
2016,1,15,10,30,0.0,92.0,1.5,3.0,92.0,82.03,66.82
2016,1,15,10,45,0.0,93.5,1.8,3.5,93.5,83.22,67.65
2016,1,15,11,0,0.0,95.0,2.1,4.0,95.0,84.46,68.5
2016,1,15,11,15,0.0,102.5,2.25,4.0,102.5,91.22,74.27
2016,1,15,11,30,0.0,110.0,2.4,4.0,110.0,97.93,79.98
2016,1,15,11,45,0.0,97.0,2.55,4.5,97.0,86.04,69.49
2016,1,15,12,0,0.0,84.0,2.7,5.0,84.0,74.38,59.26
2016,1,15,12,15,0.0,54.0,2.75,5.0,54.0,47.73,36.12
2016,1,15,12,30,0.0,24.0,2.8,5.0,24.0,21.17,12.93
2016,1,15,12,45,0.0,21.5,2.85,5.5,21.5,18.96,10.97
2016,1,15,13,0,0.0,19.0,2.9,6.0,19.0,16.75,9.02
2016,1,15,13,15,0.0,15.0,2.95,6.0,15.0,13.22,5.93
2016,1,15,13,30,0.0,11.0,3.0,6.0,11.0,9.69,2.85
2016,1,15,13,45,0.0,12.5,3.1,6.0,12.5,11.01,4.02
2016,1,15,14,0,0.0,14.0,3.2,6.0,14.0,12.33,5.19
2016,1,15,14,15,31.0,100.0,3.2,6.0,114.0,90.75,72.19
2016,1,15,14,30,62.0,186.0,3.2,6.0,214.0,153.1,124.56
2016,1,15,14,45,31.0,95.5,3.25,6.0,109.5,82.31,65.57
2016,1,15,15,0,0.0,5.0,3.3,6.0,5.0,4.4,0.0
2016,1,15,15,15,0.0,4.5,3.35,6.0,4.5,3.95,0.0
2016,1,15,15,30,0.0,4.0,3.4,6.0,4.0,3.51,0.0
2016,1,15,15,45,0.0,3.5,3.45,6.5,3.5,3.07,0.0
2016,1,15,16,0,0.0,3.0,3.5,7.0,3.0,2.63,0.0
2016,1,15,16,15,0.0,2.0,3.3,6.5,2.0,1.75,0.0
2016,1,15,16,30,0.0,1.0,3.1,6.0,1.0,0.88,0.0
2016,1,15,16,45,0.0,0.5,2.95,6.0,0.5,0.44,0.0
2016,1,15,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,173.5,13.5,2.55,2.5,27.0,105.6,0.0
2016,1,16,8,0,347.0,27.0,2.7,3.0,54.0,261.47,191.09
2016,1,16,8,15,450.5,36.0,2.7,3.5,96.0,340.62,284.7
2016,1,16,8,30,554.0,45.0,2.7,4.0,138.0,420.72,357.77
2016,1,16,8,45,620.0,50.5,2.75,4.5,182.5,475.17,406.25
2016,1,16,9,0,686.0,56.0,2.8,5.0,227.0,524.67,448.62
2016,1,16,9,15,725.5,60.0,2.85,5.5,269.5,559.77,477.29
2016,1,16,9,30,765.0,64.0,2.9,6.0,312.0,592.62,502.95
2016,1,16,9,45,798.5,65.5,3.0,7.0,351.5,616.03,519.5
2016,1,16,10,0,832.0,67.0,3.1,8.0,391.0,636.49,533.1
2016,1,16,10,15,515.5,130.5,3.2,8.0,337.0,493.6,414.74
2016,1,16,10,30,199.0,194.0,3.3,8.0,283.0,331.43,277.97
2016,1,16,10,45,545.5,134.0,3.4,8.5,396.0,498.59,417.94
2016,1,16,11,0,892.0,74.0,3.5,9.0,509.0,635.29,526.28
2016,1,16,11,15,899.0,75.0,3.55,9.0,528.0,622.12,513.24
2016,1,16,11,30,906.0,76.0,3.6,9.0,547.0,605.72,498.35
2016,1,16,11,45,910.0,77.0,3.65,9.5,558.0,584.45,478.45
2016,1,16,12,0,914.0,78.0,3.7,10.0,569.0,560.14,455.84
2016,1,16,12,15,914.5,78.0,3.7,10.0,573.0,530.17,429.04
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,497.59,399.59
2016,1,16,12,45,912.0,78.5,3.75,10.0,572.0,461.51,366.76
2016,1,16,13,0,909.0,79.0,3.8,10.0,567.0,423.33,331.45
2016,1,16,13,15,903.5,78.0,3.75,10.0,555.0,381.01,291.99
2016,1,16,13,30,898.0,77.0,3.7,10.0,543.0,337.19,250.71
2016,1,16,13,45,888.5,76.0,3.65,10.0,523.0,291.07,207.44
2016,1,16,14,0,879.0,75.0,3.6,10.0,503.0,244.19,164.14
2016,1,16,14,15,866.0,73.5,3.45,10.0,476.5,190.89,117.65
2016,1,16,14,30,853.0,72.0,3.3,10.0,450.0,142.1,79.58
2016,1,16,14,45,834.5,70.0,3.15,10.0,417.0,92.97,50.57
2016,1,16,15,0,816.0,68.0,3.0,10.0,384.0,52.55,41.99
2016,1,16,15,15,789.0,64.5,2.65,9.5,346.0,50.58,40.4
2016,1,16,15,30,762.0,61.0,2.3,9.0,308.0,48.63,38.76
2016,1,16,15,45,725.5,56.5,2.0,8.5,266.0,45.79,36.27
2016,1,16,16,0,689.0,52.0,1.7,8.0,224.0,42.94,33.68
2016,1,16,16,15,628.5,46.5,1.65,7.5,180.0,39.09,30.07
2016,1,16,16,30,568.0,41.0,1.6,7.0,136.0,35.25,26.29
2016,1,16,16,45,471.0,32.5,1.55,6.5,95.0,26.01,17.45
2016,1,16,17,0,374.0,24.0,1.5,6.0,54.0,21.41,10.82
2016,1,16,17,15,187.0,12.0,1.5,5.5,27.0,10.91,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.5,2.6,0.0,7.5,6.82,0.0
2016,1,17,8,0,0.0,15.0,2.7,0.0,15.0,13.19,4.49
2016,1,17,8,15,0.0,27.5,2.7,0.0,27.5,24.24,15.47
2016,1,17,8,30,0.0,40.0,2.7,0.0,40.0,35.57,25.99
2016,1,17,8,45,0.0,52.5,2.7,0.0,52.5,47.62,37.08
2016,1,17,9,0,0.0,65.0,2.7,0.0,65.0,59.49,47.91
2016,1,17,9,15,0.0,78.0,2.7,0.0,78.0,71.77,58.97
2016,1,17,9,30,0.0,91.0,2.7,0.0,91.0,83.93,69.78
2016,1,17,9,45,0.0,88.5,2.75,0.5,88.5,80.12,66.16
2016,1,17,10,0,0.0,86.0,2.8,1.0,86.0,76.97,63.14
2016,1,17,10,15,56.0,141.5,2.9,1.0,166.5,175.7,150.91
2016,1,17,10,30,112.0,197.0,3.0,1.0,247.0,279.52,240.29
2016,1,17,10,45,67.0,192.5,3.15,1.5,223.0,231.0,197.03
2016,1,17,11,0,22.0,188.0,3.3,2.0,199.0,186.75,157.78
2016,1,17,11,15,21.5,196.0,3.3,2.5,207.0,192.2,161.96
2016,1,17,11,30,21.0,204.0,3.3,3.0,215.0,197.56,165.96
2016,1,17,11,45,10.5,146.0,3.3,3.5,151.5,136.29,113.12
2016,1,17,12,0,0.0,88.0,3.3,4.0,88.0,77.95,62.52
2016,1,17,12,15,0.0,89.0,3.3,4.0,89.0,78.84,63.32
2016,1,17,12,30,0.0,90.0,3.3,4.0,90.0,79.73,64.08
2016,1,17,12,45,15.5,153.5,3.3,4.0,162.0,141.86,117.5
2016,1,17,13,0,31.0,217.0,3.3,4.0,234.0,201.12,167.46
2016,1,17,13,15,150.0,224.0,3.3,4.0,302.5,243.81,200.71
2016,1,17,13,30,269.0,231.0,3.3,4.0,371.0,273.55,221.15
2016,1,17,13,45,545.5,166.5,3.35,4.5,438.0,274.37,209.99
2016,1,17,14,0,822.0,102.0,3.4,5.0,505.0,254.05,178.0
2016,1,17,14,15,808.5,99.5,3.3,5.0,478.5,206.57,135.76
2016,1,17,14,30,795.0,97.0,3.2,5.0,452.0,154.01,93.45
2016,1,17,14,45,785.0,91.5,3.15,5.0,420.5,104.69,62.15
2016,1,17,15,0,775.0,86.0,3.1,5.0,389.0,60.69,50.27
2016,1,17,15,15,747.0,82.0,2.8,4.5,350.5,58.92,48.88
2016,1,17,15,30,719.0,78.0,2.5,4.0,312.0,57.2,47.45
2016,1,17,15,45,689.0,70.5,2.25,4.0,271.0,52.67,43.29
2016,1,17,16,0,659.0,63.0,2.0,4.0,230.0,48.03,38.94
2016,1,17,16,15,597.0,56.5,1.9,3.0,185.5,44.0,35.18
2016,1,17,16,30,535.0,50.0,1.8,2.0,141.0,39.97,31.22
2016,1,17,16,45,448.0,39.0,1.7,1.5,99.0,31.72,23.06
2016,1,17,17,0,361.0,28.0,1.6,1.0,57.0,23.21,13.05
2016,1,17,17,15,180.5,14.0,1.6,0.5,28.5,12.73,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,254.0,11.5,2.9,-4.0,32.0,148.01,0.0
2016,1,18,8,0,508.0,23.0,3.2,-4.0,64.0,343.81,263.65
2016,1,18,8,15,604.0,29.5,3.3,-3.5,109.5,419.19,359.58
2016,1,18,8,30,700.0,36.0,3.4,-3.0,155.0,495.83,432.18
2016,1,18,8,45,755.0,40.0,3.55,-2.5,202.0,540.15,473.91
2016,1,18,9,0,810.0,44.0,3.7,-2.0,249.0,587.65,515.79
2016,1,18,9,15,845.0,47.0,3.7,-1.5,293.5,619.54,542.3
2016,1,18,9,30,880.0,50.0,3.7,-1.0,338.0,649.25,565.7
2016,1,18,9,45,905.5,51.5,3.75,-1.0,378.5,668.07,580.47
2016,1,18,10,0,931.0,53.0,3.8,-1.0,419.0,683.88,592.26
2016,1,18,10,15,947.5,54.5,3.8,-1.0,453.5,690.47,596.09
2016,1,18,10,30,964.0,56.0,3.8,-1.0,488.0,693.56,596.87
2016,1,18,10,45,975.5,57.0,3.85,-1.0,516.0,689.24,591.76
2016,1,18,11,0,987.0,58.0,3.9,-1.0,544.0,681.3,583.61
2016,1,18,11,15,994.5,58.5,3.9,-0.5,564.0,666.68,568.62
2016,1,18,11,30,1002.0,59.0,3.9,0.0,584.0,648.52,550.58
2016,1,18,11,45,1006.5,59.5,3.95,0.0,596.5,625.15,529.26
2016,1,18,12,0,1011.0,60.0,4.0,0.0,609.0,598.43,504.75
2016,1,18,12,15,1012.0,60.0,4.05,0.0,613.5,566.19,475.17
2016,1,18,12,30,1013.0,60.0,4.1,0.0,618.0,531.02,442.45
2016,1,18,12,45,1009.5,61.5,4.15,0.0,614.0,492.59,406.21
2016,1,18,13,0,1006.0,63.0,4.2,0.0,610.0,451.79,367.07
2016,1,18,13,15,1002.0,62.5,4.15,0.0,598.0,406.77,323.35
2016,1,18,13,30,998.0,62.0,4.1,0.0,586.0,359.87,277.31
2016,1,18,13,45,991.5,60.5,4.1,0.0,565.5,309.8,228.33
2016,1,18,14,0,985.0,59.0,4.1,0.0,545.0,258.54,178.77
2016,1,18,14,15,974.5,58.0,4.0,0.0,518.0,206.08,130.39
2016,1,18,14,30,964.0,57.0,3.9,0.0,491.0,153.24,86.71
2016,1,18,14,45,948.5,55.5,3.85,-0.5,456.5,99.57,52.66
2016,1,18,15,0,933.0,54.0,3.8,-1.0,422.0,49.03,40.52
2016,1,18,15,15,910.5,51.5,3.55,-1.0,382.0,46.96,38.68
2016,1,18,15,30,888.0,49.0,3.3,-1.0,342.0,44.82,36.73
2016,1,18,15,45,854.5,46.5,3.1,-1.5,298.0,42.55,34.67
2016,1,18,16,0,821.0,44.0,2.9,-2.0,254.0,40.2,32.48
2016,1,18,16,15,768.5,40.0,2.6,-2.5,207.0,36.53,28.93
2016,1,18,16,30,716.0,36.0,2.3,-3.0,160.0,30.83,23.33
2016,1,18,16,45,623.5,29.5,2.0,-4.0,114.0,25.64,18.06
2016,1,18,17,0,531.0,23.0,1.7,-5.0,68.0,20.77,11.83
2016,1,18,17,15,265.5,11.5,1.7,-5.0,34.0,10.46,0.0
2016,1,18,17,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,250.0,12.0,2.7,-7.0,32.5,146.79,0.0
2016,1,19,8,0,500.0,24.0,2.9,-7.0,65.0,341.75,267.37
2016,1,19,8,15,594.5,31.0,2.95,-6.5,110.5,416.59,361.03
2016,1,19,8,30,689.0,38.0,3.0,-6.0,156.0,493.15,433.74
2016,1,19,8,45,741.5,42.5,3.15,-6.0,202.5,541.42,479.63
2016,1,19,9,0,794.0,47.0,3.3,-6.0,249.0,588.53,522.3
2016,1,19,9,15,828.0,50.0,3.3,-5.5,293.0,614.76,544.44
2016,1,19,9,30,862.0,53.0,3.3,-5.0,337.0,643.74,567.5
2016,1,19,9,45,884.0,55.5,3.35,-5.0,376.5,661.54,581.52
2016,1,19,10,0,906.0,58.0,3.4,-5.0,416.0,676.32,592.61
2016,1,19,10,15,922.0,60.0,3.4,-4.5,450.0,683.26,595.71
2016,1,19,10,30,938.0,62.0,3.4,-4.0,484.0,686.78,595.82
2016,1,19,10,45,948.0,63.5,3.4,-4.0,511.0,682.31,590.31
2016,1,19,11,0,958.0,65.0,3.4,-4.0,538.0,674.31,581.82
2016,1,19,11,15,965.0,65.5,3.4,-3.5,558.0,659.82,566.95
2016,1,19,11,30,972.0,66.0,3.4,-3.0,578.0,641.88,549.12
2016,1,19,11,45,975.0,67.0,3.4,-3.0,590.0,618.82,527.78
2016,1,19,12,0,978.0,68.0,3.4,-3.0,602.0,592.56,503.42
2016,1,19,12,15,979.5,68.0,3.4,-2.5,606.5,561.41,473.74
2016,1,19,12,30,981.0,68.0,3.4,-2.0,611.0,527.4,441.14
2016,1,19,12,45,979.5,68.0,3.45,-2.0,607.0,489.34,405.35
2016,1,19,13,0,978.0,68.0,3.5,-2.0,603.0,448.89,366.66
2016,1,19,13,15,974.0,67.5,3.5,-1.5,591.0,404.89,323.49
2016,1,19,13,30,970.0,67.0,3.5,-1.0,579.0,359.08,278.13
2016,1,19,13,45,962.5,66.0,3.5,-1.0,559.0,310.3,230.49
2016,1,19,14,0,955.0,65.0,3.5,-1.0,539.0,260.45,182.29
2016,1,19,14,15,944.0,64.0,3.45,-1.0,512.0,209.17,134.86
2016,1,19,14,30,933.0,63.0,3.4,-1.0,485.0,157.59,91.81
2016,1,19,14,45,916.0,61.0,3.35,-1.0,451.0,104.78,57.3
2016,1,19,15,0,899.0,59.0,3.3,-1.0,417.0,52.77,44.01
2016,1,19,15,15,876.0,57.0,3.1,-1.0,378.0,50.8,42.29
2016,1,19,15,30,853.0,55.0,2.9,-1.0,339.0,49.1,40.76
2016,1,19,15,45,819.0,51.5,2.7,-1.5,295.0,41.78,33.96
2016,1,19,16,0,785.0,48.0,2.5,-2.0,251.0,39.6,31.92
2016,1,19,16,15,731.5,43.5,2.2,-2.5,205.0,36.47,28.9
2016,1,19,16,30,678.0,39.0,1.9,-3.0,159.0,33.37,25.75
2016,1,19,16,45,586.5,32.0,1.65,-3.5,114.0,27.83,20.11
2016,1,19,17,0,495.0,25.0,1.4,-4.0,69.0,22.24,13.36
2016,1,19,17,15,247.5,12.5,1.4,-4.0,34.5,10.83,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,131.0,16.5,0.55,-6.0,27.5,86.47,0.0
2016,1,20,8,0,262.0,33.0,0.7,-6.0,55.0,223.08,173.95
2016,1,20,8,15,362.0,44.5,0.85,-5.5,95.5,300.65,258.03
2016,1,20,8,30,462.0,56.0,1.0,-5.0,136.0,381.4,331.96
2016,1,20,8,45,517.0,65.5,1.15,-4.5,179.0,433.63,378.96
2016,1,20,9,0,572.0,75.0,1.3,-4.0,222.0,485.26,423.68
2016,1,20,9,15,352.5,106.5,1.4,-3.5,202.0,378.3,331.62
2016,1,20,9,30,133.0,138.0,1.5,-3.0,182.0,245.98,215.18
2016,1,20,9,45,225.0,146.5,1.65,-2.5,231.5,324.02,283.91
2016,1,20,10,0,317.0,155.0,1.8,-2.0,281.0,389.99,339.76
2016,1,20,10,15,328.0,167.5,1.9,-1.5,307.5,405.68,351.25
2016,1,20,10,30,339.0,180.0,2.0,-1.0,334.0,419.75,361.5
2016,1,20,10,45,324.5,194.5,2.15,-1.0,348.5,417.9,358.86
2016,1,20,11,0,310.0,209.0,2.3,-1.0,363.0,414.76,355.23
2016,1,20,11,15,293.0,221.0,2.4,-0.5,371.0,406.39,346.58
2016,1,20,11,30,276.0,233.0,2.5,0.0,379.0,397.25,337.34
2016,1,20,11,45,530.0,179.0,2.7,0.0,467.5,482.79,409.03
2016,1,20,12,0,784.0,125.0,2.9,0.0,556.0,550.81,463.21
2016,1,20,12,15,786.0,125.5,2.95,0.0,560.0,524.03,438.38
2016,1,20,12,30,788.0,126.0,3.0,0.0,564.0,494.83,411.6
2016,1,20,12,45,427.0,184.5,3.15,0.0,421.5,355.88,296.77
2016,1,20,13,0,66.0,243.0,3.3,0.0,279.0,237.26,199.61
2016,1,20,13,15,44.0,223.5,3.35,0.0,247.5,207.69,174.83
2016,1,20,13,30,22.0,204.0,3.4,0.0,216.0,182.15,153.41
2016,1,20,13,45,20.5,197.5,3.45,0.0,208.5,173.93,146.44
2016,1,20,14,0,19.0,191.0,3.5,0.0,201.0,165.81,139.55
2016,1,20,14,15,19.5,182.5,3.45,0.0,192.0,156.54,131.62
2016,1,20,14,30,20.0,174.0,3.4,0.0,183.0,147.15,123.69
2016,1,20,14,45,14.0,159.0,3.35,0.0,165.5,132.55,111.6
2016,1,20,15,0,8.0,144.0,3.3,0.0,148.0,118.72,104.84
2016,1,20,15,15,4.5,131.0,3.1,0.0,133.0,108.32,95.46
2016,1,20,15,30,1.0,118.0,2.9,0.0,118.0,97.89,85.97
2016,1,20,15,45,0.5,102.5,2.7,0.0,102.5,85.59,74.62
2016,1,20,16,0,0.0,87.0,2.5,0.0,87.0,73.13,62.98
2016,1,20,16,15,0.0,70.0,2.4,0.0,70.0,59.43,50.01
2016,1,20,16,30,0.0,53.0,2.3,0.0,53.0,45.55,36.73
2016,1,20,16,45,0.0,37.5,2.25,0.0,37.5,32.64,24.24
2016,1,20,17,0,0.0,22.0,2.2,0.0,22.0,19.39,10.93
2016,1,20,17,15,0.0,11.0,2.15,0.0,11.0,9.67,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,178.0,15.5,1.7,-3.5,30.5,136.0,0.0
2016,1,21,8,0,356.0,31.0,1.9,-3.0,61.0,276.82,217.02
2016,1,21,8,15,457.0,40.5,2.0,-2.5,104.5,354.79,303.53
2016,1,21,8,30,558.0,50.0,2.1,-2.0,148.0,435.79,377.84
2016,1,21,8,45,627.5,55.5,2.25,-1.5,194.5,493.89,429.95
2016,1,21,9,0,697.0,61.0,2.4,-1.0,241.0,551.59,479.54
2016,1,21,9,15,737.0,65.5,2.45,-0.5,285.0,583.29,505.6
2016,1,21,9,30,777.0,70.0,2.5,0.0,329.0,618.01,532.88
2016,1,21,9,45,810.5,72.0,2.6,0.0,370.0,642.88,552.55
2016,1,21,10,0,844.0,74.0,2.7,0.0,411.0,664.69,569.31
2016,1,21,10,15,592.0,128.0,2.65,0.0,373.5,554.11,475.24
2016,1,21,10,30,340.0,182.0,2.6,0.0,336.0,423.68,364.08
2016,1,21,10,45,377.0,186.0,2.6,0.5,366.5,443.49,379.94
2016,1,21,11,0,414.0,190.0,2.6,1.0,397.0,470.82,400.59
2016,1,21,11,15,674.0,135.0,2.5,1.0,487.5,566.59,479.12
2016,1,21,11,30,934.0,80.0,2.4,1.0,578.0,640.79,537.05
2016,1,21,11,45,941.0,80.0,2.3,1.5,591.0,619.62,515.8
2016,1,21,12,0,948.0,80.0,2.2,2.0,604.0,595.17,492.46
2016,1,21,12,15,949.5,80.5,2.1,2.0,608.0,565.21,465.23
2016,1,21,12,30,951.0,81.0,2.0,2.0,612.0,532.43,435.2
2016,1,21,12,45,951.5,80.0,1.95,2.5,609.0,495.09,400.4
2016,1,21,13,0,952.0,79.0,1.9,3.0,606.0,455.31,362.92
2016,1,21,13,15,947.5,78.0,1.8,3.0,594.0,411.46,321.92
2016,1,21,13,30,943.0,77.0,1.7,3.0,582.0,365.91,278.78
2016,1,21,13,45,936.0,76.0,1.65,3.0,562.5,318.18,233.53
2016,1,21,14,0,929.0,75.0,1.6,3.0,543.0,269.36,187.52
2016,1,21,14,15,917.5,73.5,1.55,3.0,515.5,218.49,141.46
2016,1,21,14,30,906.0,72.0,1.5,3.0,488.0,167.41,99.15
2016,1,21,14,45,888.0,70.0,1.5,3.0,454.5,109.6,59.43
2016,1,21,15,0,870.0,68.0,1.5,3.0,421.0,58.33,48.43
2016,1,21,15,15,845.5,65.0,1.3,2.5,381.5,50.82,41.74
2016,1,21,15,30,821.0,62.0,1.1,2.0,342.0,49.26,40.47
2016,1,21,15,45,782.5,59.0,0.9,1.5,298.0,47.67,39.1
2016,1,21,16,0,744.0,56.0,0.7,1.0,254.0,46.15,37.74
2016,1,21,16,15,688.0,50.5,0.75,0.5,207.5,42.38,34.15
2016,1,21,16,30,632.0,45.0,0.8,0.0,161.0,38.62,30.41
2016,1,21,16,45,533.5,37.5,0.9,0.0,116.0,32.81,24.5
2016,1,21,17,0,435.0,30.0,1.0,0.0,71.0,24.67,15.72
2016,1,21,17,15,217.5,15.0,1.0,0.0,35.5,12.04,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
