Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.5,4.95,-4.5,4.5,3.94,0.0
2016,1,22,8,0,0.0,9.0,4.9,-5.0,9.0,7.9,0.82
2016,1,22,8,15,0.0,16.5,4.8,-4.5,16.5,14.5,7.24
2016,1,22,8,30,0.0,24.0,4.7,-4.0,24.0,21.12,13.44
2016,1,22,8,45,0.0,31.5,4.65,-4.0,31.5,27.74,19.64
2016,1,22,9,0,0.0,39.0,4.6,-4.0,39.0,34.38,25.8
2016,1,22,9,15,0.0,47.0,4.55,-4.0,47.0,41.46,32.3
2016,1,22,9,30,0.0,55.0,4.5,-4.0,55.0,48.56,38.74
2016,1,22,9,45,0.0,81.0,4.5,-4.0,81.0,72.47,60.36
2016,1,22,10,0,0.0,107.0,4.5,-4.0,107.0,97.53,82.79
2016,1,22,10,15,0.0,103.0,4.65,-4.0,103.0,92.81,78.38
2016,1,22,10,30,0.0,99.0,4.8,-4.0,99.0,88.54,74.4
2016,1,22,10,45,9.0,144.0,4.95,-4.0,148.5,136.99,117.69
2016,1,22,11,0,18.0,189.0,5.1,-4.0,198.0,185.3,160.3
2016,1,22,11,15,9.0,146.5,5.15,-4.0,151.0,137.54,117.71
2016,1,22,11,30,0.0,104.0,5.2,-4.0,104.0,92.44,77.39
2016,1,22,11,45,0.0,108.5,5.3,-4.0,108.5,96.41,80.89
2016,1,22,12,0,0.0,113.0,5.4,-4.0,113.0,100.34,84.33
2016,1,22,12,15,0.0,111.5,5.4,-4.0,111.5,98.88,82.99
2016,1,22,12,30,0.0,110.0,5.4,-4.0,110.0,97.44,81.7
2016,1,22,12,45,0.0,123.5,5.4,-4.0,123.5,109.18,92.13
2016,1,22,13,0,0.0,137.0,5.4,-4.0,137.0,120.68,102.35
2016,1,22,13,15,0.0,92.0,5.3,-4.0,92.0,81.46,67.54
2016,1,22,13,30,0.0,47.0,5.2,-4.0,47.0,41.52,31.82
2016,1,22,13,45,0.0,62.5,5.15,-4.0,62.5,55.26,44.23
2016,1,22,14,0,0.0,78.0,5.1,-4.0,78.0,69.03,56.66
2016,1,22,14,15,0.0,78.0,5.2,-4.0,78.0,69.02,56.74
2016,1,22,14,30,0.0,78.0,5.3,-4.0,78.0,69.01,56.84
2016,1,22,14,45,0.0,92.0,5.45,-4.0,92.0,80.62,67.41
2016,1,22,15,0,0.0,106.0,5.6,-4.0,106.0,91.07,76.95
2016,1,22,15,15,0.0,95.5,5.6,-4.0,95.5,82.35,72.53
2016,1,22,15,30,0.0,85.0,5.6,-4.0,85.0,73.62,64.4
2016,1,22,15,45,0.0,73.5,5.6,-4.0,73.5,64.02,55.37
2016,1,22,16,0,0.0,62.0,5.6,-4.0,62.0,54.32,46.14
2016,1,22,16,15,0.0,50.0,5.5,-4.0,50.0,44.14,36.33
2016,1,22,16,30,0.0,38.0,5.4,-4.0,38.0,33.51,26.02
2016,1,22,16,45,0.0,27.0,5.3,-4.0,27.0,23.78,16.49
2016,1,22,17,0,0.0,16.0,5.2,-4.0,16.0,14.07,6.79
2016,1,22,17,15,0.0,8.0,5.2,-4.0,8.0,7.02,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,12.0,4.2,-5.0,12.0,10.56,0.0
2016,1,23,8,0,0.0,24.0,4.3,-5.0,24.0,21.34,11.99
2016,1,23,8,15,0.0,41.5,4.4,-4.5,41.5,40.51,30.35
2016,1,23,8,30,0.0,59.0,4.5,-4.0,59.0,58.42,47.04
2016,1,23,8,45,2.5,77.0,4.6,-3.5,77.5,77.87,65.01
2016,1,23,9,0,5.0,95.0,4.7,-3.0,96.0,96.92,82.37
2016,1,23,9,15,10.5,110.5,4.8,-2.5,114.0,114.72,98.41
2016,1,23,9,30,16.0,126.0,4.9,-2.0,132.0,132.52,114.18
2016,1,23,9,45,8.0,117.5,5.05,-2.0,120.5,115.08,98.24
2016,1,23,10,0,0.0,109.0,5.2,-2.0,109.0,99.48,83.92
2016,1,23,10,15,4.5,136.0,5.25,-1.5,138.5,128.51,109.5
2016,1,23,10,30,9.0,163.0,5.3,-1.0,168.0,157.25,134.45
2016,1,23,10,45,4.5,109.5,5.35,-1.0,112.0,101.03,84.59
2016,1,23,11,0,0.0,56.0,5.4,-1.0,56.0,49.49,38.63
2016,1,23,11,15,154.5,145.0,5.4,-1.0,228.0,246.02,214.11
2016,1,23,11,30,309.0,234.0,5.4,-1.0,400.0,420.84,363.61
2016,1,23,11,45,236.5,248.0,5.4,-1.0,377.0,373.43,321.18
2016,1,23,12,0,164.0,262.0,5.4,-1.0,354.0,336.38,288.22
2016,1,23,12,15,95.0,242.0,5.4,-1.0,295.5,268.48,229.4
2016,1,23,12,30,26.0,222.0,5.4,-1.0,237.0,208.85,177.68
2016,1,23,12,45,52.5,237.5,5.45,-1.0,267.5,233.21,198.52
2016,1,23,13,0,79.0,253.0,5.5,-1.0,298.0,251.88,213.96
2016,1,23,13,15,58.5,238.5,5.45,-1.0,271.5,225.96,191.56
2016,1,23,13,30,38.0,224.0,5.4,-1.0,245.0,202.17,171.26
2016,1,23,13,45,40.0,218.0,5.4,-1.5,239.5,193.21,163.63
2016,1,23,14,0,42.0,212.0,5.4,-2.0,234.0,183.96,155.7
2016,1,23,14,15,44.5,203.0,5.3,-2.0,225.0,172.32,145.41
2016,1,23,14,30,47.0,194.0,5.2,-2.0,216.0,160.36,135.02
2016,1,23,14,45,42.0,179.5,5.15,-2.5,198.5,143.92,121.62
2016,1,23,15,0,37.0,165.0,5.1,-3.0,181.0,128.17,109.29
2016,1,23,15,15,33.0,151.0,5.0,-3.0,164.0,117.06,104.7
2016,1,23,15,30,29.0,137.0,4.9,-3.0,147.0,106.93,95.4
2016,1,23,15,45,25.0,120.0,4.85,-3.0,128.0,94.7,84.03
2016,1,23,16,0,21.0,103.0,4.8,-3.0,109.0,84.95,74.84
2016,1,23,16,15,14.0,85.5,4.7,-3.0,89.5,71.01,61.53
2016,1,23,16,30,7.0,68.0,4.6,-3.0,70.0,56.93,47.9
2016,1,23,16,45,3.5,50.0,4.55,-3.5,51.0,42.35,33.72
2016,1,23,17,0,0.0,32.0,4.5,-4.0,32.0,27.61,18.96
2016,1,23,17,15,0.0,16.0,4.5,-4.0,16.0,14.1,0.0
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,262.0,13.5,2.2,-8.5,37.5,179.63,0.0
2016,1,24,8,0,524.0,27.0,2.3,-8.0,75.0,364.96,298.91
2016,1,24,8,15,614.5,35.0,2.4,-7.0,122.5,440.52,383.28
2016,1,24,8,30,705.0,43.0,2.5,-6.0,170.0,517.9,454.75
2016,1,24,8,45,759.0,48.0,2.7,-5.0,219.0,569.36,501.01
2016,1,24,9,0,813.0,53.0,2.9,-4.0,268.0,619.47,543.66
2016,1,24,9,15,845.5,57.5,2.9,-3.0,314.5,652.9,569.67
2016,1,24,9,30,878.0,62.0,2.9,-2.0,361.0,683.7,592.18
2016,1,24,9,45,899.5,65.0,2.9,-1.5,402.0,702.3,604.94
2016,1,24,10,0,921.0,68.0,2.9,-1.0,443.0,712.49,610.72
2016,1,24,10,15,935.5,71.0,2.65,-0.5,478.5,719.8,612.61
2016,1,24,10,30,950.0,74.0,2.4,0.0,514.0,723.58,611.16
2016,1,24,10,45,958.5,76.5,2.2,0.0,542.0,719.21,604.49
2016,1,24,11,0,967.0,79.0,2.0,0.0,570.0,711.24,594.88
2016,1,24,11,15,973.0,80.5,1.85,0.0,591.0,697.01,580.68
2016,1,24,11,30,979.0,82.0,1.7,0.0,612.0,679.27,563.61
2016,1,24,11,45,981.0,83.5,1.55,0.5,624.5,655.75,540.91
2016,1,24,12,0,983.0,85.0,1.4,1.0,637.0,629.0,515.52
2016,1,24,12,15,983.0,85.0,1.3,1.5,641.0,596.63,485.9
2016,1,24,12,30,983.0,85.0,1.2,2.0,645.0,561.44,453.66
2016,1,24,12,45,764.5,135.0,1.15,2.5,569.0,470.78,379.26
2016,1,24,13,0,546.0,185.0,1.1,3.0,493.0,389.26,312.96
2016,1,24,13,15,752.5,136.5,1.05,3.0,552.0,397.51,313.16
2016,1,24,13,30,959.0,88.0,1.0,3.0,611.0,390.13,297.07
2016,1,24,13,45,949.5,87.0,0.95,3.5,590.0,340.58,250.32
2016,1,24,14,0,940.0,86.0,0.9,4.0,569.0,286.08,199.91
2016,1,24,14,15,928.0,83.5,0.8,4.0,541.0,232.72,151.94
2016,1,24,14,30,916.0,81.0,0.7,4.0,513.0,179.32,107.25
2016,1,24,14,45,898.0,78.5,0.65,4.0,477.5,125.63,69.84
2016,1,24,15,0,880.0,76.0,0.6,4.0,442.0,73.01,47.3
2016,1,24,15,15,856.5,72.5,0.55,3.5,401.5,56.55,46.82
2016,1,24,15,30,833.0,69.0,0.5,3.0,361.0,54.75,45.39
2016,1,24,15,45,798.5,64.5,0.5,3.0,316.0,52.07,42.96
2016,1,24,16,0,764.0,60.0,0.5,3.0,271.0,49.39,40.47
2016,1,24,16,15,712.5,53.5,0.55,2.5,223.5,44.83,36.21
2016,1,24,16,30,661.0,47.0,0.6,2.0,176.0,40.2,31.73
2016,1,24,16,45,576.0,39.0,0.7,2.0,129.5,33.97,25.52
2016,1,24,17,0,491.0,31.0,0.8,2.0,83.0,27.65,18.76
2016,1,24,17,15,245.5,15.5,0.85,1.5,41.5,12.3,0.06
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,100.0,17.0,1.6,-1.5,26.5,95.98,0.0
2016,1,25,8,0,200.0,34.0,1.8,-1.0,53.0,193.68,155.36
2016,1,25,8,15,255.0,50.0,1.85,-0.5,88.0,248.02,212.13
2016,1,25,8,30,310.0,66.0,1.9,0.0,123.0,304.09,263.9
2016,1,25,8,45,349.0,79.5,1.95,0.0,160.0,347.48,303.37
2016,1,25,9,0,388.0,93.0,2.0,0.0,197.0,390.76,341.36
2016,1,25,9,15,428.5,100.0,1.95,0.0,232.5,426.48,371.75
2016,1,25,9,30,469.0,107.0,1.9,0.0,268.0,461.39,400.49
2016,1,25,9,45,386.0,135.5,1.85,0.5,278.0,436.0,376.14
2016,1,25,10,0,303.0,164.0,1.8,1.0,288.0,395.8,340.03
2016,1,25,10,15,279.0,182.0,1.9,1.5,303.5,394.3,337.23
2016,1,25,10,30,255.0,200.0,2.0,2.0,319.0,391.42,333.0
2016,1,25,10,45,285.0,208.0,2.1,2.5,348.0,411.98,348.99
2016,1,25,11,0,315.0,216.0,2.2,3.0,377.0,430.63,363.01
2016,1,25,11,15,456.5,187.5,2.3,3.5,431.0,488.71,410.12
2016,1,25,11,30,598.0,159.0,2.4,4.0,485.0,535.48,446.64
2016,1,25,11,45,607.5,160.0,2.55,4.5,497.5,522.75,434.22
2016,1,25,12,0,617.0,161.0,2.7,5.0,510.0,507.45,419.89
2016,1,25,12,15,674.5,144.5,2.7,5.0,529.0,498.15,410.57
2016,1,25,12,30,732.0,128.0,2.7,5.0,548.0,483.38,396.11
2016,1,25,12,45,724.5,129.5,2.7,5.5,543.0,450.5,365.87
2016,1,25,13,0,717.0,131.0,2.7,6.0,538.0,416.25,334.14
2016,1,25,13,15,705.0,131.5,2.65,6.0,525.0,378.27,299.44
2016,1,25,13,30,693.0,132.0,2.6,6.0,512.0,339.73,263.79
2016,1,25,13,45,698.0,125.0,2.6,6.0,497.0,299.25,225.77
2016,1,25,14,0,703.0,118.0,2.6,6.0,482.0,257.29,186.34
2016,1,25,14,15,673.5,118.5,2.45,5.5,453.5,213.75,148.0
2016,1,25,14,30,644.0,119.0,2.3,5.0,425.0,172.23,113.86
2016,1,25,14,45,580.5,124.5,2.15,5.0,386.5,134.37,88.86
2016,1,25,15,0,517.0,130.0,2.0,5.0,348.0,101.09,75.04
2016,1,25,15,15,493.5,123.5,1.85,4.5,316.0,86.24,73.71
2016,1,25,15,30,470.0,117.0,1.7,4.0,284.0,82.92,70.97
2016,1,25,15,45,449.0,105.0,1.6,3.5,248.5,75.62,64.49
2016,1,25,16,0,428.0,93.0,1.5,3.0,213.0,68.09,57.68
2016,1,25,16,15,391.5,80.5,1.5,2.5,175.5,59.87,50.08
2016,1,25,16,30,355.0,68.0,1.5,2.0,138.0,51.4,42.03
2016,1,25,16,45,297.0,53.5,1.55,1.5,101.5,41.04,32.04
2016,1,25,17,0,239.0,39.0,1.6,1.0,65.0,30.36,21.35
2016,1,25,17,15,119.5,19.5,1.6,1.0,32.5,15.27,2.88
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,150.0,18.0,2.25,0.0,32.5,126.54,0.0
2016,1,26,8,0,300.0,36.0,2.3,0.0,65.0,253.02,204.79
2016,1,26,8,15,394.5,49.0,2.3,0.5,109.0,331.33,283.18
2016,1,26,8,30,489.0,62.0,2.3,1.0,153.0,412.71,356.31
2016,1,26,8,45,547.5,71.5,2.35,1.5,199.0,469.12,405.77
2016,1,26,9,0,606.0,81.0,2.4,2.0,245.0,524.8,452.55
2016,1,26,9,15,646.5,88.5,2.4,2.5,289.5,565.06,484.75
2016,1,26,9,30,687.0,96.0,2.4,3.0,334.0,603.24,514.08
2016,1,26,9,45,714.0,102.5,2.4,3.5,374.5,628.66,532.3
2016,1,26,10,0,741.0,109.0,2.4,4.0,415.0,651.21,547.77
2016,1,26,10,15,621.5,132.5,2.55,4.5,403.0,589.06,495.59
2016,1,26,10,30,502.0,156.0,2.7,5.0,391.0,521.3,438.97
2016,1,26,10,45,517.0,162.0,2.9,6.0,416.5,527.88,442.47
2016,1,26,11,0,532.0,168.0,3.1,7.0,442.0,532.0,443.39
2016,1,26,11,15,614.0,149.5,3.1,7.5,477.0,555.5,460.67
2016,1,26,11,30,696.0,131.0,3.1,8.0,512.0,569.4,469.83
2016,1,26,11,45,683.5,138.5,3.15,8.5,520.0,548.32,450.42
2016,1,26,12,0,671.0,146.0,3.2,9.0,528.0,525.36,429.58
2016,1,26,12,15,622.5,163.0,3.1,9.0,520.0,490.74,399.64
2016,1,26,12,30,574.0,180.0,3.0,9.0,512.0,453.56,367.7
2016,1,26,12,45,644.5,156.5,2.95,9.0,527.0,441.53,355.33
2016,1,26,13,0,715.0,133.0,2.9,9.0,542.0,419.77,334.0
2016,1,26,13,15,693.5,136.5,2.65,8.5,526.5,380.88,299.28
2016,1,26,13,30,672.0,140.0,2.4,8.0,511.0,342.14,264.33
2016,1,26,13,45,677.5,132.5,2.2,8.0,496.0,302.2,227.05
2016,1,26,14,0,683.0,125.0,2.0,8.0,481.0,260.77,188.4
2016,1,26,14,15,623.5,134.0,1.85,7.5,447.5,219.38,153.57
2016,1,26,14,30,564.0,143.0,1.7,7.0,414.0,181.63,124.23
2016,1,26,14,45,393.0,162.0,1.6,7.0,344.5,147.37,105.94
2016,1,26,15,0,222.0,181.0,1.5,7.0,275.0,139.12,110.82
2016,1,26,15,15,191.0,173.0,1.5,6.5,249.0,126.48,109.15
2016,1,26,15,30,160.0,165.0,1.5,6.0,223.0,120.43,104.17
2016,1,26,15,45,153.0,145.0,1.5,5.5,195.0,107.42,92.79
2016,1,26,16,0,146.0,125.0,1.5,5.0,167.0,94.01,80.83
2016,1,26,16,15,128.5,104.5,1.5,4.5,137.0,79.83,67.92
2016,1,26,16,30,111.0,84.0,1.5,4.0,107.0,65.25,54.37
2016,1,26,16,45,85.5,63.5,1.5,3.5,78.0,50.24,40.17
2016,1,26,17,0,60.0,43.0,1.5,3.0,49.0,34.84,25.26
2016,1,26,17,15,30.0,24.5,1.5,3.0,27.5,20.42,7.14
2016,1,26,17,30,0.0,6.0,1.5,3.0,6.0,5.46,0.0
2016,1,26,17,45,0.0,3.0,1.5,3.0,3.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,46.5,19.0,1.95,2.0,23.5,61.16,3.51
2016,1,27,8,0,93.0,38.0,2.0,2.0,47.0,125.2,99.1
2016,1,27,8,15,134.5,58.0,2.25,2.5,79.0,175.72,148.25
2016,1,27,8,30,176.0,78.0,2.5,3.0,111.0,226.29,194.47
2016,1,27,8,45,225.0,94.0,2.8,3.5,148.0,276.1,239.14
2016,1,27,9,0,274.0,110.0,3.1,4.0,185.0,326.71,283.32
2016,1,27,9,15,319.5,117.5,3.25,4.0,218.5,363.96,315.69
2016,1,27,9,30,365.0,125.0,3.4,4.0,252.0,414.82,358.46
2016,1,27,9,45,303.5,149.5,3.55,4.5,263.5,385.78,331.84
2016,1,27,10,0,242.0,174.0,3.7,5.0,275.0,367.68,314.27
2016,1,27,10,15,245.0,189.0,3.6,5.0,298.5,380.95,324.34
2016,1,27,10,30,248.0,204.0,3.5,5.0,322.0,392.85,333.02
2016,1,27,10,45,396.0,185.0,3.45,5.5,385.0,473.6,399.68
2016,1,27,11,0,544.0,166.0,3.4,6.0,448.0,539.66,452.34
2016,1,27,11,15,330.5,210.5,3.3,6.0,384.0,426.53,356.74
2016,1,27,11,30,117.0,255.0,3.2,6.0,320.0,313.53,260.84
2016,1,27,11,45,266.5,241.5,3.1,6.5,393.0,395.24,328.38
2016,1,27,12,0,416.0,228.0,3.0,7.0,466.0,453.11,373.74
2016,1,27,12,15,591.0,174.0,2.95,7.0,515.0,483.19,396.6
2016,1,27,12,30,766.0,120.0,2.9,7.0,564.0,497.81,405.68
2016,1,27,12,45,759.5,121.0,2.9,7.0,559.5,463.79,375.16
2016,1,27,13,0,753.0,122.0,2.9,7.0,555.0,428.24,343.03
2016,1,27,13,15,754.5,118.5,2.85,7.0,545.5,390.35,308.19
2016,1,27,13,30,756.0,115.0,2.8,7.0,536.0,350.79,271.24
2016,1,27,13,45,690.5,129.0,2.75,7.0,504.0,305.31,230.83
2016,1,27,14,0,625.0,143.0,2.7,7.0,472.0,264.25,194.83
2016,1,27,14,15,670.0,122.5,2.6,6.5,459.5,220.85,153.86
2016,1,27,14,30,715.0,102.0,2.5,6.0,447.0,172.8,110.53
2016,1,27,14,45,629.0,115.0,2.45,6.0,403.5,134.68,85.96
2016,1,27,15,0,543.0,128.0,2.4,6.0,360.0,104.02,74.77
2016,1,27,15,15,512.0,124.5,2.2,5.5,327.5,86.75,73.87
2016,1,27,15,30,481.0,121.0,2.0,5.0,295.0,85.5,73.04
2016,1,27,15,45,468.5,107.0,1.8,4.5,259.5,76.9,65.41
2016,1,27,16,0,456.0,93.0,1.6,4.0,224.0,68.0,57.39
2016,1,27,16,15,542.5,73.5,1.5,3.5,203.5,56.71,47.01
2016,1,27,16,30,629.0,54.0,1.4,3.0,183.0,42.26,33.53
2016,1,27,16,45,552.0,44.5,1.3,2.5,136.5,35.49,26.96
2016,1,27,17,0,475.0,35.0,1.2,2.0,90.0,28.54,19.91
2016,1,27,17,15,324.0,23.5,1.2,1.5,52.5,19.38,7.67
2016,1,27,17,30,173.0,12.0,1.2,1.0,15.0,10.91,0.0
2016,1,27,17,45,86.5,6.0,1.25,1.0,7.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,170.5,18.5,1.4,-0.5,35.5,143.62,31.88
2016,1,28,8,0,341.0,37.0,1.5,0.0,71.0,280.39,229.15
2016,1,28,8,15,434.5,49.0,1.35,0.0,116.5,358.91,305.83
2016,1,28,8,30,528.0,61.0,1.2,0.0,162.0,440.11,377.52
2016,1,28,8,45,326.5,89.0,1.05,0.5,156.5,347.87,299.92
2016,1,28,9,0,125.0,117.0,0.9,1.0,151.0,225.77,194.32
2016,1,28,9,15,145.0,132.0,0.85,1.5,178.0,253.43,218.52
2016,1,28,9,30,165.0,147.0,0.8,2.0,205.0,281.02,241.11
2016,1,28,9,45,220.0,159.5,0.75,2.5,246.5,341.36,290.6
2016,1,28,10,0,275.0,172.0,0.7,3.0,288.0,388.78,327.96
2016,1,28,10,15,261.0,189.5,0.7,3.5,306.0,393.25,329.21
2016,1,28,10,30,247.0,207.0,0.7,4.0,324.0,396.33,329.72
2016,1,28,10,45,287.5,213.5,0.7,4.5,357.5,422.55,349.55
2016,1,28,11,0,328.0,220.0,0.7,5.0,391.0,446.66,367.07
2016,1,28,11,15,273.0,237.5,0.85,5.0,384.0,418.97,344.15
2016,1,28,11,30,218.0,255.0,1.0,5.0,377.0,383.56,315.48
2016,1,28,11,45,202.0,262.5,1.2,5.0,377.5,371.51,305.85
2016,1,28,12,0,186.0,270.0,1.4,5.0,378.0,359.39,295.84
2016,1,28,12,15,130.5,267.0,1.4,5.0,343.0,316.84,260.61
2016,1,28,12,30,75.0,264.0,1.4,5.0,308.0,273.95,225.31
2016,1,28,12,45,158.5,265.5,1.4,5.0,357.5,310.03,254.27
2016,1,28,13,0,242.0,267.0,1.4,5.0,407.0,335.49,273.02
2016,1,28,13,15,430.0,213.5,1.4,5.0,456.5,349.52,280.11
2016,1,28,13,30,618.0,160.0,1.4,5.0,506.0,345.95,270.36
2016,1,28,13,45,690.5,132.0,1.45,5.0,507.5,310.23,235.2
2016,1,28,14,0,763.0,104.0,1.5,5.0,509.0,271.47,196.34
2016,1,28,14,15,728.0,107.0,1.35,5.0,478.0,221.72,152.32
2016,1,28,14,30,693.0,110.0,1.2,5.0,447.0,178.35,116.09
2016,1,28,14,45,458.5,147.5,1.1,5.0,364.5,145.51,101.69
2016,1,28,15,0,224.0,185.0,1.0,5.0,282.0,143.68,114.44
2016,1,28,15,15,211.0,172.0,0.95,4.5,257.0,126.31,109.58
2016,1,28,15,30,198.0,159.0,0.9,4.0,232.0,117.55,102.15
2016,1,28,15,45,193.0,140.0,0.85,3.5,204.0,105.03,91.17
2016,1,28,16,0,188.0,121.0,0.8,3.0,176.0,92.13,79.65
2016,1,28,16,15,173.5,102.0,0.8,2.5,146.0,76.36,65.26
2016,1,28,16,30,159.0,83.0,0.8,2.0,116.0,63.22,53.01
2016,1,28,16,45,135.5,63.5,0.85,2.0,87.0,49.26,39.66
2016,1,28,17,0,112.0,44.0,0.9,2.0,58.0,34.84,25.66
2016,1,28,17,15,56.0,27.0,0.9,1.5,34.0,22.44,10.78
2016,1,28,17,30,0.0,10.0,0.9,1.0,10.0,9.1,0.0
2016,1,28,17,45,0.0,5.0,0.95,1.0,5.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,219.5,15.5,2.8,0.5,38.0,168.62,54.18
2016,1,29,8,0,439.0,31.0,3.0,1.0,76.0,334.83,275.67
2016,1,29,8,15,531.5,39.5,3.15,1.5,122.0,410.4,351.21
2016,1,29,8,30,624.0,48.0,3.3,2.0,168.0,482.34,416.88
2016,1,29,8,45,683.0,53.0,3.45,3.0,216.0,537.08,464.33
2016,1,29,9,0,742.0,58.0,3.6,4.0,264.0,590.71,508.53
2016,1,29,9,15,778.5,62.0,3.9,4.5,309.5,626.35,537.5
2016,1,29,9,30,815.0,66.0,4.2,5.0,355.0,659.61,563.85
2016,1,29,9,45,841.0,68.5,4.5,5.5,396.0,681.08,580.23
2016,1,29,10,0,867.0,71.0,4.8,6.0,437.0,699.46,593.9
2016,1,29,10,15,629.5,128.0,4.85,6.0,405.0,596.93,507.14
2016,1,29,10,30,392.0,185.0,4.9,6.0,373.0,471.42,400.52
2016,1,29,10,45,661.0,131.0,4.95,6.0,469.0,602.85,510.72
2016,1,29,11,0,930.0,77.0,5.0,6.0,565.0,701.69,591.05
2016,1,29,11,15,938.0,78.0,5.0,6.0,586.0,689.12,578.56
2016,1,29,11,30,946.0,79.0,5.0,6.0,607.0,673.08,563.69
2016,1,29,11,45,952.5,79.0,5.0,6.5,620.5,651.64,543.32
2016,1,29,12,0,959.0,79.0,5.0,7.0,634.0,626.88,520.03
2016,1,29,12,15,960.5,79.0,4.95,7.0,639.0,596.17,492.39
2016,1,29,12,30,962.0,79.0,4.9,7.0,644.0,562.58,461.91
2016,1,29,12,45,962.5,78.0,4.9,7.0,641.0,524.82,427.53
2016,1,29,13,0,963.0,77.0,4.9,7.0,638.0,484.55,390.29
2016,1,29,13,15,959.0,76.5,4.85,7.0,626.5,440.65,349.17
2016,1,29,13,30,955.0,76.0,4.8,7.0,615.0,394.92,305.71
2016,1,29,13,45,948.5,75.0,4.8,7.0,595.5,346.39,259.4
2016,1,29,14,0,942.0,74.0,4.8,7.0,576.0,296.68,211.92
2016,1,29,14,15,931.0,72.5,4.65,6.5,549.0,244.7,163.81
2016,1,29,14,30,920.0,71.0,4.5,6.0,522.0,192.43,118.12
2016,1,29,14,45,906.0,69.0,4.4,6.0,488.5,139.42,77.9
2016,1,29,15,0,892.0,67.0,4.3,6.0,455.0,86.89,50.21
2016,1,29,15,15,870.5,64.5,3.95,5.5,415.5,49.74,40.13
2016,1,29,15,30,849.0,62.0,3.6,5.0,376.0,48.58,39.25
2016,1,29,15,45,820.5,58.0,3.25,5.0,332.0,46.18,37.11
2016,1,29,16,0,792.0,54.0,2.9,5.0,288.0,43.76,34.91
2016,1,29,16,15,745.0,49.5,2.55,4.0,241.0,40.81,32.27
2016,1,29,16,30,698.0,45.0,2.2,3.0,194.0,37.86,29.5
2016,1,29,16,45,625.5,38.5,1.9,2.0,147.0,32.99,24.79
2016,1,29,17,0,553.0,32.0,1.6,1.0,100.0,28.08,19.76
2016,1,29,17,15,405.5,22.5,1.55,0.5,60.0,19.99,9.74
2016,1,29,17,30,258.0,13.0,1.5,0.0,20.0,11.82,0.0
2016,1,29,17,45,129.0,6.5,1.5,0.0,10.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,236.5,14.5,1.3,0.0,39.5,174.64,70.8
2016,1,30,8,0,473.0,29.0,1.5,0.0,79.0,346.28,285.82
2016,1,30,8,15,562.0,36.0,1.5,0.5,125.0,420.49,358.03
2016,1,30,8,30,651.0,43.0,1.5,1.0,171.0,496.52,425.07
2016,1,30,8,45,704.5,47.5,1.55,1.5,218.0,547.15,468.48
2016,1,30,9,0,758.0,52.0,1.6,2.0,265.0,596.77,508.81
2016,1,30,9,15,792.5,55.5,1.8,2.5,310.0,630.62,535.59
2016,1,30,9,30,827.0,59.0,2.0,3.0,355.0,662.14,559.75
2016,1,30,9,45,852.0,61.0,2.25,4.0,395.5,676.83,569.51
2016,1,30,10,0,877.0,63.0,2.5,5.0,436.0,694.3,581.22
2016,1,30,10,15,893.0,65.0,2.65,5.5,471.0,702.35,585.89
2016,1,30,10,30,909.0,67.0,2.8,6.0,506.0,707.02,588.02
2016,1,30,10,45,920.5,68.0,2.95,6.5,534.0,703.97,584.23
2016,1,30,11,0,932.0,69.0,3.1,7.0,562.0,697.43,577.06
2016,1,30,11,15,938.5,70.0,3.15,7.0,582.5,684.1,565.08
2016,1,30,11,30,945.0,71.0,3.2,7.0,603.0,667.36,550.3
2016,1,30,11,45,684.0,151.5,3.25,7.5,541.0,571.55,470.04
2016,1,30,12,0,423.0,232.0,3.3,8.0,479.0,471.81,386.98
2016,1,30,12,15,689.0,152.5,3.3,8.0,558.0,525.93,430.3
2016,1,30,12,30,955.0,73.0,3.3,8.0,637.0,556.68,451.96
2016,1,30,12,45,953.0,73.0,3.35,8.5,633.5,519.07,417.46
2016,1,30,13,0,951.0,73.0,3.4,9.0,630.0,479.12,380.72
2016,1,30,13,15,946.5,72.5,3.4,9.0,618.5,435.58,340.89
2016,1,30,13,30,942.0,72.0,3.4,9.0,607.0,390.27,298.73
2016,1,30,13,45,934.5,71.0,3.4,9.0,587.5,342.07,253.57
2016,1,30,14,0,927.0,70.0,3.4,9.0,568.0,292.81,207.25
2016,1,30,14,15,916.0,68.5,3.25,9.0,541.5,241.59,160.07
2016,1,30,14,30,905.0,67.0,3.1,9.0,515.0,190.1,115.22
2016,1,30,14,45,890.0,65.5,3.0,9.0,481.5,138.18,75.95
2016,1,30,15,0,875.0,64.0,2.9,9.0,448.0,86.84,48.48
2016,1,30,15,15,853.5,61.5,2.6,8.5,409.0,53.92,43.43
2016,1,30,15,30,832.0,59.0,2.3,8.0,370.0,46.01,36.45
2016,1,30,15,45,795.0,57.0,2.0,7.5,326.0,45.11,35.78
2016,1,30,16,0,758.0,55.0,1.7,7.0,282.0,44.31,35.15
2016,1,30,16,15,710.0,50.5,1.6,6.0,236.0,41.4,32.58
2016,1,30,16,30,662.0,46.0,1.5,5.0,190.0,38.51,29.89
2016,1,30,16,45,583.0,39.5,1.45,4.5,143.5,33.67,25.2
2016,1,30,17,0,504.0,33.0,1.4,4.0,97.0,28.82,20.24
2016,1,30,17,15,361.5,23.0,1.45,3.5,58.5,20.31,10.38
2016,1,30,17,30,219.0,13.0,1.5,3.0,20.0,11.82,0.0
2016,1,30,17,45,109.5,6.5,1.55,3.0,10.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,183.0,18.0,2.05,1.5,38.0,154.53,72.54
2016,1,31,8,0,366.0,36.0,2.1,2.0,76.0,298.81,246.94
2016,1,31,8,15,457.5,45.5,2.15,2.5,120.0,374.64,319.4
2016,1,31,8,30,549.0,55.0,2.2,3.0,164.0,452.97,388.78
2016,1,31,8,45,607.5,61.5,2.25,3.5,210.5,507.34,435.56
2016,1,31,9,0,666.0,68.0,2.3,4.0,257.0,561.16,479.84
2016,1,31,9,15,704.0,72.5,2.4,4.5,301.0,597.29,508.41
2016,1,31,9,30,742.0,77.0,2.5,5.0,345.0,631.38,534.42
2016,1,31,9,45,774.5,79.0,2.65,6.0,386.0,652.83,549.06
2016,1,31,10,0,807.0,81.0,2.8,7.0,427.0,675.42,564.1
2016,1,31,10,15,825.5,83.5,2.95,7.5,461.5,685.61,570.29
2016,1,31,10,30,844.0,86.0,3.1,8.0,496.0,692.46,573.64
2016,1,31,10,45,633.0,145.5,3.3,9.0,462.5,603.81,498.85
2016,1,31,11,0,422.0,205.0,3.5,10.0,429.0,506.86,417.51
2016,1,31,11,15,483.5,195.0,3.6,10.5,461.5,524.08,430.67
2016,1,31,11,30,545.0,185.0,3.7,11.0,494.0,537.35,439.78
2016,1,31,11,45,468.0,213.5,3.85,11.5,483.0,500.44,407.76
2016,1,31,12,0,391.0,242.0,4.0,12.0,472.0,458.4,372.15
2016,1,31,12,15,451.0,226.5,4.1,12.5,493.5,464.82,375.77
2016,1,31,12,30,511.0,211.0,4.2,13.0,515.0,460.41,370.17
2016,1,31,12,45,562.5,192.0,4.35,13.5,525.5,443.71,354.39
2016,1,31,13,0,614.0,173.0,4.5,14.0,536.0,424.74,335.94
2016,1,31,13,15,756.0,131.0,4.5,14.0,569.0,412.73,321.24
2016,1,31,13,30,898.0,89.0,4.5,14.0,602.0,393.22,298.21
2016,1,31,13,45,890.5,87.5,4.55,14.0,583.0,342.68,251.99
2016,1,31,14,0,883.0,86.0,4.6,14.0,564.0,293.99,206.98
2016,1,31,14,15,871.5,84.5,4.5,14.0,537.5,243.78,161.41
2016,1,31,14,30,860.0,83.0,4.4,14.0,511.0,193.5,118.09
2016,1,31,14,45,759.0,94.0,4.3,14.0,453.5,139.43,80.52
2016,1,31,15,0,658.0,105.0,4.2,14.0,396.0,99.11,61.93
2016,1,31,15,15,623.0,105.0,4.1,13.5,361.5,72.85,59.34
2016,1,31,15,30,588.0,105.0,4.0,13.0,327.0,74.93,61.45
2016,1,31,15,45,562.5,96.0,3.95,13.0,288.5,69.94,57.12
2016,1,31,16,0,537.0,87.0,3.9,13.0,250.0,64.83,52.61
2016,1,31,16,15,573.5,70.5,3.8,12.5,219.0,53.43,42.46
2016,1,31,16,30,610.0,54.0,3.7,12.0,188.0,41.59,31.77
2016,1,31,16,45,525.0,46.5,3.65,11.5,142.5,36.58,27.03
2016,1,31,17,0,440.0,39.0,3.6,11.0,97.0,31.52,22.0
2016,1,31,17,15,302.0,27.0,3.5,10.5,59.0,22.09,11.8
2016,1,31,17,30,164.0,15.0,3.4,10.0,21.0,13.64,0.0
2016,1,31,17,45,82.0,7.5,3.35,10.0,10.5,6.82,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,146.0,19.5,2.85,7.5,36.0,132.59,67.87
2016,2,1,8,0,292.0,39.0,2.9,8.0,72.0,258.84,210.69
2016,2,1,8,15,381.0,50.0,2.95,8.5,114.0,332.78,279.52
2016,2,1,8,30,470.0,61.0,3.0,9.0,156.0,410.17,347.26
2016,2,1,8,45,537.5,67.0,3.05,9.5,201.5,469.27,397.57
2016,2,1,9,0,605.0,73.0,3.1,10.0,247.0,528.0,445.63
2016,2,1,9,15,644.0,78.0,3.25,10.5,289.5,565.02,474.81
2016,2,1,9,30,683.0,83.0,3.4,11.0,332.0,600.15,501.63
2016,2,1,9,45,723.5,83.5,3.55,12.0,373.0,628.64,521.74
2016,2,1,10,0,764.0,84.0,3.7,13.0,414.0,651.6,537.12
2016,2,1,10,15,424.0,150.0,3.8,13.5,335.5,479.15,395.21
2016,2,1,10,30,84.0,216.0,3.9,14.0,257.0,274.69,224.0
2016,2,1,10,45,193.5,224.0,4.05,14.5,325.5,363.21,297.04
2016,2,1,11,0,303.0,232.0,4.2,15.0,394.0,447.41,363.85
2016,2,1,11,15,298.0,242.5,4.3,15.5,407.0,444.36,359.49
2016,2,1,11,30,293.0,253.0,4.4,16.0,420.0,440.1,354.52
2016,2,1,11,45,574.0,175.0,4.5,16.5,511.0,528.97,425.55
2016,2,1,12,0,855.0,97.0,4.6,17.0,602.0,597.56,477.79
2016,2,1,12,15,857.0,97.5,4.65,17.0,607.0,569.67,453.61
2016,2,1,12,30,859.0,98.0,4.7,17.0,612.0,539.11,427.27
2016,2,1,12,45,507.0,190.0,4.8,17.5,493.0,417.78,329.81
