Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.64,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,7.02,0.0
2016,2,12,7,45,0.0,19.0,2.3,-3.0,19.0,16.72,8.52
2016,2,12,8,0,0.0,30.0,2.3,-3.0,30.0,26.44,17.93
2016,2,12,8,15,0.0,43.5,2.25,-3.0,43.5,38.4,29.09
2016,2,12,8,30,0.0,57.0,2.2,-3.0,57.0,51.41,41.12
2016,2,12,8,45,0.0,70.0,2.15,-3.0,70.0,63.73,52.37
2016,2,12,9,0,0.0,83.0,2.1,-3.0,83.0,75.94,63.36
2016,2,12,9,15,0.0,45.0,2.0,-2.5,45.0,39.69,30.45
2016,2,12,9,30,0.0,7.0,1.9,-2.0,7.0,6.16,0.0
2016,2,12,9,45,61.0,109.0,1.8,-2.0,138.0,151.02,131.45
2016,2,12,10,0,122.0,211.0,1.7,-2.0,269.0,321.1,277.65
2016,2,12,10,15,78.5,213.5,1.5,-1.5,252.0,273.72,234.27
2016,2,12,10,30,35.0,216.0,1.3,-1.0,235.0,239.86,203.48
2016,2,12,10,45,20.0,200.0,1.15,-1.0,211.0,199.06,168.19
2016,2,12,11,0,5.0,184.0,1.0,-1.0,187.0,171.19,143.82
2016,2,12,11,15,23.5,221.5,0.9,-0.5,236.5,218.61,183.85
2016,2,12,11,30,42.0,259.0,0.8,0.0,286.0,273.05,228.24
2016,2,12,11,45,62.5,277.0,0.75,0.0,317.0,299.37,249.26
2016,2,12,12,0,83.0,295.0,0.7,0.0,348.0,323.72,268.52
2016,2,12,12,15,282.5,269.5,0.85,0.0,451.5,421.22,348.95
2016,2,12,12,30,482.0,244.0,1.0,0.0,555.0,497.47,408.89
2016,2,12,12,45,258.5,254.0,1.2,0.0,421.0,363.97,301.05
2016,2,12,13,0,35.0,264.0,1.4,0.0,287.0,247.74,206.16
2016,2,12,13,15,87.5,280.5,1.55,0.0,335.5,279.3,232.61
2016,2,12,13,30,140.0,297.0,1.7,0.0,384.0,304.05,251.88
2016,2,12,13,45,136.5,287.5,1.9,0.0,370.5,283.47,234.27
2016,2,12,14,0,133.0,278.0,2.1,0.0,357.0,263.16,216.93
2016,2,12,14,15,278.0,245.0,2.2,0.0,400.5,258.6,207.14
2016,2,12,14,30,423.0,212.0,2.3,0.0,444.0,238.52,182.55
2016,2,12,14,45,594.5,162.0,2.4,0.0,467.0,197.61,139.4
2016,2,12,15,0,766.0,112.0,2.5,0.0,490.0,137.8,85.49
2016,2,12,15,15,743.5,108.0,2.5,0.0,450.5,88.31,61.57
2016,2,12,15,30,721.0,104.0,2.5,0.0,411.0,71.9,61.54
2016,2,12,15,45,699.5,96.0,2.5,0.0,368.5,67.84,57.93
2016,2,12,16,0,678.0,88.0,2.5,0.0,326.0,63.64,54.15
2016,2,12,16,15,632.0,81.5,2.2,0.0,278.5,60.39,51.18
2016,2,12,16,30,586.0,75.0,1.9,0.0,231.0,57.11,48.08
2016,2,12,16,45,528.5,65.0,1.6,-0.5,184.0,50.68,41.97
2016,2,12,17,0,471.0,55.0,1.3,-1.0,137.0,44.05,35.46
2016,2,12,17,15,363.0,42.5,1.3,-1.0,93.5,34.74,26.09
2016,2,12,17,30,255.0,30.0,1.3,-1.0,50.0,25.12,14.24
2016,2,12,17,45,127.5,15.0,1.35,-1.5,25.0,13.64,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,191.5,9.0,3.5,-5.5,19.0,115.01,0.0
2016,2,13,7,30,383.0,18.0,3.7,-5.0,38.0,267.12,59.01
2016,2,13,7,45,512.5,27.0,3.95,-5.0,85.0,380.53,320.95
2016,2,13,8,0,642.0,36.0,4.2,-5.0,132.0,488.06,429.23
2016,2,13,8,15,710.5,41.5,4.3,-4.5,184.5,555.59,492.98
2016,2,13,8,30,779.0,47.0,4.4,-4.0,237.0,623.56,552.88
2016,2,13,8,45,820.5,51.5,4.55,-4.0,288.5,670.92,594.04
2016,2,13,9,0,862.0,56.0,4.7,-4.0,340.0,710.36,627.09
2016,2,13,9,15,890.0,59.0,4.65,-3.5,388.5,741.85,650.44
2016,2,13,9,30,918.0,62.0,4.6,-3.0,437.0,770.75,670.92
2016,2,13,9,45,936.5,64.5,4.6,-3.0,480.5,788.9,683.79
2016,2,13,10,0,955.0,67.0,4.6,-3.0,524.0,803.7,693.92
2016,2,13,10,15,969.0,68.5,4.55,-2.5,561.0,810.36,696.0
2016,2,13,10,30,983.0,70.0,4.5,-2.0,598.0,813.33,695.3
2016,2,13,10,45,993.5,71.0,4.45,-2.0,628.5,809.36,690.51
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,801.57,682.93
2016,2,13,11,15,1010.5,72.5,4.35,-1.5,681.0,786.57,668.68
2016,2,13,11,30,1017.0,73.0,4.3,-1.0,703.0,767.85,651.54
2016,2,13,11,45,1021.0,73.5,4.3,-1.0,717.0,743.8,630.36
2016,2,13,12,0,1025.0,74.0,4.3,-1.0,731.0,716.24,606.09
2016,2,13,12,15,1026.0,74.0,4.25,-0.5,736.5,682.96,575.56
2016,2,13,12,30,1027.0,74.0,4.2,0.0,742.0,646.57,542.13
2016,2,13,12,45,1022.0,76.0,4.2,0.0,738.0,606.01,505.86
2016,2,13,13,0,1017.0,78.0,4.2,0.0,734.0,563.0,466.74
2016,2,13,13,15,1013.5,77.5,4.2,0.0,722.0,516.15,423.51
2016,2,13,13,30,1010.0,77.0,4.2,0.0,710.0,467.25,377.47
2016,2,13,13,45,1004.5,76.0,4.2,0.0,690.0,415.39,327.9
2016,2,13,14,0,999.0,75.0,4.2,0.0,670.0,362.12,276.26
2016,2,13,14,15,990.0,73.5,4.2,0.0,642.0,306.39,222.37
2016,2,13,14,30,981.0,72.0,4.2,0.0,614.0,250.07,168.98
2016,2,13,14,45,969.0,70.0,4.2,-0.5,579.0,192.6,118.35
2016,2,13,15,0,957.0,68.0,4.2,-1.0,544.0,135.34,75.51
2016,2,13,15,15,939.5,66.0,4.15,-1.0,502.5,78.36,48.21
2016,2,13,15,30,922.0,64.0,4.1,-1.0,461.0,56.19,47.11
2016,2,13,15,45,897.0,61.0,4.1,-1.5,414.0,53.88,45.17
2016,2,13,16,0,872.0,58.0,4.1,-2.0,367.0,51.49,43.11
2016,2,13,16,15,835.0,54.5,3.9,-2.0,316.5,43.94,36.05
2016,2,13,16,30,798.0,51.0,3.7,-2.0,266.0,41.93,34.13
2016,2,13,16,45,738.5,46.0,3.5,-2.5,214.0,38.54,30.86
2016,2,13,17,0,679.0,41.0,3.3,-3.0,162.0,35.17,27.43
2016,2,13,17,15,573.0,33.0,3.15,-3.5,112.5,28.83,20.97
2016,2,13,17,30,467.0,25.0,3.0,-4.0,63.0,22.41,12.81
2016,2,13,17,45,233.5,12.5,2.9,-4.5,31.5,11.37,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,79.5,11.0,1.85,-9.5,15.5,54.62,0.0
2016,2,14,7,30,159.0,22.0,2.1,-9.0,31.0,147.19,53.34
2016,2,14,7,45,247.0,37.5,2.4,-8.5,68.0,236.71,202.49
2016,2,14,8,0,335.0,53.0,2.7,-8.0,105.0,316.65,281.74
2016,2,14,8,15,391.5,65.5,2.7,-7.5,147.0,375.02,336.93
2016,2,14,8,30,448.0,78.0,2.7,-7.0,189.0,435.01,391.1
2016,2,14,8,45,495.0,84.0,2.7,-7.0,230.0,485.67,435.77
2016,2,14,9,0,542.0,90.0,2.7,-7.0,271.0,532.52,475.78
2016,2,14,9,15,672.0,86.5,2.6,-6.5,342.5,628.38,554.55
2016,2,14,9,30,802.0,83.0,2.5,-6.0,414.0,719.49,625.04
2016,2,14,9,45,596.5,133.5,2.45,-5.5,393.5,626.48,544.68
2016,2,14,10,0,391.0,184.0,2.4,-5.0,373.0,505.72,440.27
2016,2,14,10,15,628.0,141.5,2.3,-4.5,470.0,650.55,560.66
2016,2,14,10,30,865.0,99.0,2.2,-4.0,567.0,768.48,651.14
2016,2,14,10,45,720.0,140.5,2.1,-4.0,544.0,697.84,591.42
2016,2,14,11,0,575.0,182.0,2.0,-4.0,521.0,616.72,523.59
2016,2,14,11,15,514.0,213.0,1.85,-3.5,524.0,590.41,498.91
2016,2,14,11,30,453.0,244.0,1.7,-3.0,527.0,562.85,472.97
2016,2,14,11,45,325.5,276.5,1.6,-3.0,482.0,486.12,408.48
2016,2,14,12,0,198.0,309.0,1.5,-3.0,437.0,415.6,348.94
2016,2,14,12,15,196.0,312.0,1.45,-2.5,439.5,405.62,339.81
2016,2,14,12,30,194.0,315.0,1.4,-2.0,442.0,395.06,329.77
2016,2,14,12,45,178.5,314.0,1.35,-2.0,430.5,373.43,311.28
2016,2,14,13,0,163.0,313.0,1.3,-2.0,419.0,352.49,293.44
2016,2,14,13,15,176.0,307.0,1.35,-2.0,420.0,340.82,283.29
2016,2,14,13,30,189.0,301.0,1.4,-2.0,421.0,327.73,271.6
2016,2,14,13,45,95.0,236.5,1.45,-2.0,297.0,232.87,193.85
2016,2,14,14,0,1.0,172.0,1.5,-2.0,173.0,149.22,125.26
2016,2,14,14,15,1.0,170.0,1.5,-2.0,170.5,146.64,123.46
2016,2,14,14,30,1.0,168.0,1.5,-2.0,168.0,143.92,121.33
2016,2,14,14,45,0.5,160.5,1.55,-2.0,160.5,136.68,115.34
2016,2,14,15,0,0.0,153.0,1.6,-2.0,153.0,129.46,109.36
2016,2,14,15,15,0.0,114.5,1.55,-2.0,114.5,98.73,82.64
2016,2,14,15,30,0.0,76.0,1.5,-2.0,76.0,67.23,57.58
2016,2,14,15,45,0.0,67.0,1.5,-2.0,67.0,59.22,50.28
2016,2,14,16,0,0.0,58.0,1.5,-2.0,58.0,51.22,42.89
2016,2,14,16,15,0.0,49.5,1.45,-2.0,49.5,43.68,35.84
2016,2,14,16,30,0.0,41.0,1.4,-2.0,41.0,36.15,28.72
2016,2,14,16,45,0.0,32.5,1.4,-2.5,32.5,28.62,21.55
2016,2,14,17,0,0.0,24.0,1.4,-3.0,24.0,21.12,14.29
2016,2,14,17,15,0.0,16.0,1.4,-3.0,16.0,14.06,7.38
2016,2,14,17,30,0.0,8.0,1.4,-3.0,8.0,7.02,0.26
2016,2,14,17,45,0.0,4.0,1.4,-3.5,4.0,3.64,0.0
2016,2,14,18,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.0,2.15,-5.0,2.0,1.82,0.0
2016,2,15,7,30,0.0,4.0,2.1,-5.0,4.0,3.5,0.0
2016,2,15,7,45,0.0,10.0,2.1,-5.0,10.0,8.78,2.0
2016,2,15,8,0,0.0,16.0,2.1,-5.0,16.0,14.06,7.05
2016,2,15,8,15,0.0,23.0,2.1,-5.0,23.0,20.23,12.86
2016,2,15,8,30,0.0,30.0,2.1,-5.0,30.0,26.41,18.64
2016,2,15,8,45,0.0,37.0,2.1,-5.0,37.0,32.6,24.36
2016,2,15,9,0,0.0,44.0,2.1,-5.0,44.0,38.8,30.01
2016,2,15,9,15,0.0,53.5,2.1,-4.5,53.5,47.23,37.56
2016,2,15,9,30,0.0,63.0,2.1,-4.0,63.0,55.67,45.02
2016,2,15,9,45,0.0,86.5,2.1,-4.0,86.5,76.9,63.99
2016,2,15,10,0,0.0,110.0,2.1,-4.0,110.0,99.1,83.59
2016,2,15,10,15,0.0,106.0,2.05,-4.0,106.0,94.86,79.59
2016,2,15,10,30,0.0,102.0,2.0,-4.0,102.0,90.88,75.88
2016,2,15,10,45,0.0,113.5,2.0,-4.0,113.5,101.41,85.04
2016,2,15,11,0,0.0,125.0,2.0,-4.0,125.0,111.86,94.08
2016,2,15,11,15,5.0,168.0,1.95,-3.5,171.5,155.01,131.51
2016,2,15,11,30,10.0,211.0,1.9,-3.0,218.0,197.73,167.81
2016,2,15,11,45,10.0,213.5,1.85,-3.0,220.5,198.73,168.31
2016,2,15,12,0,10.0,216.0,1.8,-3.0,223.0,199.73,168.97
2016,2,15,12,15,21.5,242.5,1.8,-3.0,257.0,229.12,193.98
2016,2,15,12,30,33.0,269.0,1.8,-3.0,291.0,260.27,220.06
2016,2,15,12,45,26.5,257.5,1.8,-3.0,275.0,240.65,203.25
2016,2,15,13,0,20.0,246.0,1.8,-3.0,259.0,225.03,190.05
2016,2,15,13,15,10.0,180.0,1.75,-3.0,186.5,162.27,136.62
2016,2,15,13,30,0.0,114.0,1.7,-3.0,114.0,100.72,83.56
2016,2,15,13,45,1.5,146.5,1.7,-3.0,147.5,128.83,108.26
2016,2,15,14,0,3.0,179.0,1.7,-3.0,181.0,155.63,131.52
2016,2,15,14,15,1.5,99.5,1.55,-2.5,100.5,88.3,72.79
2016,2,15,14,30,0.0,20.0,1.4,-2.0,20.0,17.64,10.2
2016,2,15,14,45,343.5,93.0,1.25,-2.0,266.5,117.08,82.25
2016,2,15,15,0,687.0,166.0,1.1,-2.0,513.0,179.71,124.01
2016,2,15,15,15,349.0,161.5,1.05,-2.0,337.5,126.36,99.3
2016,2,15,15,30,11.0,157.0,1.0,-2.0,162.0,129.07,114.47
2016,2,15,15,45,6.5,142.0,0.95,-2.0,144.5,117.2,103.87
2016,2,15,16,0,2.0,127.0,0.9,-2.0,127.0,105.2,93.06
2016,2,15,16,15,1.0,108.5,1.05,-2.0,108.5,90.6,79.72
2016,2,15,16,30,0.0,90.0,1.2,-2.0,90.0,75.81,65.97
2016,2,15,16,45,0.0,71.5,1.35,-2.0,71.5,60.85,51.81
2016,2,15,17,0,0.0,53.0,1.5,-2.0,53.0,45.7,37.25
2016,2,15,17,15,0.0,36.5,1.6,-2.0,36.5,31.9,23.81
2016,2,15,17,30,0.0,20.0,1.7,-2.0,20.0,17.62,9.39
2016,2,15,17,45,0.0,10.0,1.8,-2.5,10.0,8.79,0.0
2016,2,15,18,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,61.5,11.5,4.5,5.5,15.5,45.38,0.0
2016,2,16,7,30,123.0,23.0,4.6,5.0,31.0,130.52,69.58
2016,2,16,7,45,224.5,38.5,4.7,4.5,68.5,224.73,186.67
2016,2,16,8,0,326.0,54.0,4.8,4.0,106.0,314.02,270.76
2016,2,16,8,15,375.0,68.0,4.75,4.0,148.0,369.81,322.4
2016,2,16,8,30,424.0,82.0,4.7,4.0,190.0,426.63,372.97
2016,2,16,8,45,472.0,89.5,4.7,4.0,233.0,474.61,414.64
2016,2,16,9,0,520.0,97.0,4.7,4.0,276.0,528.67,459.88
2016,2,16,9,15,679.5,84.0,4.7,4.5,350.5,636.36,547.86
2016,2,16,9,30,839.0,71.0,4.7,5.0,425.0,739.76,628.01
2016,2,16,9,45,863.5,73.0,4.7,5.5,468.5,761.51,641.84
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,773.79,648.57
2016,2,16,10,15,903.5,77.0,4.55,6.5,548.5,782.35,651.59
2016,2,16,10,30,919.0,79.0,4.4,7.0,585.0,787.41,651.96
2016,2,16,10,45,931.5,80.5,4.3,7.5,615.5,786.02,647.82
2016,2,16,11,0,944.0,82.0,4.2,8.0,646.0,780.94,641.08
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.0,767.3,628.91
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,750.12,614.51
2016,2,16,11,45,961.0,84.5,3.75,8.5,703.5,727.23,593.49
2016,2,16,12,0,965.0,85.0,3.6,9.0,717.0,701.0,569.79
2016,2,16,12,15,965.5,85.5,3.55,9.0,722.0,669.41,543.12
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,634.88,513.73
2016,2,16,12,45,964.5,86.0,3.45,9.5,723.5,596.04,479.51
2016,2,16,13,0,963.0,86.0,3.4,10.0,720.0,554.72,442.73
2016,2,16,13,15,958.5,85.5,3.35,10.0,708.0,509.32,402.76
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,462.09,360.34
2016,2,16,13,45,946.0,84.5,3.25,10.0,675.5,411.99,314.68
2016,2,16,14,0,938.0,84.0,3.2,10.0,655.0,360.81,267.31
2016,2,16,14,15,927.5,82.5,3.05,10.0,627.0,307.32,217.72
2016,2,16,14,30,917.0,81.0,2.9,10.0,599.0,253.49,168.55
2016,2,16,14,45,611.0,148.5,2.75,10.0,485.0,197.78,133.67
2016,2,16,15,0,305.0,216.0,2.6,10.0,371.0,183.27,137.05
2016,2,16,15,15,152.5,166.0,2.3,9.5,243.5,130.47,102.61
2016,2,16,15,30,0.0,116.0,2.0,9.0,116.0,99.26,83.76
2016,2,16,15,45,384.0,93.5,1.75,8.5,234.5,64.37,52.86
2016,2,16,16,0,768.0,71.0,1.5,8.0,353.0,55.41,45.02
2016,2,16,16,15,726.5,66.5,1.4,7.0,304.0,52.98,43.07
2016,2,16,16,30,685.0,62.0,1.3,6.0,255.0,46.19,37.02
2016,2,16,16,45,616.5,56.0,1.25,5.0,204.5,42.66,33.82
2016,2,16,17,0,548.0,50.0,1.2,4.0,154.0,39.13,30.42
2016,2,16,17,15,444.5,40.0,1.2,3.5,108.0,31.95,23.38
2016,2,16,17,30,341.0,30.0,1.2,3.0,62.0,24.58,15.28
2016,2,16,17,45,170.5,15.0,1.25,2.5,31.0,12.13,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,118.0,12.5,1.45,0.5,20.5,78.79,0.0
2016,2,17,7,30,236.0,25.0,1.7,1.0,41.0,204.5,127.11
2016,2,17,7,45,369.0,36.0,2.0,2.0,86.0,315.55,264.52
2016,2,17,8,0,502.0,47.0,2.3,3.0,131.0,425.6,364.15
2016,2,17,8,15,573.5,54.5,2.4,3.5,180.5,494.74,425.36
2016,2,17,8,30,645.0,62.0,2.5,4.0,230.0,565.04,484.37
2016,2,17,8,45,702.0,65.5,2.7,4.5,281.0,620.06,528.53
2016,2,17,9,0,759.0,69.0,2.9,5.0,332.0,670.2,567.32
2016,2,17,9,15,790.0,72.5,2.95,5.5,379.5,704.16,591.65
2016,2,17,9,30,821.0,76.0,3.0,6.0,427.0,735.56,613.47
2016,2,17,9,45,855.0,75.5,3.05,6.5,471.5,761.55,630.76
2016,2,17,10,0,889.0,75.0,3.1,7.0,516.0,778.07,640.69
2016,2,17,10,15,904.5,77.0,3.1,7.0,552.5,786.68,645.58
2016,2,17,10,30,920.0,79.0,3.1,7.0,589.0,791.77,647.99
2016,2,17,10,45,931.5,80.0,3.15,7.5,619.0,789.09,643.86
2016,2,17,11,0,943.0,81.0,3.2,8.0,649.0,782.76,637.22
2016,2,17,11,15,950.0,82.0,3.15,8.0,671.0,769.52,626.2
2016,2,17,11,30,957.0,83.0,3.1,8.0,693.0,752.7,612.71
2016,2,17,11,45,961.0,84.0,3.1,8.5,707.0,730.32,593.0
2016,2,17,12,0,965.0,85.0,3.1,9.0,721.0,704.57,570.46
2016,2,17,12,15,966.5,85.5,3.1,9.0,726.5,673.53,544.62
2016,2,17,12,30,968.0,86.0,3.1,9.0,732.0,639.49,515.98
2016,2,17,12,45,961.5,88.5,3.1,9.5,728.0,600.19,481.74
2016,2,17,13,0,955.0,91.0,3.1,10.0,724.0,558.69,445.16
2016,2,17,13,15,951.5,90.0,3.05,10.0,712.5,513.45,405.56
2016,2,17,13,30,948.0,89.0,3.0,10.0,701.0,466.34,363.46
2016,2,17,13,45,937.0,90.0,2.95,10.0,680.0,416.54,318.32
2016,2,17,14,0,926.0,91.0,2.9,10.0,659.0,365.89,271.68
2016,2,17,14,15,915.5,89.5,2.85,9.5,631.5,312.77,223.09
2016,2,17,14,30,905.0,88.0,2.8,9.0,604.0,259.32,174.61
2016,2,17,14,45,886.0,87.5,2.75,9.0,568.0,199.06,122.87
2016,2,17,15,0,867.0,87.0,2.7,9.0,532.0,145.59,82.59
2016,2,17,15,15,846.5,84.0,2.5,8.5,491.5,91.54,53.59
2016,2,17,15,30,826.0,81.0,2.3,8.0,451.0,60.65,49.47
2016,2,17,15,45,793.5,78.5,2.1,8.0,404.5,59.95,49.0
2016,2,17,16,0,761.0,76.0,1.9,8.0,358.0,59.34,48.57
2016,2,17,16,15,720.0,71.0,1.75,7.0,309.0,51.63,41.82
2016,2,17,16,30,679.0,66.0,1.6,6.0,260.0,49.19,39.77
2016,2,17,16,45,612.0,59.5,1.45,5.0,209.5,45.4,36.34
2016,2,17,17,0,545.0,53.0,1.3,4.0,159.0,41.58,32.69
2016,2,17,17,15,442.5,42.5,1.4,3.5,112.0,34.05,25.32
2016,2,17,17,30,340.0,32.0,1.5,3.0,65.0,26.3,17.0
2016,2,17,17,45,170.0,16.0,1.6,2.5,32.5,12.96,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,138.0,13.5,1.65,-0.5,23.5,91.63,0.0
2016,2,18,7,30,276.0,27.0,1.9,0.0,47.0,233.54,158.29
2016,2,18,7,45,389.5,39.5,2.15,0.5,92.0,333.74,282.26
2016,2,18,8,0,503.0,52.0,2.4,1.0,137.0,433.86,374.15
2016,2,18,8,15,572.5,60.0,2.5,1.5,187.5,503.04,435.63
2016,2,18,8,30,642.0,68.0,2.6,2.0,238.0,572.99,494.69
2016,2,18,8,45,685.5,74.5,2.75,2.5,288.0,622.32,534.23
2016,2,18,9,0,729.0,81.0,2.9,3.0,338.0,670.35,571.36
2016,2,18,9,15,760.5,86.0,2.7,3.5,385.0,705.69,595.62
2016,2,18,9,30,792.0,91.0,2.5,4.0,432.0,734.05,613.61
2016,2,18,9,45,811.5,95.0,2.4,4.5,473.5,754.3,625.52
2016,2,18,10,0,831.0,99.0,2.3,5.0,515.0,771.31,634.82
2016,2,18,10,15,847.0,102.0,2.15,5.0,551.0,781.13,639.37
2016,2,18,10,30,863.0,105.0,2.0,5.0,587.0,787.41,641.33
2016,2,18,10,45,871.0,108.0,1.95,5.5,616.0,784.07,636.02
2016,2,18,11,0,879.0,111.0,1.9,6.0,645.0,777.18,628.38
2016,2,18,11,15,886.5,112.5,1.85,6.0,666.5,764.8,617.95
2016,2,18,11,30,894.0,114.0,1.8,6.0,688.0,748.91,604.18
2016,2,18,11,45,894.5,116.5,1.75,6.5,700.5,725.89,583.93
2016,2,18,12,0,895.0,119.0,1.7,7.0,713.0,699.79,561.31
2016,2,18,12,15,896.0,119.0,1.7,7.0,718.0,668.6,536.1
2016,2,18,12,30,897.0,119.0,1.7,7.0,723.0,634.64,508.33
2016,2,18,12,45,915.5,109.5,1.7,7.5,723.5,598.16,477.34
2016,2,18,13,0,934.0,100.0,1.7,8.0,724.0,559.67,443.95
2016,2,18,13,15,929.5,99.5,1.65,8.0,712.0,515.07,405.43
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,468.69,364.56
2016,2,18,13,45,912.0,100.5,1.6,8.0,678.5,419.33,320.61
2016,2,18,14,0,899.0,102.0,1.6,8.0,657.0,365.43,272.18
2016,2,18,14,15,888.5,100.0,1.55,8.0,629.5,312.25,223.59
2016,2,18,14,30,878.0,98.0,1.5,8.0,602.0,258.89,175.22
2016,2,18,14,45,858.5,97.0,1.5,8.0,566.5,205.01,128.98
2016,2,18,15,0,839.0,96.0,1.5,8.0,531.0,152.39,89.12
2016,2,18,15,15,818.0,93.0,1.4,7.5,490.5,99.68,60.13
2016,2,18,15,30,797.0,90.0,1.3,7.0,450.0,67.28,55.62
2016,2,18,15,45,764.5,86.5,1.2,7.0,404.0,59.95,49.18
2016,2,18,16,0,732.0,83.0,1.1,7.0,358.0,58.92,48.39
2016,2,18,16,15,690.5,77.5,1.05,6.0,309.0,56.34,46.31
2016,2,18,16,30,649.0,72.0,1.0,5.0,260.0,53.72,44.11
2016,2,18,16,45,587.5,64.5,0.95,4.5,210.0,49.33,40.06
2016,2,18,17,0,526.0,57.0,0.9,4.0,160.0,44.86,35.75
2016,2,18,17,15,427.5,45.5,0.95,3.0,113.5,36.57,27.74
2016,2,18,17,30,329.0,34.0,1.0,2.0,67.0,28.01,18.8
2016,2,18,17,45,164.5,17.0,1.05,1.5,33.5,13.77,0.0
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,121.5,14.0,1.9,-1.5,23.5,83.04,0.0
2016,2,19,7,30,243.0,28.0,2.0,-1.0,47.0,217.7,156.62
2016,2,19,7,45,352.5,40.5,2.1,-0.5,90.5,312.75,266.59
2016,2,19,8,0,462.0,53.0,2.2,0.0,134.0,409.67,355.25
2016,2,19,8,15,530.5,62.0,2.25,0.5,183.0,478.56,416.3
2016,2,19,8,30,599.0,71.0,2.3,1.0,232.0,548.41,475.37
2016,2,19,8,45,647.5,76.5,2.35,1.5,281.0,599.65,516.21
2016,2,19,9,0,696.0,82.0,2.4,2.0,330.0,649.83,554.65
2016,2,19,9,15,727.5,86.5,2.4,2.5,375.5,684.29,579.25
2016,2,19,9,30,759.0,91.0,2.4,3.0,421.0,716.46,601.52
2016,2,19,9,45,784.5,93.5,2.45,3.5,463.0,735.11,613.32
2016,2,19,10,0,810.0,96.0,2.5,4.0,505.0,755.13,626.17
2016,2,19,10,15,826.0,98.5,2.6,4.5,540.5,764.52,631.22
2016,2,19,10,30,842.0,101.0,2.7,5.0,576.0,770.48,633.85
2016,2,19,10,45,856.0,101.5,2.8,5.5,605.0,769.19,631.15
2016,2,19,11,0,870.0,102.0,2.9,6.0,634.0,764.34,625.96
2016,2,19,11,15,877.5,103.5,2.95,6.5,655.5,752.26,615.21
2016,2,19,11,30,885.0,105.0,3.0,7.0,677.0,736.72,601.41
2016,2,19,11,45,891.0,105.0,3.1,7.5,691.0,715.21,582.87
2016,2,19,12,0,897.0,105.0,3.2,8.0,705.0,687.73,559.65
2016,2,19,12,15,899.0,105.5,3.25,8.0,710.5,658.59,535.47
2016,2,19,12,30,901.0,106.0,3.3,8.0,716.0,626.62,508.59
2016,2,19,12,45,902.0,104.5,3.35,8.5,713.0,589.57,476.33
2016,2,19,13,0,903.0,103.0,3.4,9.0,710.0,550.08,441.49
2016,2,19,13,15,899.5,102.5,3.45,9.0,699.0,507.12,403.86
2016,2,19,13,30,896.0,102.0,3.5,9.0,688.0,462.37,363.81
2016,2,19,13,45,889.5,101.0,3.6,9.0,668.5,411.27,317.8
2016,2,19,14,0,883.0,100.0,3.7,9.0,649.0,361.55,271.88
2016,2,19,14,15,873.5,98.0,3.75,9.0,622.5,309.39,223.49
2016,2,19,14,30,864.0,96.0,3.8,9.0,596.0,256.97,175.26
2016,2,19,14,45,851.5,93.5,3.85,9.0,562.5,203.65,128.52
2016,2,19,15,0,839.0,91.0,3.9,9.0,529.0,150.87,87.48
2016,2,19,15,15,820.0,88.0,3.75,9.0,489.5,98.17,57.43
2016,2,19,15,30,801.0,85.0,3.6,9.0,450.0,63.2,51.53
2016,2,19,15,45,777.5,80.5,3.5,9.0,405.5,61.09,49.8
2016,2,19,16,0,754.0,76.0,3.4,9.0,361.0,58.95,48.0
2016,2,19,16,15,715.5,71.0,3.2,8.0,313.0,51.31,41.33
2016,2,19,16,30,677.0,66.0,3.0,7.0,265.0,48.88,39.31
2016,2,19,16,45,623.0,59.0,2.85,6.5,215.5,44.73,35.51
2016,2,19,17,0,569.0,52.0,2.7,6.0,166.0,40.48,31.45
2016,2,19,17,15,473.0,42.5,2.75,5.5,119.0,33.82,24.98
2016,2,19,17,30,377.0,33.0,2.8,5.0,72.0,27.0,17.81
2016,2,19,17,45,188.5,16.5,2.9,5.0,36.0,13.25,0.0
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,37.0,15.0,2.85,4.0,18.0,35.19,0.0
2016,2,20,7,30,74.0,30.0,2.9,4.0,36.0,106.2,75.7
2016,2,20,7,45,134.5,51.0,3.0,4.5,71.5,174.91,146.0
2016,2,20,8,0,195.0,72.0,3.1,5.0,107.0,243.01,208.16
2016,2,20,8,15,234.5,91.0,3.15,5.5,146.0,295.02,254.63
2016,2,20,8,30,274.0,110.0,3.2,6.0,185.0,347.83,300.22
2016,2,20,8,45,330.5,117.5,3.25,7.0,225.0,397.91,342.06
2016,2,20,9,0,387.0,125.0,3.3,8.0,265.0,465.2,396.14
2016,2,20,9,15,291.0,157.5,3.3,8.5,270.5,416.46,352.5
2016,2,20,9,30,195.0,190.0,3.3,9.0,276.0,364.85,306.64
2016,2,20,9,45,154.0,209.5,3.35,9.5,281.0,351.36,293.26
2016,2,20,10,0,113.0,229.0,3.4,10.0,286.0,323.48,268.19
2016,2,20,10,15,113.0,245.5,3.35,10.0,306.0,336.67,278.11
2016,2,20,10,30,113.0,262.0,3.3,10.0,326.0,349.22,287.33
2016,2,20,10,45,126.0,277.0,3.3,10.5,352.0,380.9,311.57
2016,2,20,11,0,139.0,292.0,3.3,11.0,378.0,399.04,324.79
2016,2,20,11,15,162.0,302.5,3.25,11.0,406.0,418.4,339.69
2016,2,20,11,30,185.0,313.0,3.2,11.0,434.0,435.96,353.03
2016,2,20,11,45,234.5,313.5,3.15,11.5,469.5,459.69,370.9
2016,2,20,12,0,284.0,314.0,3.1,12.0,505.0,486.9,390.89
2016,2,20,12,15,206.0,322.0,3.05,12.0,461.0,425.17,340.98
2016,2,20,12,30,128.0,330.0,3.0,12.0,417.0,374.39,299.87
2016,2,20,12,45,125.5,328.5,3.0,12.0,413.5,361.22,289.21
2016,2,20,13,0,123.0,327.0,3.0,12.0,410.0,347.9,278.25
2016,2,20,13,15,189.5,318.5,3.0,12.0,444.0,360.5,287.5
2016,2,20,13,30,256.0,310.0,3.0,12.0,478.0,366.33,290.41
2016,2,20,13,45,153.0,290.5,3.05,12.5,390.5,296.64,235.01
2016,2,20,14,0,50.0,271.0,3.1,13.0,303.0,239.6,190.77
2016,2,20,14,15,42.5,254.0,3.1,13.0,280.5,218.55,174.05
2016,2,20,14,30,35.0,237.0,3.1,13.0,258.0,198.62,158.21
2016,2,20,14,45,179.5,228.5,3.1,13.0,324.5,204.3,156.66
2016,2,20,15,0,324.0,220.0,3.1,13.0,391.0,192.15,141.39
2016,2,20,15,15,266.0,210.0,3.1,12.5,343.0,158.8,121.03
2016,2,20,15,30,208.0,200.0,3.1,12.0,295.0,143.94,121.88
2016,2,20,15,45,177.5,189.0,3.1,12.0,264.5,136.41,115.65
2016,2,20,16,0,147.0,178.0,3.1,12.0,234.0,128.6,109.09
2016,2,20,16,15,131.5,156.0,3.05,11.5,201.0,114.39,96.96
2016,2,20,16,30,116.0,134.0,3.0,11.0,168.0,99.71,84.19
2016,2,20,16,45,103.5,110.0,3.0,11.0,136.5,83.4,69.52
2016,2,20,17,0,91.0,86.0,3.0,11.0,105.0,66.56,54.12
2016,2,20,17,15,61.0,62.5,2.9,10.5,74.0,49.47,38.34
2016,2,20,17,30,31.0,39.0,2.8,10.0,43.0,32.58,22.32
2016,2,20,17,45,15.5,19.5,2.7,10.0,21.5,16.92,0.86
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,12.5,2.15,6.0,12.5,11.37,0.0
2016,2,21,7,30,0.0,25.0,2.2,6.0,25.0,23.69,12.72
2016,2,21,7,45,6.5,45.5,2.25,6.5,46.5,51.37,38.48
2016,2,21,8,0,13.0,66.0,2.3,7.0,68.0,77.31,61.85
2016,2,21,8,15,23.5,87.0,2.3,7.5,93.0,115.65,95.72
2016,2,21,8,30,34.0,108.0,2.3,8.0,118.0,145.42,121.67
2016,2,21,8,45,43.0,127.5,2.3,8.5,142.0,171.75,144.07
2016,2,21,9,0,52.0,147.0,2.3,9.0,166.0,197.94,165.85
2016,2,21,9,15,98.0,170.5,2.3,9.0,212.5,257.49,216.42
2016,2,21,9,30,144.0,194.0,2.3,9.0,259.0,330.56,276.67
2016,2,21,9,45,88.0,199.5,2.3,9.5,240.5,274.61,227.97
2016,2,21,10,0,32.0,205.0,2.3,10.0,222.0,232.54,190.91
2016,2,21,10,15,99.5,236.0,2.4,10.5,292.5,315.5,259.6
2016,2,21,10,30,167.0,267.0,2.5,11.0,363.0,408.83,333.92
2016,2,21,10,45,243.5,271.0,2.6,12.0,418.5,463.86,376.35
2016,2,21,11,0,320.0,275.0,2.7,13.0,474.0,527.49,424.24
2016,2,21,11,15,264.5,295.0,2.85,13.5,463.0,495.85,397.07
2016,2,21,11,30,209.0,315.0,3.0,14.0,452.0,455.42,363.84
2016,2,21,11,45,322.5,296.5,3.2,14.5,513.0,511.83,408.23
2016,2,21,12,0,436.0,278.0,3.4,15.0,574.0,559.25,444.18
2016,2,21,12,15,289.0,306.5,3.6,15.5,503.0,468.58,371.56
2016,2,21,12,30,142.0,335.0,3.8,16.0,432.0,387.43,306.39
2016,2,21,12,45,149.0,334.0,4.0,16.5,435.5,379.23,299.44
2016,2,21,13,0,156.0,333.0,4.2,17.0,439.0,370.05,291.38
2016,2,21,13,15,78.0,209.0,4.35,17.0,262.0,219.4,172.86
2016,2,21,13,30,0.0,85.0,4.5,17.0,85.0,75.37,56.71
2016,2,21,13,45,0.0,114.0,4.7,17.5,114.0,100.67,77.5
2016,2,21,14,0,0.0,143.0,4.9,18.0,143.0,125.11,97.36
2016,2,21,14,15,0.0,112.5,4.85,18.0,112.5,99.08,76.23
2016,2,21,14,30,0.0,82.0,4.8,18.0,82.0,72.63,54.65
2016,2,21,14,45,156.5,153.5,4.8,18.0,236.5,142.6,105.33
2016,2,21,15,0,313.0,225.0,4.8,18.0,391.0,195.31,142.05
2016,2,21,15,15,406.0,188.5,4.7,17.5,387.0,146.96,105.08
2016,2,21,15,30,499.0,152.0,4.6,17.0,383.0,102.04,83.62
2016,2,21,15,45,468.0,144.0,4.5,16.5,343.5,98.39,80.87
2016,2,21,16,0,437.0,136.0,4.4,16.0,304.0,94.63,77.96
2016,2,21,16,15,408.5,121.5,4.3,15.5,262.5,86.15,70.82
2016,2,21,16,30,380.0,107.0,4.2,15.0,221.0,77.33,63.24
2016,2,21,16,45,340.0,91.0,4.1,15.0,179.5,66.99,54.01
2016,2,21,17,0,300.0,75.0,4.0,15.0,138.0,56.24,44.22
2016,2,21,17,15,232.5,58.0,4.0,14.5,98.5,44.21,33.17
2016,2,21,17,30,165.0,41.0,4.0,14.0,59.0,31.76,21.36
2016,2,21,17,45,82.5,20.5,4.0,14.0,29.5,16.79,2.43
2016,2,21,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,11.0,2.25,7.0,11.0,10.01,0.0
2016,2,22,7,30,0.0,22.0,2.4,7.0,22.0,19.39,9.69
2016,2,22,7,45,0.0,41.5,2.6,7.5,41.5,40.41,28.92
2016,2,22,8,0,0.0,61.0,2.8,8.0,61.0,60.73,47.04
2016,2,22,8,15,3.0,81.0,2.85,8.5,82.0,82.93,66.66
2016,2,22,8,30,6.0,101.0,2.9,9.0,103.0,104.7,85.57
2016,2,22,8,45,12.5,119.5,2.95,9.5,124.0,127.0,104.68
2016,2,22,9,0,19.0,138.0,3.0,10.0,145.0,149.31,123.43
2016,2,22,9,15,20.5,156.0,3.1,10.5,164.5,167.14,137.91
2016,2,22,9,30,22.0,174.0,3.2,11.0,184.0,184.81,152.05
2016,2,22,9,45,11.0,135.0,3.3,11.5,140.0,132.74,107.57
2016,2,22,10,0,0.0,96.0,3.4,12.0,96.0,85.48,67.09
2016,2,22,10,15,11.5,158.5,3.35,12.0,165.0,154.21,124.81
2016,2,22,10,30,23.0,221.0,3.3,12.0,234.0,223.89,181.96
