Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,45,20.5,225.5,3.3,12.0,237.5,224.2,181.59
2016,2,22,11,0,18.0,230.0,3.3,12.0,241.0,224.69,181.57
2016,2,22,11,15,10.0,203.5,3.25,12.0,210.0,191.85,154.35
2016,2,22,11,30,2.0,177.0,3.2,12.0,179.0,160.46,128.33
2016,2,22,11,45,6.0,199.5,3.2,12.5,204.0,183.18,146.67
2016,2,22,12,0,10.0,222.0,3.2,13.0,229.0,205.31,164.24
2016,2,22,12,15,5.5,194.5,3.15,13.0,198.5,176.57,140.72
2016,2,22,12,30,1.0,167.0,3.1,13.0,168.0,148.72,117.96
2016,2,22,12,45,0.5,105.0,3.05,13.5,105.5,93.41,72.35
2016,2,22,13,0,0.0,43.0,3.0,14.0,43.0,38.06,26.3
2016,2,22,13,15,0.0,103.0,2.95,13.5,103.0,91.29,70.77
2016,2,22,13,30,0.0,163.0,2.9,13.0,163.0,142.96,113.53
2016,2,22,13,45,0.0,158.0,2.85,13.0,158.0,138.24,109.68
2016,2,22,14,0,0.0,153.0,2.8,13.0,153.0,133.54,105.95
2016,2,22,14,15,0.0,150.0,2.75,13.0,150.0,130.5,103.62
2016,2,22,14,30,0.0,147.0,2.7,13.0,147.0,127.43,101.26
2016,2,22,14,45,0.0,102.0,2.65,13.0,102.0,89.86,70.23
2016,2,22,15,0,0.0,57.0,2.6,13.0,57.0,50.39,37.21
2016,2,22,15,15,0.0,66.5,2.6,12.5,66.5,58.8,44.56
2016,2,22,15,30,0.0,76.0,2.6,12.0,76.0,67.24,54.48
2016,2,22,15,45,0.0,67.5,2.6,12.0,67.5,59.67,47.9
2016,2,22,16,0,0.0,59.0,2.6,12.0,59.0,52.11,41.28
2016,2,22,16,15,0.0,51.0,2.6,11.5,51.0,45.01,35.08
2016,2,22,16,30,0.0,43.0,2.6,11.0,43.0,37.92,28.78
2016,2,22,16,45,0.0,34.0,2.65,10.5,34.0,29.95,21.59
2016,2,22,17,0,0.0,25.0,2.7,10.0,25.0,22.0,14.31
2016,2,22,17,15,0.0,17.5,2.75,9.5,17.5,15.38,8.16
2016,2,22,17,30,0.0,10.0,2.8,9.0,10.0,8.78,2.0
2016,2,22,17,45,0.0,5.0,2.85,9.0,5.0,4.38,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,5.0,2.95,5.0,5.0,4.38,0.0
2016,2,23,7,30,0.0,10.0,3.0,5.0,10.0,8.78,1.46
2016,2,23,7,45,0.0,19.0,3.15,5.0,19.0,16.71,8.82
2016,2,23,8,0,0.0,28.0,3.3,5.0,28.0,24.65,16.06
2016,2,23,8,15,0.0,37.5,3.3,5.0,37.5,33.05,23.65
2016,2,23,8,30,0.0,47.0,3.3,5.0,47.0,41.46,31.17
2016,2,23,8,45,0.0,57.0,3.35,5.0,57.0,50.33,38.98
2016,2,23,9,0,0.0,67.0,3.4,5.0,67.0,59.22,46.72
2016,2,23,9,15,0.0,93.5,3.35,5.0,93.5,84.33,68.54
2016,2,23,9,30,0.0,120.0,3.3,5.0,120.0,110.04,90.6
2016,2,23,9,45,0.0,106.5,3.25,5.5,106.5,95.82,77.89
2016,2,23,10,0,0.0,93.0,3.2,6.0,93.0,82.64,66.21
2016,2,23,10,15,0.0,75.0,3.05,6.0,75.0,66.39,52.05
2016,2,23,10,30,0.0,57.0,2.9,6.0,57.0,50.41,38.17
2016,2,23,10,45,17.5,157.5,2.8,6.0,169.0,155.95,128.72
2016,2,23,11,0,35.0,258.0,2.7,6.0,281.0,275.58,227.88
2016,2,23,11,15,23.0,239.0,2.55,6.0,254.5,235.07,193.48
2016,2,23,11,30,11.0,220.0,2.4,6.0,228.0,206.77,169.61
2016,2,23,11,45,5.5,168.5,2.3,6.5,172.5,154.5,125.72
2016,2,23,12,0,0.0,117.0,2.2,7.0,117.0,103.98,83.06
2016,2,23,12,15,0.0,125.0,2.1,7.0,125.0,111.03,89.03
2016,2,23,12,30,0.0,133.0,2.0,7.0,133.0,118.0,94.84
2016,2,23,12,45,0.0,131.0,1.9,7.5,131.0,116.07,93.03
2016,2,23,13,0,0.0,129.0,1.8,8.0,129.0,114.15,91.27
2016,2,23,13,15,0.0,131.0,1.8,8.0,131.0,115.72,92.63
2016,2,23,13,30,0.0,133.0,1.8,8.0,133.0,117.25,93.98
2016,2,23,13,45,0.0,124.5,1.8,8.0,124.5,109.72,87.77
2016,2,23,14,0,0.0,116.0,1.8,8.0,116.0,102.27,81.62
2016,2,23,14,15,0.0,113.0,1.8,8.0,113.0,99.54,79.46
2016,2,23,14,30,0.0,110.0,1.8,8.0,110.0,96.81,77.3
2016,2,23,14,45,0.0,91.0,1.8,8.0,91.0,80.61,63.71
2016,2,23,15,0,0.0,72.0,1.8,8.0,72.0,63.71,49.42
2016,2,23,15,15,0.0,92.0,1.8,7.5,92.0,81.12,64.63
2016,2,23,15,30,0.0,112.0,1.8,7.0,112.0,96.65,81.95
2016,2,23,15,45,0.0,100.5,1.8,7.0,100.5,87.14,73.61
2016,2,23,16,0,0.0,89.0,1.8,7.0,89.0,77.53,65.15
2016,2,23,16,15,0.0,77.0,1.8,7.0,77.0,67.44,56.16
2016,2,23,16,30,0.0,65.0,1.8,7.0,65.0,57.26,46.97
2016,2,23,16,45,0.0,52.5,1.85,7.0,52.5,46.35,36.97
2016,2,23,17,0,0.0,40.0,1.9,7.0,40.0,35.27,26.68
2016,2,23,17,15,0.0,29.0,1.9,6.5,29.0,25.54,17.56
2016,2,23,17,30,0.0,18.0,1.9,6.0,18.0,15.83,8.36
2016,2,23,17,45,0.0,9.0,1.9,6.0,9.0,7.9,0.0
2016,2,23,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,0.0,14.5,5.75,12.5,14.5,12.78,0.0
2016,2,24,7,30,0.0,29.0,5.9,13.0,29.0,27.97,16.64
2016,2,24,7,45,1.5,49.0,6.1,13.5,49.0,51.05,37.25
2016,2,24,8,0,3.0,69.0,6.3,14.0,69.0,72.57,56.12
2016,2,24,8,15,12.0,89.0,6.55,14.5,92.0,98.73,78.9
2016,2,24,8,30,21.0,109.0,6.8,15.0,115.0,124.81,101.26
2016,2,24,8,45,27.0,128.0,7.1,16.0,137.5,158.9,129.6
2016,2,24,9,0,33.0,147.0,7.4,17.0,160.0,182.21,148.41
2016,2,24,9,15,16.5,93.5,7.45,17.0,100.0,103.41,82.01
2016,2,24,9,30,0.0,40.0,7.5,17.0,40.0,35.29,24.12
2016,2,24,9,45,0.0,30.5,7.55,17.5,30.5,26.9,16.96
2016,2,24,10,0,0.0,21.0,7.6,18.0,21.0,18.52,9.85
2016,2,24,10,15,0.0,78.0,7.5,18.0,78.0,69.06,51.85
2016,2,24,10,30,0.0,135.0,7.4,18.0,135.0,121.67,95.03
2016,2,24,10,45,45.0,215.5,7.3,18.5,244.0,242.95,194.29
2016,2,24,11,0,90.0,296.0,7.2,19.0,353.0,356.57,284.61
2016,2,24,11,15,52.0,264.0,7.0,19.0,297.5,290.13,230.44
2016,2,24,11,30,14.0,232.0,6.8,19.0,242.0,220.13,173.47
2016,2,24,11,45,48.0,279.0,6.65,19.0,312.5,293.09,232.01
2016,2,24,12,0,82.0,326.0,6.5,19.0,383.0,355.15,280.85
2016,2,24,12,15,77.5,326.0,6.4,19.0,380.0,345.47,272.67
2016,2,24,12,30,73.0,326.0,6.3,19.0,377.0,335.92,264.76
2016,2,24,12,45,41.5,272.0,6.25,19.5,301.0,264.5,207.72
2016,2,24,13,0,10.0,218.0,6.2,20.0,225.0,196.7,153.45
2016,2,24,13,15,5.0,153.0,6.35,20.0,156.5,137.17,105.95
2016,2,24,13,30,0.0,88.0,6.5,20.0,88.0,78.05,58.24
2016,2,24,13,45,6.0,153.5,6.65,20.0,157.5,136.76,105.82
2016,2,24,14,0,12.0,219.0,6.8,20.0,227.0,191.88,150.03
2016,2,24,14,15,379.5,180.0,6.9,19.5,408.0,245.86,182.68
2016,2,24,14,30,747.0,141.0,7.0,19.0,589.0,273.81,189.02
2016,2,24,14,45,418.0,192.5,7.1,19.0,441.0,211.0,149.08
2016,2,24,15,0,89.0,244.0,7.2,19.0,293.0,197.77,152.94
2016,2,24,15,15,232.5,214.0,7.15,18.5,328.0,163.01,121.95
2016,2,24,15,30,376.0,184.0,7.1,18.0,363.0,128.48,106.12
2016,2,24,15,45,566.0,131.5,7.05,17.5,371.5,90.13,73.37
2016,2,24,16,0,756.0,79.0,7.0,17.0,380.0,60.59,47.84
2016,2,24,16,15,717.5,74.5,6.75,16.0,331.0,53.22,41.64
2016,2,24,16,30,679.0,70.0,6.5,15.0,282.0,51.29,40.16
2016,2,24,16,45,616.0,64.0,6.25,14.5,231.0,48.05,37.32
2016,2,24,17,0,553.0,58.0,6.0,14.0,180.0,44.79,34.32
2016,2,24,17,15,460.5,48.5,5.95,13.5,132.0,38.36,28.29
2016,2,24,17,30,368.0,39.0,5.9,13.0,84.0,31.79,21.8
2016,2,24,17,45,220.0,24.5,5.85,13.0,48.0,20.14,7.92
2016,2,24,18,0,72.0,10.0,5.8,13.0,12.0,9.1,0.0
2016,2,24,18,15,36.0,5.0,5.95,12.5,6.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,10.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,3.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,3.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,3.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,1.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,1.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,1.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,1.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,15.0,5.2,2.5,15.0,13.22,0.0
2016,2,25,7,30,0.0,30.0,5.3,3.0,30.0,28.81,18.4
2016,2,25,7,45,1.0,50.0,5.4,3.5,50.5,51.42,39.19
2016,2,25,8,0,2.0,70.0,5.5,4.0,71.0,72.56,58.35
2016,2,25,8,15,10.0,89.5,5.7,4.5,93.0,97.35,80.69
2016,2,25,8,30,18.0,109.0,5.9,5.0,115.0,122.1,102.62
2016,2,25,8,45,389.5,95.0,6.1,5.5,244.0,435.09,381.36
2016,2,25,9,0,761.0,81.0,6.3,6.0,373.0,716.05,615.28
2016,2,25,9,15,560.0,130.5,6.35,6.0,360.0,615.84,530.05
2016,2,25,9,30,359.0,180.0,6.4,6.0,347.0,499.44,428.81
2016,2,25,9,45,208.0,204.0,6.5,6.5,303.0,389.23,332.14
2016,2,25,10,0,57.0,228.0,6.6,7.0,259.0,277.95,233.32
2016,2,25,10,15,293.5,213.5,6.6,7.0,386.0,471.38,400.07
2016,2,25,10,30,530.0,199.0,6.6,7.0,513.0,648.59,546.97
2016,2,25,10,45,272.0,211.5,6.6,7.0,373.0,437.83,369.44
2016,2,25,11,0,14.0,224.0,6.6,7.0,233.0,215.74,178.0
2016,2,25,11,15,7.5,192.5,6.6,7.0,197.0,179.61,147.53
2016,2,25,11,30,1.0,161.0,6.6,7.0,161.0,144.98,118.06
2016,2,25,11,45,87.5,251.5,6.6,7.5,312.0,294.25,244.3
2016,2,25,12,0,174.0,342.0,6.6,8.0,463.0,438.13,361.65
2016,2,25,12,15,360.5,294.5,6.55,8.0,548.0,506.79,419.04
2016,2,25,12,30,547.0,247.0,6.5,8.0,633.0,561.77,463.69
2016,2,25,12,45,521.0,255.0,6.5,8.0,621.0,527.13,433.64
2016,2,25,13,0,495.0,263.0,6.5,8.0,609.0,492.73,403.82
2016,2,25,13,15,399.0,289.0,6.45,8.0,565.0,439.74,358.79
2016,2,25,13,30,303.0,315.0,6.4,8.0,521.0,394.84,320.86
2016,2,25,13,45,201.5,310.5,6.35,8.0,446.0,333.38,270.44
2016,2,25,14,0,100.0,306.0,6.3,8.0,371.0,283.82,230.77
2016,2,25,14,15,63.0,270.5,6.2,8.0,311.0,237.83,193.44
2016,2,25,14,30,26.0,235.0,6.1,8.0,251.0,202.87,165.64
2016,2,25,14,45,231.0,221.0,6.05,8.0,348.5,205.32,158.79
2016,2,25,15,0,436.0,207.0,6.0,8.0,446.0,196.16,142.35
2016,2,25,15,15,390.5,199.0,5.8,7.5,401.5,164.35,122.65
2016,2,25,15,30,345.0,191.0,5.6,7.0,357.0,132.37,113.96
2016,2,25,15,45,314.0,176.0,5.45,7.0,315.5,123.68,106.52
2016,2,25,16,0,283.0,161.0,5.3,7.0,274.0,114.69,98.72
2016,2,25,16,15,264.5,144.0,5.1,6.5,239.5,104.19,89.64
2016,2,25,16,30,246.0,127.0,4.9,6.0,205.0,93.3,80.04
2016,2,25,16,45,435.0,91.0,4.7,5.5,199.5,66.97,56.09
2016,2,25,17,0,624.0,55.0,4.5,5.0,194.0,42.38,33.43
2016,2,25,17,15,537.0,46.0,4.35,4.5,143.5,36.25,27.51
2016,2,25,17,30,450.0,37.0,4.2,4.0,93.0,29.96,21.16
2016,2,25,17,45,225.0,26.0,4.05,4.0,54.0,21.43,10.13
2016,2,25,18,0,0.0,15.0,3.9,4.0,15.0,13.64,0.0
2016,2,25,18,15,0.0,7.5,3.85,3.5,7.5,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,21.0,19.0,3.05,0.0,21.0,40.72,8.7
2016,2,26,7,30,42.0,38.0,3.3,0.0,42.0,85.18,67.62
2016,2,26,7,45,64.0,59.0,3.6,0.5,70.0,126.18,106.77
2016,2,26,8,0,86.0,80.0,3.9,1.0,98.0,166.44,144.04
2016,2,26,8,15,103.0,100.5,4.0,1.0,127.5,202.29,176.77
2016,2,26,8,30,120.0,121.0,4.1,1.0,157.0,238.06,208.69
2016,2,26,8,45,469.0,97.5,4.2,1.5,274.5,500.58,440.38
2016,2,26,9,0,818.0,74.0,4.3,2.0,392.0,750.53,643.55
2016,2,26,9,15,844.0,77.5,4.25,2.0,440.0,782.1,664.95
2016,2,26,9,30,870.0,81.0,4.2,2.0,488.0,810.81,685.07
2016,2,26,9,45,893.5,82.5,4.2,2.5,532.0,831.95,698.18
2016,2,26,10,0,917.0,84.0,4.2,3.0,576.0,842.83,703.37
2016,2,26,10,15,680.5,157.0,4.2,3.0,535.5,739.99,621.59
2016,2,26,10,30,444.0,230.0,4.2,3.0,495.0,615.3,517.22
2016,2,26,10,45,362.5,263.0,4.2,3.5,486.0,564.09,473.07
2016,2,26,11,0,281.0,296.0,4.2,4.0,477.0,525.18,438.15
2016,2,26,11,15,278.5,307.0,4.2,4.0,491.5,522.98,435.47
2016,2,26,11,30,276.0,318.0,4.2,4.0,506.0,519.46,431.59
2016,2,26,11,45,630.5,203.5,4.2,4.5,643.0,655.04,543.84
2016,2,26,12,0,985.0,89.0,4.2,5.0,780.0,753.23,621.9
2016,2,26,12,15,573.0,219.0,4.2,5.0,622.0,579.91,478.9
2016,2,26,12,30,161.0,349.0,4.2,5.0,464.0,413.65,340.2
2016,2,26,12,45,567.0,222.0,4.25,5.5,622.0,525.91,433.3
2016,2,26,13,0,973.0,95.0,4.3,6.0,780.0,600.53,490.04
2016,2,26,13,15,969.5,94.5,4.3,6.0,768.0,554.22,448.66
2016,2,26,13,30,966.0,94.0,4.3,6.0,756.0,505.98,405.23
2016,2,26,13,45,957.0,94.0,4.3,6.0,734.5,454.29,357.96
2016,2,26,14,0,948.0,94.0,4.3,6.0,713.0,401.58,308.82
2016,2,26,14,15,938.5,93.0,4.25,6.0,685.0,347.16,257.51
2016,2,26,14,30,929.0,92.0,4.2,6.0,657.0,292.27,205.87
2016,2,26,14,45,913.5,91.0,4.2,6.0,621.0,236.09,154.98
2016,2,26,15,0,898.0,90.0,4.2,6.0,585.0,173.69,103.2
2016,2,26,15,15,879.5,87.5,4.05,5.5,543.0,117.38,66.07
2016,2,26,15,30,861.0,85.0,3.9,5.0,501.0,62.71,51.76
2016,2,26,15,45,832.0,82.5,3.8,5.0,453.5,61.92,51.23
2016,2,26,16,0,803.0,80.0,3.7,5.0,406.0,61.41,50.91
2016,2,26,16,15,767.0,75.0,3.35,4.0,355.0,58.84,48.89
2016,2,26,16,30,731.0,70.0,3.0,3.0,304.0,51.29,42.17
2016,2,26,16,45,675.5,64.0,2.65,2.5,251.5,48.04,39.22
2016,2,26,17,0,620.0,58.0,2.3,2.0,199.0,44.75,36.09
2016,2,26,17,15,532.5,49.0,2.15,1.5,148.0,38.72,30.2
2016,2,26,17,30,445.0,40.0,2.0,1.0,97.0,32.56,23.9
2016,2,26,17,45,291.5,26.5,1.85,0.5,57.0,21.85,11.35
2016,2,26,18,0,138.0,13.0,1.7,0.0,17.0,11.82,0.0
2016,2,26,18,15,69.0,6.5,1.65,0.0,8.5,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.0,20.0,1.75,-0.5,38.0,151.01,69.47
2016,2,27,7,30,328.0,40.0,1.9,0.0,76.0,297.0,248.99
2016,2,27,7,45,422.5,52.0,2.1,0.0,124.5,385.06,332.89
2016,2,27,8,0,517.0,64.0,2.3,0.0,173.0,477.05,415.4
2016,2,27,8,15,579.0,72.5,2.4,0.5,225.0,544.45,473.17
2016,2,27,8,30,641.0,81.0,2.5,1.0,277.0,612.17,527.99
2016,2,27,8,45,686.5,86.5,2.7,2.0,328.5,663.43,567.03
2016,2,27,9,0,732.0,92.0,2.9,3.0,380.0,713.31,603.73
2016,2,27,9,15,762.0,97.0,2.95,3.5,428.0,748.44,628.29
2016,2,27,9,30,792.0,102.0,3.0,4.0,476.0,781.03,650.5
2016,2,27,9,45,816.5,104.5,3.15,4.5,519.5,798.92,661.84
2016,2,27,10,0,841.0,107.0,3.3,5.0,563.0,818.61,674.63
2016,2,27,10,15,856.0,109.5,3.35,5.0,599.5,827.17,679.66
2016,2,27,10,30,871.0,112.0,3.4,5.0,636.0,832.15,682.22
2016,2,27,10,45,884.0,113.0,3.5,5.5,666.0,830.23,678.87
2016,2,27,11,0,897.0,114.0,3.6,6.0,696.0,824.61,672.95
2016,2,27,11,15,903.0,115.0,3.6,6.0,717.0,809.99,661.15
2016,2,27,11,30,909.0,116.0,3.6,6.0,738.0,791.86,646.91
2016,2,27,11,45,915.0,115.5,3.65,6.5,751.5,768.74,627.44
2016,2,27,12,0,921.0,115.0,3.7,7.0,765.0,738.99,602.42
2016,2,27,12,15,922.0,115.0,3.65,7.0,769.5,707.37,576.19
2016,2,27,12,30,923.0,115.0,3.6,7.0,774.0,672.93,547.35
2016,2,27,12,45,933.5,108.5,3.6,7.5,772.5,635.35,514.91
2016,2,27,13,0,944.0,102.0,3.6,8.0,771.0,594.66,479.34
2016,2,27,13,15,940.0,101.5,3.55,8.0,758.5,549.15,439.79
2016,2,27,13,30,936.0,101.0,3.5,8.0,746.0,501.81,397.8
2016,2,27,13,45,930.5,99.5,3.45,8.5,726.0,451.44,351.71
2016,2,27,14,0,925.0,98.0,3.4,9.0,706.0,399.82,303.75
2016,2,27,14,15,915.5,96.0,3.35,9.0,677.5,345.63,253.68
2016,2,27,14,30,906.0,94.0,3.3,9.0,649.0,291.06,203.24
2016,2,27,14,45,896.5,91.0,3.25,9.0,614.5,235.58,153.39
2016,2,27,15,0,887.0,88.0,3.2,9.0,580.0,173.21,101.77
2016,2,27,15,15,869.0,85.0,3.0,8.5,538.5,117.1,64.59
2016,2,27,15,30,851.0,82.0,2.8,8.0,497.0,62.59,51.03
2016,2,27,15,45,830.0,77.5,2.6,8.0,451.0,57.9,47.0
2016,2,27,16,0,809.0,73.0,2.4,8.0,405.0,55.71,45.17
2016,2,27,16,15,774.0,69.0,2.1,7.0,354.5,53.78,43.71
2016,2,27,16,30,739.0,65.0,1.8,6.0,304.0,51.85,42.2
2016,2,27,16,45,691.5,58.5,1.5,5.5,252.0,47.68,38.45
2016,2,27,17,0,644.0,52.0,1.2,5.0,200.0,43.41,34.48
2016,2,27,17,15,560.0,44.5,1.2,4.5,149.5,34.77,26.29
2016,2,27,17,30,476.0,37.0,1.2,4.0,99.0,29.75,21.17
2016,2,27,17,45,325.5,25.0,1.2,3.5,58.5,20.37,10.55
2016,2,27,18,0,175.0,13.0,1.2,3.0,18.0,11.82,0.0
2016,2,27,18,15,87.5,6.5,1.2,2.5,9.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,7,15,205.5,17.5,1.25,1.0,41.5,178.77,100.89
2016,2,28,7,30,411.0,35.0,1.4,2.0,83.0,348.34,290.5
2016,2,28,7,45,501.0,45.0,1.55,3.0,132.5,432.9,368.41
2016,2,28,8,0,591.0,55.0,1.7,4.0,182.0,521.46,444.21
2016,2,28,8,15,649.0,61.5,1.65,4.5,234.5,584.84,495.16
2016,2,28,8,30,707.0,68.0,1.6,5.0,287.0,648.51,543.63
2016,2,28,8,45,744.0,73.5,1.6,6.0,338.5,689.42,571.78
2016,2,28,9,0,781.0,79.0,1.6,7.0,390.0,734.12,601.71
2016,2,28,9,15,808.0,83.0,1.75,7.5,437.5,766.85,624.29
2016,2,28,9,30,835.0,87.0,1.9,8.0,485.0,796.82,644.56
2016,2,28,9,45,853.5,90.0,2.1,9.0,528.0,815.66,655.77
2016,2,28,10,0,872.0,93.0,2.3,10.0,571.0,831.17,664.54
2016,2,28,10,15,886.0,95.5,2.4,10.5,607.5,838.94,668.1
2016,2,28,10,30,900.0,98.0,2.5,11.0,644.0,843.08,669.23
2016,2,28,10,45,906.0,101.5,2.7,12.0,672.5,838.29,663.61
2016,2,28,11,0,912.0,105.0,2.9,13.0,701.0,824.06,651.31
2016,2,28,11,15,919.0,106.0,2.95,13.0,723.0,810.61,641.18
2016,2,28,11,30,926.0,107.0,3.0,13.0,745.0,793.65,628.61
2016,2,28,11,45,924.0,110.5,3.15,13.5,757.0,769.3,609.95
2016,2,28,12,0,922.0,114.0,3.3,14.0,769.0,741.88,587.67
2016,2,28,12,15,923.5,114.5,3.4,14.0,774.5,710.98,563.39
2016,2,28,12,30,925.0,115.0,3.5,14.0,780.0,677.19,536.44
2016,2,28,12,45,946.5,104.5,3.6,14.5,782.0,642.18,507.2
2016,2,28,13,0,968.0,94.0,3.7,15.0,784.0,603.21,474.13
2016,2,28,13,15,964.5,93.0,3.7,15.0,772.0,556.56,434.78
2016,2,28,13,30,961.0,92.0,3.7,15.0,760.0,508.0,392.92
2016,2,28,13,45,946.0,95.0,3.75,15.0,737.0,456.56,347.9
2016,2,28,14,0,931.0,98.0,3.8,15.0,714.0,404.59,301.45
2016,2,28,14,15,921.5,96.5,3.75,14.5,686.0,350.4,252.81
2016,2,28,14,30,912.0,95.0,3.7,14.0,658.0,295.81,203.57
2016,2,28,14,45,891.5,95.5,3.7,14.0,621.0,234.23,149.92
2016,2,28,15,0,871.0,96.0,3.7,14.0,584.0,179.71,105.81
2016,2,28,15,15,852.5,93.0,3.5,13.5,542.0,124.27,69.18
2016,2,28,15,30,834.0,90.0,3.3,13.0,500.0,70.53,57.02
2016,2,28,15,45,807.0,86.5,3.15,13.0,453.0,64.5,51.89
2016,2,28,16,0,780.0,83.0,3.0,13.0,406.0,63.33,51.02
2016,2,28,16,15,743.5,78.0,2.8,12.5,355.0,55.4,44.18
2016,2,28,16,30,707.0,73.0,2.6,12.0,304.0,53.18,42.37
2016,2,28,16,45,658.5,65.5,2.45,11.5,252.5,48.87,38.59
2016,2,28,17,0,610.0,58.0,2.3,11.0,201.0,44.41,34.53
2016,2,28,17,15,525.5,49.0,2.3,10.5,150.5,38.4,28.87
2016,2,28,17,30,441.0,40.0,2.3,10.0,100.0,32.24,22.83
2016,2,28,17,45,302.0,26.5,2.35,9.5,59.5,21.6,11.55
2016,2,28,18,0,163.0,13.0,2.4,9.0,19.0,11.82,0.0
2016,2,28,18,15,81.5,6.5,2.55,8.5,9.5,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,29,7,15,145.5,21.0,3.9,7.5,38.5,146.45,98.36
2016,2,29,7,30,291.0,42.0,4.0,8.0,77.0,279.73,232.84
2016,2,29,7,45,399.5,52.5,4.1,8.5,126.0,375.96,319.87
2016,2,29,8,0,508.0,63.0,4.2,9.0,175.0,476.61,407.18
2016,2,29,8,15,570.0,71.0,4.25,9.5,226.5,543.58,462.94
2016,2,29,8,30,632.0,79.0,4.3,10.0,278.0,611.07,516.47
2016,2,29,8,45,691.5,81.5,4.4,11.0,332.0,669.68,560.19
2016,2,29,9,0,751.0,84.0,4.5,12.0,386.0,727.38,601.75
2016,2,29,9,15,780.0,88.0,4.5,12.5,434.0,756.74,621.13
2016,2,29,9,30,809.0,92.0,4.5,13.0,482.0,788.25,641.92
2016,2,29,9,45,833.5,94.5,4.5,13.5,526.0,811.37,656.1
2016,2,29,10,0,858.0,97.0,4.5,14.0,570.0,831.21,667.8
2016,2,29,10,15,871.5,99.0,4.5,14.5,606.5,838.02,669.91
2016,2,29,10,30,885.0,101.0,4.5,15.0,643.0,841.26,669.6
2016,2,29,10,45,896.0,102.5,4.5,15.5,672.0,838.27,664.92
2016,2,29,11,0,907.0,104.0,4.5,16.0,701.0,825.77,653.53
2016,2,29,11,15,913.5,105.0,4.5,16.0,722.5,812.0,642.71
2016,2,29,11,30,920.0,106.0,4.5,16.0,744.0,794.75,629.49
2016,2,29,11,45,926.0,105.5,4.5,16.0,758.0,772.19,612.51
2016,2,29,12,0,932.0,105.0,4.5,16.0,772.0,746.31,592.02
2016,2,29,12,15,933.5,105.5,4.45,16.0,777.0,715.18,566.74
2016,2,29,12,30,935.0,106.0,4.4,16.0,782.0,681.12,538.89
2016,2,29,12,45,942.0,102.0,4.35,16.5,780.5,643.38,506.88
2016,2,29,13,0,949.0,98.0,4.3,17.0,779.0,602.7,472.06
2016,2,29,13,15,946.5,97.0,4.15,17.0,767.0,557.13,433.37
2016,2,29,13,30,944.0,96.0,4.0,17.0,755.0,509.62,392.38
2016,2,29,13,45,941.5,94.0,3.9,17.0,736.0,459.52,348.44
2016,2,29,14,0,939.0,92.0,3.8,17.0,717.0,407.9,302.26
2016,2,29,14,15,931.0,90.5,3.65,16.5,689.0,353.71,253.82
2016,2,29,14,30,923.0,89.0,3.5,16.0,661.0,298.95,204.58
2016,2,29,14,45,915.5,85.5,3.35,16.0,627.0,242.43,154.55
2016,2,29,15,0,908.0,82.0,3.2,16.0,593.0,185.8,107.98
2016,2,29,15,15,892.0,79.5,2.9,15.5,551.5,129.33,70.05
2016,2,29,15,30,876.0,77.0,2.6,15.0,510.0,65.96,42.29
2016,2,29,15,45,857.5,72.5,2.35,15.0,464.5,53.98,42.2
2016,2,29,16,0,839.0,68.0,2.1,15.0,419.0,51.7,40.33
2016,2,29,16,15,807.0,64.5,1.85,14.0,368.0,50.02,39.13
2016,2,29,16,30,775.0,61.0,1.6,13.0,317.0,48.35,37.88
2016,2,29,16,45,730.5,55.5,1.4,12.5,264.5,44.91,34.91
2016,2,29,17,0,686.0,50.0,1.2,12.0,212.0,41.41,31.75
2016,2,29,17,15,607.0,43.0,1.2,11.0,160.5,36.36,27.08
2016,2,29,17,30,528.0,36.0,1.2,10.0,109.0,31.25,22.1
2016,2,29,17,45,383.5,25.0,1.25,9.5,66.0,21.96,12.49
2016,2,29,18,0,239.0,14.0,1.3,9.0,23.0,12.73,0.0
2016,2,29,18,15,119.5,7.0,1.3,8.5,11.5,6.37,0.0
2016,2,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,60.5,5.5,1.25,3.5,6.5,0.0,0.0
2016,3,1,7,0,121.0,11.0,1.3,4.0,13.0,81.57,0.0
2016,3,1,7,15,274.5,24.0,1.45,4.5,51.5,239.99,174.1
2016,3,1,7,30,428.0,37.0,1.6,5.0,90.0,367.1,306.76
2016,3,1,7,45,505.0,46.5,1.8,6.0,138.5,443.78,375.96
2016,3,1,8,0,582.0,56.0,2.0,7.0,187.0,523.59,443.26
2016,3,1,8,15,636.5,62.5,1.9,7.5,238.5,584.77,491.51
2016,3,1,8,30,691.0,69.0,1.8,8.0,290.0,646.17,537.33
2016,3,1,8,45,717.5,76.5,1.7,9.0,338.5,686.46,563.88
2016,3,1,9,0,744.0,84.0,1.6,10.0,387.0,724.81,587.84
2016,3,1,9,15,770.5,88.0,1.65,11.0,433.5,752.23,604.28
2016,3,1,9,30,797.0,92.0,1.7,12.0,480.0,781.69,621.93
2016,3,1,9,45,806.0,99.0,1.75,13.0,520.0,797.26,629.31
2016,3,1,10,0,815.0,106.0,1.8,14.0,560.0,809.48,634.42
2016,3,1,10,15,829.5,108.5,2.05,14.5,595.5,817.77,639.87
2016,3,1,10,30,844.0,111.0,2.3,15.0,631.0,822.56,642.81
2016,3,1,10,45,845.0,117.0,2.55,16.0,658.0,816.77,637.01
2016,3,1,11,0,846.0,123.0,2.8,17.0,685.0,807.52,628.83
2016,3,1,11,15,853.0,124.5,3.05,17.0,706.0,794.83,620.53
2016,3,1,11,30,860.0,126.0,3.3,17.0,727.0,778.73,609.73
2016,3,1,11,45,856.5,130.5,3.55,17.5,738.5,754.71,591.2
2016,3,1,12,0,853.0,135.0,3.8,18.0,750.0,727.84,569.89
2016,3,1,12,15,854.5,135.5,3.9,18.0,754.5,697.74,546.5
2016,3,1,12,30,856.0,136.0,4.0,18.0,759.0,664.92,520.64
2016,3,1,12,45,859.5,133.0,4.15,18.0,756.0,627.49,490.96
2016,3,1,13,0,863.0,130.0,4.3,18.0,753.0,587.58,458.71
2016,3,1,13,15,858.5,129.5,4.35,18.0,741.0,543.58,422.22
2016,3,1,13,30,854.0,129.0,4.4,18.0,729.0,498.03,383.59
2016,3,1,13,45,844.0,129.0,4.45,18.0,708.5,449.36,341.6
2016,3,1,14,0,834.0,129.0,4.5,18.0,688.0,400.11,298.21
2016,3,1,14,15,823.0,126.5,4.45,18.0,659.5,348.16,251.92
2016,3,1,14,30,812.0,124.0,4.4,18.0,631.0,296.28,205.54
2016,3,1,14,45,792.5,123.0,4.4,18.0,595.5,244.27,160.4
2016,3,1,15,0,773.0,122.0,4.4,18.0,560.0,187.06,114.09
2016,3,1,15,15,391.0,147.5,4.3,17.5,369.0,129.28,87.17
2016,3,1,15,30,9.0,173.0,4.2,17.0,178.0,142.92,113.14
2016,3,1,15,45,4.5,127.0,4.1,17.0,129.5,108.06,88.79
2016,3,1,16,0,0.0,81.0,4.0,17.0,81.0,71.46,57.24
2016,3,1,16,15,0.0,71.0,3.95,16.5,71.0,62.78,49.92
2016,3,1,16,30,0.0,61.0,3.9,16.0,61.0,53.89,42.28
2016,3,1,16,45,0.0,50.0,3.85,15.5,50.0,44.12,33.73
2016,3,1,17,0,0.0,39.0,3.8,15.0,39.0,34.38,25.05
2016,3,1,17,15,0.0,29.0,3.9,14.5,29.0,25.53,17.05
2016,3,1,17,30,0.0,19.0,4.0,14.0,19.0,16.71,8.99
2016,3,1,17,45,0.0,11.0,4.1,14.0,11.0,9.66,2.28
2016,3,1,18,0,0.0,3.0,4.2,14.0,3.0,2.63,0.0
2016,3,1,18,15,0.0,1.5,4.35,14.0,1.5,1.36,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,63.5,6.5,3.5,2.5,8.5,0.0,0.0
2016,3,2,7,0,127.0,13.0,3.7,3.0,17.0,87.44,0.0
2016,3,2,7,15,281.5,27.5,3.95,3.0,57.5,252.01,192.27
2016,3,2,7,30,436.0,42.0,4.2,3.0,98.0,379.78,324.06
2016,3,2,7,45,525.5,51.5,4.5,3.0,150.0,466.33,405.06
2016,3,2,8,0,615.0,61.0,4.8,3.0,202.0,556.26,484.95
2016,3,2,8,15,669.5,67.5,4.85,3.0,255.5,618.66,538.01
2016,3,2,8,30,724.0,74.0,4.9,3.0,309.0,681.0,588.97
2016,3,2,8,45,765.0,78.0,5.0,3.5,361.5,723.76,621.57
2016,3,2,9,0,806.0,82.0,5.1,4.0,414.0,770.69,656.63
2016,3,2,9,15,831.5,86.0,5.05,4.5,462.5,802.73,678.37
2016,3,2,9,30,857.0,90.0,5.0,5.0,511.0,831.86,697.48
2016,3,2,9,45,615.5,159.0,4.95,5.5,474.5,714.75,601.66
2016,3,2,10,0,374.0,228.0,4.9,6.0,438.0,567.24,476.79
2016,3,2,10,15,651.0,162.5,4.8,6.0,555.5,737.9,616.8
2016,3,2,10,30,928.0,97.0,4.7,6.0,673.0,871.61,717.19
2016,3,2,10,45,940.0,97.0,4.6,6.0,703.5,867.78,711.45
2016,3,2,11,0,952.0,97.0,4.5,6.0,734.0,860.22,704.0
2016,3,2,11,15,958.5,98.0,4.4,6.0,756.0,845.69,691.51
2016,3,2,11,30,965.0,99.0,4.3,6.0,778.0,827.51,676.49
2016,3,2,11,45,970.5,99.0,4.25,6.5,792.0,804.0,656.76
2016,3,2,12,0,976.0,99.0,4.2,7.0,806.0,777.01,634.15
2016,3,2,12,15,976.5,99.0,4.2,7.0,810.5,743.34,606.58
2016,3,2,12,30,977.0,99.0,4.2,7.0,815.0,706.7,576.28
2016,3,2,12,45,979.5,96.5,4.25,7.5,811.5,666.13,541.62
2016,3,2,13,0,982.0,94.0,4.3,8.0,808.0,622.83,504.09
2016,3,2,13,15,978.5,93.5,4.25,8.0,795.5,575.72,463.19
2016,3,2,13,30,975.0,93.0,4.2,8.0,783.0,526.66,419.72
2016,3,2,13,45,970.0,91.5,4.2,8.0,762.0,474.4,372.72
2016,3,2,14,0,965.0,90.0,4.2,8.0,741.0,420.8,323.44
2016,3,2,14,15,956.5,88.5,4.1,7.5,712.5,365.01,271.88
2016,3,2,14,30,948.0,87.0,4.0,7.0,684.0,308.68,219.43
2016,3,2,14,45,934.0,86.0,3.95,7.0,647.5,251.34,166.94
2016,3,2,15,0,920.0,85.0,3.9,7.0,611.0,194.49,118.36
2016,3,2,15,15,903.0,82.5,3.8,6.5,568.5,137.04,77.45
2016,3,2,15,30,886.0,80.0,3.7,6.0,526.0,72.84,46.29
2016,3,2,15,45,859.0,78.0,3.65,6.0,477.5,57.82,47.21
2016,3,2,16,0,832.0,76.0,3.6,6.0,429.0,57.55,47.12
2016,3,2,16,15,798.0,72.0,3.3,5.5,377.5,55.7,45.66
2016,3,2,16,30,764.0,68.0,3.0,5.0,326.0,53.85,44.16
2016,3,2,16,45,715.5,62.0,2.75,4.5,272.5,50.19,40.91
2016,3,2,17,0,667.0,56.0,2.5,4.0,219.0,46.47,37.48
2016,3,2,17,15,586.5,48.5,2.3,3.0,166.5,37.66,29.22
2016,3,2,17,30,506.0,41.0,2.1,2.0,114.0,32.75,24.33
2016,3,2,17,45,352.5,29.5,1.95,1.5,70.0,23.95,15.14
2016,3,2,18,0,199.0,18.0,1.8,1.0,26.0,14.87,0.0
2016,3,2,18,15,99.5,9.0,1.8,0.5,13.0,8.19,0.0
2016,3,2,18,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,1.4,-1.5,9.0,0.0,0.0
2016,3,3,7,0,0.0,18.0,1.6,-1.0,18.0,16.37,0.0
2016,3,3,7,15,202.5,30.5,1.75,-0.5,58.0,205.68,162.23
2016,3,3,7,30,405.0,43.0,1.9,0.0,98.0,362.1,310.66
2016,3,3,7,45,488.5,53.5,2.1,0.0,148.0,445.01,386.75
2016,3,3,8,0,572.0,64.0,2.3,0.0,198.0,531.15,462.2
2016,3,3,8,15,626.5,71.0,2.4,0.5,250.0,593.41,513.3
2016,3,3,8,30,681.0,78.0,2.5,1.0,302.0,655.71,562.31
2016,3,3,8,45,703.0,87.0,2.6,1.5,350.5,694.19,590.76
2016,3,3,9,0,725.0,96.0,2.7,2.0,399.0,730.52,616.87
2016,3,3,9,15,417.5,158.0,2.65,2.5,337.0,549.37,467.06
2016,3,3,9,30,110.0,220.0,2.6,3.0,275.0,321.43,272.21
2016,3,3,9,45,234.5,226.5,2.55,3.5,356.0,456.7,385.7
2016,3,3,10,0,359.0,233.0,2.5,4.0,437.0,561.74,469.42
2016,3,3,10,15,290.0,263.0,2.4,4.0,434.0,531.41,441.19
2016,3,3,10,30,221.0,293.0,2.3,4.0,431.0,486.1,402.42
2016,3,3,10,45,333.5,280.5,2.2,4.5,500.0,567.97,467.34
2016,3,3,11,0,446.0,268.0,2.1,5.0,569.0,644.22,524.89
2016,3,3,11,15,401.5,291.5,1.95,5.0,568.5,608.43,494.17
2016,3,3,11,30,357.0,315.0,1.8,5.0,568.0,583.32,472.39
2016,3,3,11,45,344.0,325.0,1.7,5.0,572.5,567.8,458.97
2016,3,3,12,0,331.0,335.0,1.6,5.0,577.0,551.38,444.81
2016,3,3,12,15,210.5,343.5,1.55,5.0,498.0,456.47,369.2
2016,3,3,12,30,90.0,352.0,1.5,5.0,419.0,371.59,300.92
2016,3,3,12,45,78.5,344.5,1.45,5.0,403.0,350.37,284.14
2016,3,3,13,0,67.0,337.0,1.4,5.0,387.0,330.14,267.77
2016,3,3,13,15,85.0,339.5,1.25,5.0,401.0,333.91,270.35
2016,3,3,13,30,103.0,342.0,1.1,5.0,415.0,335.53,270.79
2016,3,3,13,45,68.5,310.0,1.0,5.0,358.0,287.04,231.95
2016,3,3,14,0,34.0,278.0,0.9,5.0,301.0,242.84,196.89
2016,3,3,14,15,17.5,223.5,0.9,4.5,235.5,196.14,159.84
2016,3,3,14,30,1.0,169.0,0.9,4.0,170.0,146.14,119.49
2016,3,3,14,45,2.5,173.5,0.9,4.0,175.0,149.01,122.26
2016,3,3,15,0,4.0,178.0,0.9,4.0,180.0,151.27,124.35
2016,3,3,15,15,2.0,135.0,0.95,3.5,136.0,116.34,95.35
2016,3,3,15,30,0.0,92.0,1.0,3.0,92.0,81.12,65.6
2016,3,3,15,45,0.0,98.5,1.1,3.0,98.5,86.03,73.49
2016,3,3,16,0,0.0,105.0,1.2,3.0,105.0,90.62,77.89
2016,3,3,16,15,0.0,92.0,1.3,2.5,92.0,79.83,68.38
2016,3,3,16,30,0.0,79.0,1.4,2.0,79.0,68.93,58.64
2016,3,3,16,45,0.0,65.0,1.5,2.0,65.0,57.14,47.78
2016,3,3,17,0,0.0,51.0,1.6,2.0,51.0,45.03,36.46
2016,3,3,17,15,0.0,38.5,1.7,1.5,38.5,33.95,26.0
2016,3,3,17,30,0.0,26.0,1.8,1.0,26.0,22.89,15.44
2016,3,3,17,45,0.0,15.5,1.9,1.0,15.5,13.63,6.31
2016,3,3,18,0,0.0,5.0,2.0,1.0,5.0,4.38,0.0
2016,3,3,18,15,0.0,2.5,1.95,1.0,2.5,2.27,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
