Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,135.0,14.0,0.95,14.0,25.5,94.63,0.0
2016,3,14,7,0,270.0,28.0,1.0,15.0,51.0,250.19,188.38
2016,3,14,7,15,379.0,39.0,1.05,15.5,97.0,345.74,279.51
2016,3,14,7,30,488.0,50.0,1.1,16.0,143.0,448.85,365.61
2016,3,14,7,45,244.0,69.5,1.15,16.5,116.0,298.44,245.53
2016,3,14,8,0,0.0,89.0,1.2,17.0,89.0,85.11,65.95
2016,3,14,8,15,26.0,121.5,1.25,17.5,131.5,151.5,122.0
2016,3,14,8,30,52.0,154.0,1.3,18.0,174.0,209.64,169.31
2016,3,14,8,45,46.5,172.0,1.4,18.5,191.5,222.46,178.35
2016,3,14,9,0,41.0,190.0,1.5,19.0,209.0,234.87,187.07
2016,3,14,9,15,47.0,211.5,1.6,19.5,235.5,260.99,206.85
2016,3,14,9,30,53.0,233.0,1.7,20.0,262.0,286.67,225.94
2016,3,14,9,45,104.0,262.5,1.8,20.5,325.0,360.24,282.88
2016,3,14,10,0,155.0,292.0,1.9,21.0,388.0,447.73,348.28
2016,3,14,10,15,232.0,300.0,1.95,21.0,453.0,516.53,399.84
2016,3,14,10,30,309.0,308.0,2.0,21.0,518.0,597.47,458.85
2016,3,14,10,45,208.5,329.0,2.1,21.5,473.0,511.47,392.33
2016,3,14,11,0,108.0,350.0,2.2,22.0,428.0,428.92,328.42
2016,3,14,11,15,75.5,339.5,2.25,22.0,395.0,385.11,295.13
2016,3,14,11,30,43.0,329.0,2.3,22.0,362.0,343.29,262.89
2016,3,14,11,45,86.5,358.5,2.35,22.0,425.5,399.31,305.7
2016,3,14,12,0,130.0,388.0,2.4,22.0,489.0,457.94,349.16
2016,3,14,12,15,180.5,389.0,2.4,22.0,530.5,482.99,367.72
2016,3,14,12,30,231.0,390.0,2.4,22.0,572.0,503.92,383.06
2016,3,14,12,45,534.5,266.0,2.4,22.0,683.0,574.38,437.62
2016,3,14,13,0,838.0,142.0,2.4,22.0,794.0,615.35,467.73
2016,3,14,13,15,606.5,240.5,2.4,22.0,708.0,532.58,403.27
2016,3,14,13,30,375.0,339.0,2.4,22.0,622.0,465.0,351.3
2016,3,14,13,45,190.5,269.0,2.4,22.0,413.0,304.85,231.9
2016,3,14,14,0,6.0,199.0,2.4,22.0,204.0,174.95,133.71
2016,3,14,14,15,174.0,249.0,2.35,21.5,367.5,259.88,196.84
2016,3,14,14,30,342.0,299.0,2.3,21.0,531.0,321.83,238.21
2016,3,14,14,45,203.5,286.0,2.3,21.0,422.5,263.74,196.43
2016,3,14,15,0,65.0,273.0,2.3,21.0,314.0,222.31,169.7
2016,3,14,15,15,171.5,255.5,2.05,20.5,352.0,205.55,152.98
2016,3,14,15,30,278.0,238.0,1.8,20.0,390.0,175.66,129.45
2016,3,14,15,45,448.5,183.5,1.6,20.0,404.0,119.31,96.66
2016,3,14,16,0,619.0,129.0,1.4,20.0,418.0,86.82,69.43
2016,3,14,16,15,582.5,121.5,1.25,19.5,369.5,84.26,67.64
2016,3,14,16,30,546.0,114.0,1.1,19.0,321.0,80.28,64.53
2016,3,14,16,45,487.0,106.0,1.0,18.5,270.5,75.95,61.06
2016,3,14,17,0,428.0,98.0,0.9,18.0,220.0,71.5,57.34
2016,3,14,17,15,359.0,84.0,0.85,17.5,171.5,62.4,49.36
2016,3,14,17,30,290.0,70.0,0.8,17.0,123.0,52.96,40.8
2016,3,14,17,45,200.5,50.5,0.8,17.0,81.5,38.81,27.8
2016,3,14,18,0,111.0,31.0,0.8,17.0,40.0,24.94,13.67
2016,3,14,18,15,55.5,15.5,0.8,17.0,20.0,14.1,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,159.0,14.5,2.55,11.5,29.0,138.39,0.0
2016,3,15,7,0,318.0,29.0,2.8,12.0,58.0,283.48,221.51
2016,3,15,7,15,424.0,39.5,2.8,12.5,105.5,378.72,313.3
2016,3,15,7,30,530.0,50.0,2.8,13.0,153.0,481.02,400.79
2016,3,15,7,45,599.0,56.5,2.8,14.0,206.0,555.51,460.48
2016,3,15,8,0,668.0,63.0,2.8,15.0,259.0,632.0,518.41
2016,3,15,8,15,710.0,67.5,2.85,15.5,312.0,680.72,553.71
2016,3,15,8,30,752.0,72.0,2.9,16.0,365.0,733.97,591.16
2016,3,15,8,45,785.0,74.5,3.0,16.5,416.0,775.8,619.3
2016,3,15,9,0,818.0,77.0,3.1,17.0,467.0,815.58,645.42
2016,3,15,9,15,839.0,80.0,3.05,17.5,514.0,843.2,661.47
2016,3,15,9,30,860.0,83.0,3.0,18.0,561.0,859.74,669.53
2016,3,15,9,45,877.5,84.5,3.0,18.5,603.0,876.51,678.17
2016,3,15,10,0,895.0,86.0,3.0,19.0,645.0,889.97,684.52
2016,3,15,10,15,905.5,87.5,2.95,19.0,680.0,893.85,685.29
2016,3,15,10,30,916.0,89.0,2.9,19.0,715.0,894.14,683.82
2016,3,15,10,45,924.5,90.0,2.85,19.5,743.5,888.51,677.17
2016,3,15,11,0,933.0,91.0,2.8,20.0,772.0,879.24,668.25
2016,3,15,11,15,937.5,92.0,2.7,20.0,792.0,863.04,655.69
2016,3,15,11,30,942.0,93.0,2.6,20.0,812.0,843.34,640.91
2016,3,15,11,45,943.5,94.0,2.55,20.5,824.0,817.9,621.48
2016,3,15,12,0,945.0,95.0,2.5,21.0,836.0,789.26,600.02
2016,3,15,12,15,621.5,237.0,2.45,21.0,725.5,666.0,507.27
2016,3,15,12,30,298.0,379.0,2.4,21.0,615.0,542.72,412.59
2016,3,15,12,45,618.5,238.0,2.35,21.5,723.5,604.77,460.87
2016,3,15,13,0,939.0,97.0,2.3,22.0,832.0,636.42,483.19
2016,3,15,13,15,935.0,96.5,2.3,22.0,818.5,590.05,446.28
2016,3,15,13,30,931.0,96.0,2.3,22.0,805.0,541.93,407.61
2016,3,15,13,45,921.0,97.0,2.3,22.0,782.5,490.86,365.64
2016,3,15,14,0,911.0,98.0,2.3,22.0,760.0,438.98,321.92
2016,3,15,14,15,902.0,96.5,2.25,22.0,731.0,384.93,275.39
2016,3,15,14,30,893.0,95.0,2.2,22.0,702.0,330.52,227.86
2016,3,15,14,45,875.0,95.0,2.2,22.0,665.0,275.07,179.93
2016,3,15,15,0,857.0,95.0,2.2,22.0,628.0,213.26,128.7
2016,3,15,15,15,840.5,92.5,2.1,22.0,586.0,157.98,86.94
2016,3,15,15,30,824.0,90.0,2.0,22.0,544.0,104.23,55.96
2016,3,15,15,45,797.5,88.0,1.95,22.0,496.5,62.79,48.27
2016,3,15,16,0,771.0,86.0,1.9,22.0,449.0,62.87,48.54
2016,3,15,16,15,739.5,81.5,1.7,21.5,398.5,61.03,47.22
2016,3,15,16,30,708.0,77.0,1.5,21.0,348.0,53.81,41.24
2016,3,15,16,45,663.5,71.5,1.35,20.5,296.0,51.27,39.23
2016,3,15,17,0,619.0,66.0,1.2,20.0,244.0,48.67,37.08
2016,3,15,17,15,552.0,58.0,1.2,19.0,192.5,43.85,32.93
2016,3,15,17,30,485.0,50.0,1.2,18.0,141.0,38.89,28.44
2016,3,15,17,45,381.0,39.0,1.25,17.5,96.0,31.01,21.1
2016,3,15,18,0,277.0,28.0,1.3,17.0,51.0,22.85,12.37
2016,3,15,18,15,138.5,14.0,1.35,16.5,25.5,12.73,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,71.0,18.0,2.1,13.0,25.0,78.42,0.0
2016,3,16,7,0,142.0,36.0,2.4,14.0,50.0,162.32,126.17
2016,3,16,7,15,227.5,55.5,2.45,14.5,93.5,263.69,216.58
2016,3,16,7,30,313.0,75.0,2.5,15.0,137.0,355.09,294.92
2016,3,16,7,45,364.0,91.5,2.6,15.5,184.5,420.75,349.59
2016,3,16,8,0,415.0,108.0,2.7,16.0,232.0,488.1,403.41
2016,3,16,8,15,461.5,119.5,2.8,16.5,281.5,546.52,448.39
2016,3,16,8,30,508.0,131.0,2.9,17.0,331.0,605.32,492.2
2016,3,16,8,45,544.0,139.5,3.0,17.5,379.0,651.32,525.1
2016,3,16,9,0,580.0,148.0,3.1,18.0,427.0,696.28,556.33
2016,3,16,9,15,607.0,155.0,3.2,18.5,472.0,736.76,583.53
2016,3,16,9,30,634.0,162.0,3.3,19.0,517.0,769.02,604.41
2016,3,16,9,45,665.5,162.0,3.4,20.0,559.0,795.04,619.48
2016,3,16,10,0,697.0,162.0,3.5,21.0,601.0,818.04,632.31
2016,3,16,10,15,712.0,165.5,3.55,21.5,635.0,827.22,636.33
2016,3,16,10,30,727.0,169.0,3.6,22.0,669.0,833.15,638.28
2016,3,16,10,45,743.5,168.5,3.7,22.5,698.0,832.78,636.22
2016,3,16,11,0,760.0,168.0,3.8,23.0,727.0,829.0,631.96
2016,3,16,11,15,767.5,170.0,3.85,23.5,747.5,816.97,621.86
2016,3,16,11,30,775.0,172.0,3.9,24.0,768.0,801.71,609.61
2016,3,16,11,45,788.0,168.5,3.95,24.5,782.0,779.26,592.08
2016,3,16,12,0,801.0,165.0,4.0,25.0,796.0,757.14,574.59
2016,3,16,12,15,804.0,165.5,4.05,25.0,801.5,728.4,553.12
2016,3,16,12,30,807.0,166.0,4.1,25.0,807.0,697.01,529.44
2016,3,16,12,45,537.0,275.0,4.15,25.0,700.5,586.39,444.82
2016,3,16,13,0,267.0,384.0,4.2,25.0,594.0,489.49,370.14
2016,3,16,13,15,567.5,257.0,4.2,25.0,694.5,527.68,399.67
2016,3,16,13,30,868.0,130.0,4.2,25.0,795.0,539.75,406.21
2016,3,16,13,45,749.5,178.5,4.25,25.0,741.5,477.92,356.61
2016,3,16,14,0,631.0,227.0,4.3,25.0,688.0,427.07,315.75
2016,3,16,14,15,607.5,223.0,4.2,24.5,653.0,377.39,275.26
2016,3,16,14,30,584.0,219.0,4.1,24.0,618.0,329.34,235.62
2016,3,16,14,45,607.5,197.0,4.0,24.0,593.5,281.02,193.86
2016,3,16,15,0,631.0,175.0,3.9,24.0,569.0,229.77,150.5
2016,3,16,15,15,658.5,152.0,3.65,23.5,539.0,175.82,108.06
2016,3,16,15,30,686.0,129.0,3.4,23.0,509.0,119.19,71.06
2016,3,16,15,45,691.5,114.0,3.15,22.5,469.0,73.09,56.91
2016,3,16,16,0,697.0,99.0,2.9,22.0,429.0,65.17,50.49
2016,3,16,16,15,648.5,101.5,2.65,21.0,382.0,69.0,54.17
2016,3,16,16,30,600.0,104.0,2.4,20.0,335.0,73.42,58.4
2016,3,16,16,45,565.5,93.5,2.15,19.5,286.5,67.86,53.82
2016,3,16,17,0,531.0,83.0,1.9,19.0,238.0,61.99,48.86
2016,3,16,17,15,524.5,68.0,1.85,18.0,195.0,52.03,40.23
2016,3,16,17,30,518.0,53.0,1.8,17.0,152.0,41.48,30.84
2016,3,16,17,45,405.5,41.5,1.75,16.5,104.0,33.2,23.12
2016,3,16,18,0,293.0,30.0,1.7,16.0,56.0,24.63,14.12
2016,3,16,18,15,146.5,15.0,1.75,15.5,28.0,13.64,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,173.0,16.0,1.65,9.0,33.5,154.08,33.5
2016,3,17,7,0,346.0,32.0,1.8,10.0,67.0,307.72,247.2
2016,3,17,7,15,450.0,42.0,1.65,10.5,116.0,403.22,334.75
2016,3,17,7,30,554.0,52.0,1.5,11.0,165.0,505.21,419.36
2016,3,17,7,45,612.5,59.5,1.4,11.5,218.0,574.35,473.32
2016,3,17,8,0,671.0,67.0,1.3,12.0,271.0,644.81,525.08
2016,3,17,8,15,713.0,72.0,1.15,13.0,324.5,694.11,556.77
2016,3,17,8,30,755.0,77.0,1.0,14.0,378.0,748.31,590.08
2016,3,17,8,45,781.5,82.0,0.9,15.0,429.0,787.93,611.94
2016,3,17,9,0,808.0,87.0,0.8,16.0,480.0,825.26,631.34
2016,3,17,9,15,829.5,90.0,0.85,16.5,527.0,853.18,647.47
2016,3,17,9,30,851.0,93.0,0.9,17.0,574.0,878.13,661.58
2016,3,17,9,45,866.5,95.5,0.95,17.5,616.0,893.97,669.65
2016,3,17,10,0,882.0,98.0,1.0,18.0,658.0,898.25,670.28
2016,3,17,10,15,893.5,100.0,1.25,18.0,693.5,903.29,676.13
2016,3,17,10,30,905.0,102.0,1.5,18.0,729.0,904.74,679.32
2016,3,17,10,45,913.0,103.5,1.75,18.5,757.5,898.98,676.2
2016,3,17,11,0,921.0,105.0,2.0,19.0,786.0,889.6,670.49
2016,3,17,11,15,926.0,106.0,2.15,19.0,806.5,873.62,660.45
2016,3,17,11,30,931.0,107.0,2.3,19.0,827.0,854.14,648.02
2016,3,17,11,45,760.0,192.0,2.5,19.5,785.0,785.68,599.16
2016,3,17,12,0,589.0,277.0,2.7,20.0,743.0,707.37,539.84
2016,3,17,12,15,761.0,194.0,2.8,20.0,799.5,728.18,557.81
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,730.63,561.22
2016,3,17,12,45,932.5,110.0,3.0,20.0,851.0,690.27,530.51
2016,3,17,13,0,932.0,109.0,3.1,20.0,846.0,647.55,497.54
2016,3,17,13,15,928.0,108.0,3.1,20.0,832.0,600.73,460.31
2016,3,17,13,30,924.0,107.0,3.1,20.0,818.0,552.2,420.81
2016,3,17,13,45,914.0,107.5,3.15,20.0,795.0,500.72,378.11
2016,3,17,14,0,904.0,108.0,3.2,20.0,772.0,448.49,333.65
2016,3,17,14,15,894.5,106.5,3.15,20.0,743.0,394.36,286.53
2016,3,17,14,30,885.0,105.0,3.1,20.0,714.0,339.96,238.47
2016,3,17,14,45,870.5,104.0,3.1,20.0,677.0,278.13,184.84
2016,3,17,15,0,856.0,103.0,3.1,20.0,640.0,223.01,137.92
2016,3,17,15,15,839.0,100.0,2.9,20.0,598.0,167.18,94.79
2016,3,17,15,30,822.0,97.0,2.7,20.0,556.0,112.96,62.15
2016,3,17,15,45,797.0,94.5,2.55,20.0,508.0,67.25,52.47
2016,3,17,16,0,772.0,92.0,2.4,20.0,460.0,67.16,52.62
2016,3,17,16,15,740.5,87.0,2.15,19.0,409.0,59.07,45.99
2016,3,17,16,30,709.0,82.0,1.9,18.0,358.0,57.21,44.73
2016,3,17,16,45,658.5,77.5,1.65,17.5,304.5,55.56,43.49
2016,3,17,17,0,608.0,73.0,1.4,17.0,251.0,53.95,42.21
2016,3,17,17,15,540.5,64.5,1.4,16.0,199.0,48.96,37.88
2016,3,17,17,30,473.0,56.0,1.4,15.0,147.0,43.81,33.21
2016,3,17,17,45,360.5,44.0,1.45,14.5,100.5,35.21,25.14
2016,3,17,18,0,248.0,32.0,1.5,14.0,54.0,25.06,14.87
2016,3,17,18,15,124.0,16.0,1.6,13.5,27.0,12.65,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,170.0,17.5,1.35,7.5,35.5,157.04,63.11
2016,3,18,7,0,340.0,35.0,1.5,8.0,71.0,308.36,251.09
2016,3,18,7,15,442.0,45.5,1.5,8.5,120.5,403.72,337.72
2016,3,18,7,30,544.0,56.0,1.5,9.0,170.0,505.14,422.72
2016,3,18,7,45,610.5,63.0,1.55,10.0,225.0,579.79,481.19
2016,3,18,8,0,677.0,70.0,1.6,11.0,280.0,656.07,537.8
2016,3,18,8,15,718.0,75.5,1.55,12.0,334.0,710.54,574.55
2016,3,18,8,30,759.0,81.0,1.5,13.0,388.0,759.29,605.51
2016,3,18,8,45,784.5,86.5,1.5,14.0,439.0,798.78,629.18
2016,3,18,9,0,810.0,92.0,1.5,15.0,490.0,835.89,650.55
2016,3,18,9,15,831.0,95.5,1.55,15.0,537.5,863.99,668.27
2016,3,18,9,30,852.0,99.0,1.6,15.0,585.0,889.06,683.94
2016,3,18,9,45,868.0,101.5,1.65,15.5,627.0,905.27,692.29
2016,3,18,10,0,884.0,104.0,1.7,16.0,669.0,918.01,698.46
2016,3,18,10,15,895.0,106.0,1.75,16.0,704.5,914.07,694.81
2016,3,18,10,30,906.0,108.0,1.8,16.0,740.0,914.9,694.75
2016,3,18,10,45,918.0,107.5,1.85,16.5,769.5,910.26,689.79
2016,3,18,11,0,930.0,107.0,1.9,17.0,799.0,901.95,682.57
2016,3,18,11,15,935.0,108.0,1.9,17.0,819.0,885.68,670.87
2016,3,18,11,30,940.0,109.0,1.9,17.0,839.0,865.9,656.98
2016,3,18,11,45,942.5,109.5,1.95,17.5,851.0,840.25,638.46
2016,3,18,12,0,945.0,110.0,2.0,18.0,863.0,811.37,617.8
2016,3,18,12,15,945.0,110.0,2.05,18.0,866.0,777.14,594.41
2016,3,18,12,30,945.0,110.0,2.1,18.0,869.0,740.13,567.18
2016,3,18,12,45,945.5,108.5,2.15,18.0,864.0,699.45,536.75
2016,3,18,13,0,946.0,107.0,2.2,18.0,859.0,656.32,503.74
2016,3,18,13,15,942.5,106.5,2.15,18.0,845.5,609.56,466.63
2016,3,18,13,30,939.0,106.0,2.1,18.0,832.0,561.0,427.22
2016,3,18,13,45,934.0,104.5,2.05,18.5,810.5,509.36,383.7
2016,3,18,14,0,929.0,103.0,2.0,19.0,789.0,456.52,338.23
2016,3,18,14,15,921.0,101.5,1.9,18.5,759.5,401.64,291.28
2016,3,18,14,30,913.0,100.0,1.8,18.0,730.0,346.3,242.98
2016,3,18,14,45,901.5,97.5,1.7,18.0,694.0,289.15,192.78
2016,3,18,15,0,890.0,95.0,1.6,18.0,658.0,232.4,144.32
2016,3,18,15,15,874.5,92.5,1.45,18.0,615.0,167.76,93.93
2016,3,18,15,30,859.0,90.0,1.3,18.0,572.0,112.0,59.88
2016,3,18,15,45,837.5,87.0,1.2,18.0,524.0,62.02,48.34
2016,3,18,16,0,816.0,84.0,1.1,18.0,476.0,61.33,47.99
2016,3,18,16,15,786.0,80.0,1.0,17.5,424.0,59.81,46.93
2016,3,18,16,30,756.0,76.0,0.9,17.0,372.0,58.25,45.82
2016,3,18,16,45,710.0,71.0,0.8,17.0,318.0,50.82,39.42
2016,3,18,17,0,664.0,66.0,0.7,17.0,264.0,48.54,37.46
2016,3,18,17,15,598.5,59.0,0.7,16.5,210.5,44.51,33.92
2016,3,18,17,30,533.0,52.0,0.7,16.0,157.0,40.4,30.12
2016,3,18,17,45,420.0,41.5,0.75,15.5,108.5,32.97,23.15
2016,3,18,18,0,307.0,31.0,0.8,15.0,60.0,25.33,15.24
2016,3,18,18,15,153.5,15.5,0.85,14.5,30.0,12.57,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,5.5,0.8,9.5,5.5,4.82,0.0
2016,3,19,7,0,0.0,11.0,0.9,10.0,11.0,9.66,2.43
2016,3,19,7,15,0.0,23.5,1.3,10.0,23.5,20.68,12.16
2016,3,19,7,30,0.0,36.0,1.7,10.0,36.0,31.73,21.95
2016,3,19,7,45,0.0,49.5,2.1,10.0,49.5,43.69,32.46
2016,3,19,8,0,0.0,63.0,2.5,10.0,63.0,55.67,42.85
2016,3,19,8,15,0.0,69.5,2.65,10.0,69.5,61.44,47.74
2016,3,19,8,30,0.0,76.0,2.8,10.0,76.0,67.23,52.57
2016,3,19,8,45,0.0,43.0,2.95,10.5,43.0,37.95,27.15
2016,3,19,9,0,0.0,10.0,3.1,11.0,10.0,8.81,1.94
2016,3,19,9,15,0.0,64.5,3.1,11.0,64.5,57.05,43.21
2016,3,19,9,30,0.0,119.0,3.1,11.0,119.0,107.1,85.27
2016,3,19,9,45,0.0,82.0,3.1,11.0,82.0,72.65,56.06
2016,3,19,10,0,0.0,45.0,3.1,11.0,45.0,39.81,28.22
2016,3,19,10,15,0.0,50.5,3.0,11.0,50.5,44.71,32.3
2016,3,19,10,30,0.0,56.0,2.9,11.0,56.0,49.61,36.37
2016,3,19,10,45,0.0,61.5,2.8,11.5,61.5,54.52,40.34
2016,3,19,11,0,0.0,67.0,2.7,12.0,67.0,59.43,44.3
2016,3,19,11,15,0.0,95.5,2.55,12.0,95.5,84.88,65.39
2016,3,19,11,30,0.0,124.0,2.4,12.0,124.0,110.54,86.46
2016,3,19,11,45,1.5,143.0,2.3,12.0,144.5,128.7,101.29
2016,3,19,12,0,3.0,162.0,2.2,12.0,165.0,146.62,115.84
2016,3,19,12,15,5.5,182.0,2.1,12.0,186.5,165.83,131.38
2016,3,19,12,30,8.0,202.0,2.0,12.0,208.0,184.58,146.44
2016,3,19,12,45,6.5,188.5,1.9,12.5,193.5,170.91,135.05
2016,3,19,13,0,5.0,175.0,1.8,13.0,179.0,157.51,124.01
2016,3,19,13,15,2.5,116.0,1.8,13.0,118.0,104.17,80.74
2016,3,19,13,30,0.0,57.0,1.8,13.0,57.0,50.57,36.63
2016,3,19,13,45,0.0,63.5,1.85,13.0,63.5,56.33,41.52
2016,3,19,14,0,0.0,70.0,1.9,13.0,70.0,62.1,46.36
2016,3,19,14,15,4.0,139.5,2.1,12.5,142.5,123.79,97.48
2016,3,19,14,30,8.0,209.0,2.3,12.0,215.0,181.31,144.61
2016,3,19,14,45,4.0,148.5,2.5,12.0,151.5,130.07,102.97
2016,3,19,15,0,0.0,88.0,2.7,12.0,88.0,78.02,60.2
2016,3,19,15,15,0.0,82.0,2.85,11.5,82.0,72.65,56.01
2016,3,19,15,30,0.0,76.0,3.0,11.0,76.0,67.28,51.76
2016,3,19,15,45,0.0,56.0,3.15,11.0,56.0,49.5,38.66
2016,3,19,16,0,0.0,36.0,3.3,11.0,36.0,31.76,22.93
2016,3,19,16,15,0.0,32.0,3.45,10.5,32.0,28.21,19.87
2016,3,19,16,30,0.0,28.0,3.6,10.0,28.0,24.67,16.77
2016,3,19,16,45,0.0,23.5,3.75,9.5,23.5,20.68,13.24
2016,3,19,17,0,0.0,19.0,3.9,9.0,19.0,16.71,9.65
2016,3,19,17,15,0.0,14.5,4.05,8.5,14.5,12.74,6.02
2016,3,19,17,30,0.0,10.0,4.2,8.0,10.0,8.78,2.35
2016,3,19,17,45,0.0,6.5,4.35,8.0,6.5,5.7,0.0
2016,3,19,18,0,0.0,3.0,4.5,8.0,3.0,2.63,0.0
2016,3,19,18,15,0.0,1.5,4.5,7.5,1.5,1.31,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,6.0,3.0,2.0,6.0,5.26,0.0
2016,3,20,7,0,0.0,12.0,3.1,2.0,12.0,10.54,3.43
2016,3,20,7,15,0.0,21.0,3.1,2.0,21.0,18.47,10.71
2016,3,20,7,30,0.0,30.0,3.1,2.0,30.0,26.41,17.99
2016,3,20,7,45,0.0,39.5,3.1,2.5,39.5,34.82,25.55
2016,3,20,8,0,0.0,49.0,3.1,3.0,49.0,43.23,33.0
2016,3,20,8,15,0.0,48.0,3.05,3.0,48.0,42.35,32.14
2016,3,20,8,30,0.0,47.0,3.0,3.0,47.0,41.48,31.26
2016,3,20,8,45,0.0,53.5,3.0,3.5,53.5,47.25,36.17
2016,3,20,9,0,0.0,60.0,3.0,4.0,60.0,53.03,41.03
2016,3,20,9,15,6.0,130.0,2.95,4.0,133.5,123.63,102.27
2016,3,20,9,30,12.0,200.0,2.9,4.0,207.0,198.5,165.62
2016,3,20,9,45,16.5,221.0,2.85,4.5,232.0,222.01,184.49
2016,3,20,10,0,21.0,242.0,2.8,5.0,257.0,245.23,202.99
2016,3,20,10,15,10.5,182.5,2.7,5.0,190.0,175.64,144.38
2016,3,20,10,30,0.0,123.0,2.6,5.0,123.0,109.98,88.62
2016,3,20,10,45,4.5,171.5,2.55,5.5,175.0,158.63,129.43
2016,3,20,11,0,9.0,220.0,2.5,6.0,227.0,207.16,169.18
2016,3,20,11,15,17.5,263.5,2.45,6.0,277.5,253.78,207.16
2016,3,20,11,30,26.0,307.0,2.4,6.0,328.0,308.32,250.91
2016,3,20,11,45,19.5,281.0,2.4,6.5,297.0,268.03,217.54
2016,3,20,12,0,13.0,255.0,2.4,7.0,266.0,237.76,192.55
2016,3,20,12,15,9.0,215.0,2.35,7.0,222.5,197.76,159.92
2016,3,20,12,30,5.0,175.0,2.3,7.0,179.0,158.7,127.83
2016,3,20,12,45,4.0,166.5,2.25,7.0,170.0,150.03,120.72
2016,3,20,13,0,3.0,158.0,2.2,7.0,161.0,141.51,113.68
2016,3,20,13,15,2.0,154.5,2.1,7.0,156.5,137.49,110.39
2016,3,20,13,30,1.0,151.0,2.0,7.0,152.0,133.58,107.2
2016,3,20,13,45,13.5,220.5,1.95,7.0,231.0,197.71,160.14
2016,3,20,14,0,26.0,290.0,1.9,7.0,310.0,257.4,208.28
2016,3,20,14,15,30.5,288.5,1.85,7.0,311.0,247.04,199.61
2016,3,20,14,30,35.0,287.0,1.8,7.0,312.0,241.65,195.17
2016,3,20,14,45,33.0,270.5,1.75,7.0,293.0,223.44,180.5
2016,3,20,15,0,31.0,254.0,1.7,7.0,274.0,205.71,166.3
2016,3,20,15,15,16.0,209.5,1.7,7.0,220.0,176.42,143.27
2016,3,20,15,30,1.0,165.0,1.7,7.0,166.0,139.45,113.56
2016,3,20,15,45,0.5,110.5,1.7,7.0,111.0,96.2,81.04
2016,3,20,16,0,0.0,56.0,1.7,7.0,56.0,49.48,39.39
2016,3,20,16,15,0.0,49.5,1.65,6.5,49.5,43.7,34.39
2016,3,20,16,30,0.0,43.0,1.6,6.0,43.0,37.93,29.3
2016,3,20,16,45,0.0,36.5,1.55,6.0,36.5,32.17,24.09
2016,3,20,17,0,0.0,30.0,1.5,6.0,30.0,26.42,18.82
2016,3,20,17,15,0.0,23.5,1.3,5.5,23.5,20.67,13.53
2016,3,20,17,30,0.0,17.0,1.1,5.0,17.0,14.94,8.17
2016,3,20,17,45,0.0,11.5,0.95,5.0,11.5,10.09,3.55
2016,3,20,18,0,0.0,6.0,0.8,5.0,6.0,5.26,0.0
2016,3,20,18,15,0.0,3.0,0.7,4.5,3.0,2.63,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,169.5,21.0,2.55,1.5,41.5,170.14,117.4
2016,3,21,7,0,339.0,42.0,2.9,2.0,83.0,319.06,271.19
2016,3,21,7,15,435.0,54.0,3.15,2.5,134.0,413.8,358.46
2016,3,21,7,30,531.0,66.0,3.4,3.0,185.0,513.8,445.92
2016,3,21,7,45,604.5,72.0,3.65,3.5,241.5,593.48,512.33
2016,3,21,8,0,678.0,78.0,3.9,4.0,298.0,674.76,577.34
2016,3,21,8,15,720.0,84.0,4.0,4.5,353.5,731.12,619.87
2016,3,21,8,30,762.0,90.0,4.1,5.0,409.0,786.57,660.58
2016,3,21,8,45,802.5,91.0,4.2,5.5,464.0,828.12,689.61
2016,3,21,9,0,843.0,92.0,4.3,6.0,519.0,873.34,721.01
2016,3,21,9,15,864.0,95.5,4.25,6.0,567.5,901.76,739.46
2016,3,21,9,30,885.0,99.0,4.2,6.0,616.0,927.03,755.55
2016,3,21,9,45,905.0,99.5,4.2,6.5,660.0,935.87,758.55
2016,3,21,10,0,925.0,100.0,4.2,7.0,704.0,950.03,765.7
2016,3,21,10,15,935.0,102.0,4.15,7.5,740.0,953.34,764.54
2016,3,21,10,30,945.0,104.0,4.1,8.0,776.0,952.93,760.94
2016,3,21,10,45,951.5,105.5,4.1,8.5,804.0,945.14,752.83
2016,3,21,11,0,958.0,107.0,4.1,9.0,832.0,933.63,742.23
2016,3,21,11,15,962.5,108.0,4.1,9.0,852.0,916.23,728.92
2016,3,21,11,30,967.0,109.0,4.1,9.0,872.0,895.24,713.18
2016,3,21,11,45,967.0,110.5,4.1,9.5,883.5,867.71,691.52
2016,3,21,12,0,967.0,112.0,4.1,10.0,895.0,836.99,667.67
2016,3,21,12,15,967.0,112.5,4.1,10.0,897.5,802.28,642.1
2016,3,21,12,30,967.0,113.0,4.1,10.0,900.0,764.7,612.67
2016,3,21,12,45,968.0,111.0,4.15,10.5,895.0,722.85,578.5
2016,3,21,13,0,969.0,109.0,4.2,11.0,890.0,678.47,541.72
2016,3,21,13,15,965.0,108.0,4.2,11.0,876.0,629.81,501.58
2016,3,21,13,30,961.0,107.0,4.2,11.0,862.0,579.39,459.02
2016,3,21,13,45,958.0,104.5,4.2,11.0,839.5,526.64,413.46
2016,3,21,14,0,955.0,102.0,4.2,11.0,817.0,472.49,365.5
2016,3,21,14,15,946.0,100.5,4.15,11.0,787.0,415.82,314.3
2016,3,21,14,30,937.0,99.0,4.1,11.0,757.0,358.77,261.93
2016,3,21,14,45,926.0,97.0,4.05,11.0,719.5,300.71,208.7
2016,3,21,15,0,915.0,95.0,4.0,11.0,682.0,242.97,157.1
2016,3,21,15,15,899.0,92.5,3.9,10.5,638.0,184.77,109.75
2016,3,21,15,30,883.0,90.0,3.8,10.0,594.0,119.39,65.36
2016,3,21,15,45,860.5,87.0,3.7,10.0,545.0,63.36,51.12
2016,3,21,16,0,838.0,84.0,3.6,10.0,496.0,61.14,49.35
2016,3,21,16,15,808.5,80.5,3.25,9.5,443.0,59.99,48.59
2016,3,21,16,30,779.0,77.0,2.9,9.0,390.0,58.84,47.82
2016,3,21,16,45,735.5,72.0,2.6,9.0,334.5,56.36,45.71
2016,3,21,17,0,692.0,67.0,2.3,9.0,279.0,49.13,39.22
2016,3,21,17,15,628.0,60.0,2.1,8.0,224.5,45.11,35.69
2016,3,21,17,30,564.0,53.0,1.9,7.0,170.0,41.0,31.86
2016,3,21,17,45,461.0,43.0,1.7,6.0,120.0,34.05,25.21
2016,3,21,18,0,358.0,33.0,1.5,5.0,70.0,26.9,17.81
2016,3,21,18,15,179.0,16.5,1.5,4.5,35.0,13.26,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,33.0,5.5,0.95,0.5,6.0,0.0,0.0
2016,3,22,6,30,66.0,11.0,1.0,1.0,12.0,49.55,0.0
2016,3,22,6,45,224.0,26.0,1.1,2.0,50.5,214.41,157.05
2016,3,22,7,0,382.0,41.0,1.2,3.0,89.0,349.01,293.72
2016,3,22,7,15,476.0,51.0,1.2,3.5,140.5,441.63,375.98
2016,3,22,7,30,570.0,61.0,1.2,4.0,192.0,539.23,456.73
2016,3,22,7,45,638.0,66.5,1.2,5.0,248.0,614.83,514.75
2016,3,22,8,0,706.0,72.0,1.2,6.0,304.0,691.93,570.74
2016,3,22,8,15,744.5,77.0,1.45,7.0,359.0,739.63,604.86
2016,3,22,8,30,783.0,82.0,1.7,8.0,414.0,791.97,641.57
2016,3,22,8,45,814.5,84.5,1.95,9.0,466.5,833.51,669.4
2016,3,22,9,0,846.0,87.0,2.2,10.0,519.0,872.75,695.08
2016,3,22,9,15,865.5,90.0,2.4,10.5,566.5,899.29,712.13
2016,3,22,9,30,885.0,93.0,2.6,11.0,614.0,922.69,726.98
2016,3,22,9,45,900.0,95.0,2.8,11.5,656.5,928.97,729.75
2016,3,22,10,0,915.0,97.0,3.0,12.0,699.0,940.46,736.41
2016,3,22,10,15,925.0,99.0,3.1,12.0,734.5,943.86,738.0
2016,3,22,10,30,935.0,101.0,3.2,12.0,770.0,943.57,737.22
2016,3,22,10,45,942.5,102.0,3.35,12.5,798.0,936.28,730.69
2016,3,22,11,0,950.0,103.0,3.5,13.0,826.0,925.28,721.73
2016,3,22,11,15,955.0,104.0,3.6,13.0,846.5,908.5,709.8
2016,3,22,11,30,960.0,105.0,3.7,13.0,867.0,888.14,695.42
2016,3,22,11,45,963.0,105.5,3.8,13.5,879.0,862.2,675.85
2016,3,22,12,0,966.0,106.0,3.9,14.0,891.0,832.96,653.96
2016,3,22,12,15,966.5,106.0,3.95,14.0,894.5,798.25,629.08
2016,3,22,12,30,967.0,106.0,4.0,14.0,898.0,760.67,600.63
2016,3,22,12,45,965.5,106.0,4.05,14.5,892.5,719.09,567.01
2016,3,22,13,0,964.0,106.0,4.1,15.0,887.0,675.11,530.98
2016,3,22,13,15,960.5,105.0,4.1,15.0,873.0,626.97,491.87
2016,3,22,13,30,957.0,104.0,4.1,15.0,859.0,577.03,450.36
2016,3,22,13,45,949.5,104.0,4.15,15.0,836.0,524.48,405.8
2016,3,22,14,0,942.0,104.0,4.2,15.0,813.0,470.91,359.24
2016,3,22,14,15,933.0,102.5,4.2,15.0,782.5,414.86,309.47
2016,3,22,14,30,924.0,101.0,4.2,15.0,752.0,358.45,258.53
2016,3,22,14,45,908.5,100.5,4.25,15.0,714.0,301.08,206.87
2016,3,22,15,0,893.0,100.0,4.3,15.0,676.0,244.48,157.13
2016,3,22,15,15,876.5,97.5,4.2,15.0,632.5,179.4,104.39
2016,3,22,15,30,860.0,95.0,4.1,15.0,589.0,123.3,67.52
2016,3,22,15,45,835.5,92.5,4.05,15.0,539.5,68.87,54.91
2016,3,22,16,0,811.0,90.0,4.0,15.0,490.0,65.23,51.94
2016,3,22,16,15,781.0,85.5,3.75,14.5,438.0,63.51,50.71
2016,3,22,16,30,751.0,81.0,3.5,14.0,386.0,61.73,49.42
2016,3,22,16,45,708.0,75.5,3.3,13.5,331.0,53.7,42.51
2016,3,22,17,0,665.0,70.0,3.1,13.0,276.0,51.2,40.43
2016,3,22,17,15,603.0,62.5,2.95,12.0,222.0,46.91,36.71
2016,3,22,17,30,541.0,55.0,2.8,11.0,168.0,42.5,32.68
2016,3,22,17,45,441.0,44.5,2.65,10.5,118.5,35.2,25.76
2016,3,22,18,0,341.0,34.0,2.5,10.0,69.0,27.67,18.16
2016,3,22,18,15,170.5,17.0,2.6,9.5,34.5,13.63,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,22.5,5.0,2.85,5.5,5.5,0.0,0.0
2016,3,23,6,30,45.0,10.0,3.0,6.0,11.0,36.22,0.0
2016,3,23,6,45,160.5,29.5,3.15,6.5,48.5,180.19,134.94
2016,3,23,7,0,276.0,49.0,3.3,7.0,86.0,287.81,241.91
2016,3,23,7,15,361.5,64.5,3.35,7.5,135.5,375.58,320.89
2016,3,23,7,30,447.0,80.0,3.4,8.0,185.0,468.64,401.0
2016,3,23,7,45,523.5,88.0,3.45,8.5,241.0,552.93,470.44
2016,3,23,8,0,600.0,96.0,3.5,9.0,297.0,638.08,536.94
2016,3,23,8,15,642.0,103.5,3.6,10.0,351.0,695.03,578.1
2016,3,23,8,30,684.0,111.0,3.7,11.0,405.0,751.06,617.27
2016,3,23,8,45,727.0,113.0,3.85,12.0,458.5,800.09,650.25
2016,3,23,9,0,770.0,115.0,4.0,13.0,512.0,847.29,681.15
2016,3,23,9,15,791.5,119.5,4.1,13.5,559.5,876.1,699.1
2016,3,23,9,30,813.0,124.0,4.2,14.0,607.0,896.44,710.91
2016,3,23,9,45,837.0,124.0,4.3,14.5,650.5,916.81,722.95
2016,3,23,10,0,861.0,124.0,4.4,15.0,694.0,933.71,732.69
2016,3,23,10,15,872.0,126.5,4.45,15.5,729.5,938.08,733.21
2016,3,23,10,30,883.0,129.0,4.5,16.0,765.0,938.78,731.38
2016,3,23,10,45,896.0,128.0,4.6,16.5,794.0,933.76,726.1
2016,3,23,11,0,909.0,127.0,4.7,17.0,823.0,917.37,712.95
2016,3,23,11,15,914.0,128.0,4.75,17.0,843.0,900.83,700.9
2016,3,23,11,30,919.0,129.0,4.8,17.0,863.0,880.85,686.47
2016,3,23,11,45,927.0,127.0,4.85,17.5,876.0,857.02,668.07
2016,3,23,12,0,935.0,125.0,4.9,18.0,889.0,829.81,647.34
2016,3,23,12,15,935.5,125.0,4.9,18.0,892.0,795.69,622.59
2016,3,23,12,30,936.0,125.0,4.9,18.0,895.0,758.81,593.99
2016,3,23,12,45,940.5,121.5,4.95,18.5,891.0,718.84,561.83
2016,3,23,13,0,945.0,118.0,5.0,19.0,887.0,676.2,527.06
2016,3,23,13,15,941.0,117.0,5.0,19.0,872.5,628.37,488.42
2016,3,23,13,30,937.0,116.0,5.0,19.0,858.0,578.85,447.53
2016,3,23,13,45,933.5,114.0,5.0,19.0,836.5,527.26,403.98
2016,3,23,14,0,930.0,112.0,5.0,19.0,815.0,474.36,358.22
2016,3,23,14,15,921.0,110.0,4.95,19.0,784.5,418.39,308.99
2016,3,23,14,30,912.0,108.0,4.9,19.0,754.0,362.11,258.7
2016,3,23,14,45,901.0,105.5,4.9,19.0,717.0,304.87,207.61
2016,3,23,15,0,890.0,103.0,4.9,19.0,680.0,240.66,152.16
2016,3,23,15,15,874.0,100.0,4.75,18.5,636.5,182.81,105.83
2016,3,23,15,30,858.0,97.0,4.6,18.0,593.0,126.48,68.85
2016,3,23,15,45,833.5,94.5,4.45,18.0,543.5,72.11,57.04
2016,3,23,16,0,809.0,92.0,4.3,18.0,494.0,66.57,52.46
2016,3,23,16,15,779.0,87.5,4.05,17.5,441.5,64.91,51.31
2016,3,23,16,30,749.0,83.0,3.8,17.0,389.0,63.2,50.1
2016,3,23,16,45,700.0,79.0,3.6,16.5,333.5,56.16,44.14
2016,3,23,17,0,651.0,75.0,3.4,16.0,278.0,54.93,43.23
2016,3,23,17,15,588.0,66.5,3.25,15.0,224.0,50.0,39.0
2016,3,23,17,30,525.0,58.0,3.1,14.0,170.0,44.88,34.4
2016,3,23,17,45,421.5,47.0,3.0,13.5,120.0,37.25,27.25
2016,3,23,18,0,318.0,36.0,2.9,13.0,70.0,29.35,19.44
2016,3,23,18,15,159.0,18.0,2.9,12.5,35.0,14.44,0.61
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,12.73,0.0
2016,3,24,6,45,148.5,31.5,2.75,10.0,52.0,175.74,133.46
2016,3,24,7,0,297.0,49.0,3.0,11.0,90.0,302.52,251.31
2016,3,24,7,15,382.5,62.5,3.0,11.5,139.0,388.68,327.28
2016,3,24,7,30,468.0,76.0,3.0,12.0,188.0,483.42,406.88
2016,3,24,7,45,361.0,103.0,3.05,12.5,202.0,442.34,371.79
2016,3,24,8,0,254.0,130.0,3.1,13.0,216.0,379.52,318.24
2016,3,24,8,15,307.0,145.5,3.25,13.5,266.5,444.66,370.9
