Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,8,30,360.0,161.0,3.4,14.0,317.0,511.0,422.52
2016,3,24,8,45,553.5,138.5,3.55,15.0,411.0,672.75,547.63
2016,3,24,9,0,747.0,116.0,3.7,16.0,505.0,830.59,660.65
2016,3,24,9,15,769.0,120.0,4.0,16.5,551.5,859.03,678.36
2016,3,24,9,30,791.0,124.0,4.3,17.0,598.0,879.15,690.91
2016,3,24,9,45,813.5,124.5,4.6,18.0,640.5,898.67,702.55
2016,3,24,10,0,836.0,125.0,4.9,19.0,683.0,914.81,711.72
2016,3,24,10,15,847.5,127.5,5.0,19.0,718.0,919.72,714.38
2016,3,24,10,30,859.0,130.0,5.1,19.0,753.0,921.04,714.71
2016,3,24,10,45,870.0,130.5,5.2,19.5,781.0,916.14,709.41
2016,3,24,11,0,881.0,131.0,5.3,20.0,809.0,907.59,701.7
2016,3,24,11,15,571.5,261.5,5.3,20.0,705.5,756.43,588.37
2016,3,24,11,30,262.0,392.0,5.3,20.0,602.0,601.18,466.02
2016,3,24,11,45,215.5,403.5,5.35,20.0,578.0,552.39,428.75
2016,3,24,12,0,169.0,415.0,5.4,20.0,554.0,514.47,398.95
2016,3,24,12,15,530.5,276.0,5.35,20.0,714.0,647.55,505.59
2016,3,24,12,30,892.0,137.0,5.3,20.0,874.0,741.32,578.66
2016,3,24,12,45,872.0,146.5,5.3,20.5,863.5,700.51,544.69
2016,3,24,13,0,852.0,156.0,5.3,21.0,853.0,655.69,508.09
2016,3,24,13,15,847.0,155.0,5.3,21.0,839.0,609.67,471.22
2016,3,24,13,30,842.0,154.0,5.3,21.0,825.0,562.32,432.47
2016,3,24,13,45,831.0,154.5,5.3,21.0,801.5,512.32,390.79
2016,3,24,14,0,820.0,155.0,5.3,21.0,778.0,461.99,347.89
2016,3,24,14,15,809.5,153.0,5.25,20.5,748.5,409.77,303.16
2016,3,24,14,30,799.0,151.0,5.2,20.0,719.0,357.71,257.72
2016,3,24,14,45,782.5,149.0,5.2,20.0,682.5,298.12,205.95
2016,3,24,15,0,766.0,147.0,5.2,20.0,646.0,245.39,160.58
2016,3,24,15,15,746.5,142.5,5.1,19.5,603.5,191.97,118.19
2016,3,24,15,30,727.0,138.0,5.0,19.0,561.0,140.64,84.17
2016,3,24,15,45,704.5,132.0,4.9,19.0,514.0,90.52,72.6
2016,3,24,16,0,682.0,126.0,4.8,19.0,467.0,82.59,66.05
2016,3,24,16,15,648.0,119.5,4.65,18.5,416.0,80.77,64.83
2016,3,24,16,30,614.0,113.0,4.5,18.0,365.0,78.86,63.53
2016,3,24,16,45,579.5,102.0,4.4,18.0,314.0,73.22,58.78
2016,3,24,17,0,545.0,91.0,4.3,18.0,263.0,67.23,53.65
2016,3,24,17,15,480.0,80.5,4.2,17.5,211.5,61.2,48.44
2016,3,24,17,30,415.0,70.0,4.1,17.0,160.0,52.68,40.81
2016,3,24,17,45,319.5,55.5,4.05,17.0,113.0,42.41,31.35
2016,3,24,18,0,224.0,41.0,4.0,17.0,66.0,31.82,21.24
2016,3,24,18,15,112.0,20.5,4.05,16.5,33.0,16.07,2.45
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,2.4,14.0,6.0,5.46,0.0
2016,3,25,6,30,0.0,12.0,2.5,14.0,12.0,10.56,0.0
2016,3,25,6,45,49.5,33.0,2.6,14.5,40.0,85.03,62.06
2016,3,25,7,0,99.0,54.0,2.7,15.0,68.0,146.66,118.46
2016,3,25,7,15,139.5,76.5,2.8,15.5,105.5,205.64,170.09
2016,3,25,7,30,180.0,99.0,2.9,16.0,143.0,279.86,232.7
2016,3,25,7,45,229.5,114.5,3.0,16.5,184.5,338.89,281.71
2016,3,25,8,0,279.0,130.0,3.1,17.0,226.0,400.33,331.13
2016,3,25,8,15,179.5,157.0,3.1,17.0,223.0,337.01,277.05
2016,3,25,8,30,80.0,184.0,3.1,17.0,220.0,267.72,217.67
2016,3,25,8,45,122.5,209.5,3.1,17.5,271.0,348.14,281.85
2016,3,25,9,0,165.0,235.0,3.1,18.0,322.0,412.86,331.7
2016,3,25,9,15,130.0,254.5,3.05,18.0,326.5,400.19,319.25
2016,3,25,9,30,95.0,274.0,3.0,18.0,331.0,369.76,293.64
2016,3,25,9,45,112.5,297.0,2.95,18.5,369.0,406.66,321.08
2016,3,25,10,0,130.0,320.0,2.9,19.0,407.0,458.28,358.74
2016,3,25,10,15,130.5,336.5,2.9,19.0,428.0,470.02,366.38
2016,3,25,10,30,131.0,353.0,2.9,19.0,449.0,480.81,373.53
2016,3,25,10,45,295.0,330.5,2.9,19.5,556.5,606.79,469.36
2016,3,25,11,0,459.0,308.0,2.9,20.0,664.0,725.09,555.26
2016,3,25,11,15,414.0,338.5,2.95,20.0,665.5,699.94,534.49
2016,3,25,11,30,369.0,369.0,3.0,20.0,667.0,666.73,509.17
2016,3,25,11,45,195.0,337.0,3.15,20.0,495.0,473.94,365.84
2016,3,25,12,0,21.0,305.0,3.3,20.0,323.0,289.05,222.77
2016,3,25,12,15,47.5,350.5,3.35,20.0,390.0,351.18,271.15
2016,3,25,12,30,74.0,396.0,3.4,20.0,457.0,403.76,310.84
2016,3,25,12,45,197.5,393.0,3.5,20.5,556.0,474.82,364.99
2016,3,25,13,0,321.0,390.0,3.6,21.0,655.0,531.94,406.94
2016,3,25,13,15,340.5,377.5,3.6,21.0,654.0,510.38,389.92
2016,3,25,13,30,360.0,365.0,3.6,21.0,653.0,486.81,371.32
2016,3,25,13,45,331.0,362.0,3.65,21.0,621.5,445.91,339.47
2016,3,25,14,0,302.0,359.0,3.7,21.0,590.0,407.39,309.26
2016,3,25,14,15,249.0,352.5,3.65,21.0,538.5,360.32,272.82
2016,3,25,14,30,196.0,346.0,3.6,21.0,487.0,325.66,246.24
2016,3,25,14,45,290.5,309.5,3.55,21.0,506.0,299.6,222.01
2016,3,25,15,0,385.0,273.0,3.5,21.0,525.0,270.81,194.58
2016,3,25,15,15,528.5,216.0,3.35,20.5,538.0,216.77,146.2
2016,3,25,15,30,672.0,159.0,3.2,20.0,551.0,153.04,95.12
2016,3,25,15,45,570.5,165.5,3.05,20.0,479.5,113.75,82.77
2016,3,25,16,0,469.0,172.0,2.9,20.0,408.0,112.41,91.13
2016,3,25,16,15,482.5,149.0,2.55,19.5,370.0,99.95,80.95
2016,3,25,16,30,496.0,126.0,2.2,19.0,332.0,86.78,70.03
2016,3,25,16,45,438.5,121.5,1.85,19.0,285.0,85.26,68.93
2016,3,25,17,0,381.0,117.0,1.5,19.0,238.0,83.75,67.73
2016,3,25,17,15,333.0,99.5,1.4,18.0,191.0,72.68,58.35
2016,3,25,17,30,285.0,82.0,1.3,17.0,144.0,61.11,48.22
2016,3,25,17,45,221.5,62.0,1.2,16.5,102.0,48.51,36.78
2016,3,25,18,0,158.0,42.0,1.1,16.0,60.0,33.47,22.87
2016,3,25,18,15,79.0,21.0,1.05,15.5,30.0,17.2,4.19
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,8.19,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,17.88,0.0
2016,3,26,6,45,139.5,36.0,3.2,8.5,56.5,161.63,127.91
2016,3,26,7,0,279.0,54.0,3.4,9.0,95.0,298.62,251.26
2016,3,26,7,15,358.0,69.0,3.5,9.5,144.0,382.14,325.23
2016,3,26,7,30,437.0,84.0,3.6,10.0,193.0,470.4,400.32
2016,3,26,7,45,493.5,95.0,3.7,10.5,245.5,539.09,456.49
2016,3,26,8,0,550.0,106.0,3.8,11.0,298.0,614.79,515.38
2016,3,26,8,15,589.5,114.0,3.7,11.5,349.5,669.52,555.2
2016,3,26,8,30,629.0,122.0,3.6,12.0,401.0,723.27,593.02
2016,3,26,8,45,410.5,179.0,3.5,12.5,369.5,598.57,490.6
2016,3,26,9,0,192.0,236.0,3.4,13.0,338.0,438.28,358.07
2016,3,26,9,15,288.5,241.0,3.25,13.5,409.0,544.35,441.55
2016,3,26,9,30,385.0,246.0,3.1,14.0,480.0,634.07,508.71
2016,3,26,9,45,352.5,273.5,3.0,14.5,498.5,631.13,502.0
2016,3,26,10,0,320.0,301.0,2.9,15.0,517.0,625.78,494.26
2016,3,26,10,15,315.0,321.5,2.7,15.5,543.0,635.59,498.27
2016,3,26,10,30,310.0,342.0,2.5,16.0,569.0,643.46,500.68
2016,3,26,10,45,211.5,361.0,2.4,16.5,519.0,552.25,429.28
2016,3,26,11,0,113.0,380.0,2.3,17.0,469.0,464.79,360.52
2016,3,26,11,15,80.0,369.0,2.15,17.0,432.5,418.6,324.76
2016,3,26,11,30,47.0,358.0,2.0,17.0,396.0,374.41,290.15
2016,3,26,11,45,194.5,372.5,1.95,17.0,533.5,507.39,392.82
2016,3,26,12,0,342.0,387.0,1.9,17.0,671.0,627.08,480.51
2016,3,26,12,15,228.0,401.0,1.8,17.0,591.0,532.65,408.23
2016,3,26,12,30,114.0,415.0,1.7,17.0,511.0,448.12,343.9
2016,3,26,12,45,123.0,414.0,1.6,17.0,517.0,444.56,341.32
2016,3,26,13,0,132.0,413.0,1.5,17.0,523.0,436.88,335.13
2016,3,26,13,15,106.0,397.5,1.45,17.0,484.5,398.47,306.02
2016,3,26,13,30,80.0,382.0,1.4,17.0,446.0,362.53,278.89
2016,3,26,13,45,110.5,380.0,1.35,17.0,466.0,366.0,281.29
2016,3,26,14,0,141.0,378.0,1.3,17.0,486.0,360.42,276.22
2016,3,26,14,15,101.5,350.5,1.25,16.5,427.0,318.82,245.17
2016,3,26,14,30,62.0,323.0,1.2,16.0,368.0,276.56,213.95
2016,3,26,14,45,39.5,279.0,1.2,16.0,307.0,232.22,180.39
2016,3,26,15,0,17.0,235.0,1.2,16.0,246.0,199.67,156.05
2016,3,26,15,15,8.5,163.0,1.2,15.5,168.5,140.73,109.99
2016,3,26,15,30,0.0,91.0,1.2,15.0,91.0,80.65,61.81
2016,3,26,15,45,0.0,90.5,1.2,15.0,90.5,80.11,61.66
2016,3,26,16,0,0.0,90.0,1.2,15.0,90.0,79.46,64.27
2016,3,26,16,15,0.0,69.5,1.15,14.5,69.5,61.46,48.84
2016,3,26,16,30,0.0,49.0,1.1,14.0,49.0,43.25,33.01
2016,3,26,16,45,0.0,42.0,1.1,14.0,42.0,37.04,27.59
2016,3,26,17,0,0.0,35.0,1.1,14.0,35.0,30.84,22.1
2016,3,26,17,15,0.0,28.0,1.1,13.5,28.0,24.65,16.59
2016,3,26,17,30,0.0,21.0,1.1,13.0,21.0,18.46,10.99
2016,3,26,17,45,0.0,14.5,1.15,13.0,14.5,12.74,5.7
2016,3,26,18,0,0.0,8.0,1.2,13.0,8.0,7.02,0.43
2016,3,26,18,15,0.0,4.0,1.3,13.0,4.0,3.5,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.45,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.87,0.0
2016,3,27,6,45,0.0,3.5,1.05,11.0,3.5,3.07,0.0
2016,3,27,7,0,0.0,6.0,1.2,11.0,6.0,5.26,0.0
2016,3,27,7,15,0.0,9.5,1.2,11.0,9.5,8.34,1.58
2016,3,27,7,30,0.0,13.0,1.2,11.0,13.0,11.42,4.32
2016,3,27,7,45,0.0,17.0,1.25,11.5,17.0,14.95,7.38
2016,3,27,8,0,0.0,21.0,1.3,12.0,21.0,18.48,10.4
2016,3,27,8,15,0.0,41.0,1.4,12.0,41.0,36.16,25.61
2016,3,27,8,30,0.0,61.0,1.5,12.0,61.0,53.9,40.68
2016,3,27,8,45,0.0,70.0,1.6,12.5,70.0,61.91,47.22
2016,3,27,9,0,0.0,79.0,1.7,13.0,79.0,69.93,53.7
2016,3,27,9,15,0.0,107.0,1.75,13.0,107.0,95.71,75.06
2016,3,27,9,30,0.0,135.0,1.8,13.0,135.0,122.15,96.67
2016,3,27,9,45,4.0,171.5,1.9,13.0,174.5,160.53,127.98
2016,3,27,10,0,8.0,208.0,2.0,13.0,214.0,198.89,158.8
2016,3,27,10,15,5.5,190.5,1.95,13.0,195.0,178.61,141.92
2016,3,27,10,30,3.0,173.0,1.9,13.0,176.0,159.11,125.85
2016,3,27,10,45,8.0,211.5,1.9,13.5,218.5,199.12,157.78
2016,3,27,11,0,13.0,250.0,1.9,14.0,261.0,238.68,188.65
2016,3,27,11,15,14.0,260.0,1.8,14.0,272.0,247.5,195.17
2016,3,27,11,30,15.0,270.0,1.7,14.0,283.0,256.1,201.6
2016,3,27,11,45,14.0,263.0,1.65,14.5,275.0,247.33,194.12
2016,3,27,12,0,13.0,256.0,1.6,15.0,267.0,238.77,186.92
2016,3,27,12,15,14.5,269.5,1.75,15.0,282.0,250.47,196.15
2016,3,27,12,30,16.0,283.0,1.9,15.0,297.0,261.74,204.98
2016,3,27,12,45,14.5,269.0,2.05,15.0,281.5,246.65,193.26
2016,3,27,13,0,13.0,255.0,2.2,15.0,266.0,231.89,181.84
2016,3,27,13,15,11.0,236.5,2.35,15.0,246.0,213.32,167.36
2016,3,27,13,30,9.0,218.0,2.5,15.0,226.0,195.17,153.14
2016,3,27,13,45,6.5,197.5,2.65,15.0,203.5,175.48,137.62
2016,3,27,14,0,4.0,177.0,2.8,15.0,181.0,156.24,122.38
2016,3,27,14,15,2.0,151.5,2.65,14.5,153.5,133.38,104.3
2016,3,27,14,30,0.0,126.0,2.5,14.0,126.0,110.82,86.31
2016,3,27,14,45,0.0,105.0,2.4,14.0,105.0,92.83,71.72
2016,3,27,15,0,0.0,84.0,2.3,14.0,84.0,74.48,56.7
2016,3,27,15,15,0.0,64.0,2.3,14.0,64.0,56.66,42.02
2016,3,27,15,30,0.0,44.0,2.3,14.0,44.0,38.89,27.23
2016,3,27,15,45,0.0,54.0,2.3,14.0,54.0,47.74,34.8
2016,3,27,16,0,0.0,64.0,2.3,14.0,64.0,56.59,44.5
2016,3,27,16,15,0.0,45.0,2.15,13.5,45.0,39.72,29.8
2016,3,27,16,30,0.0,26.0,2.0,13.0,26.0,22.91,14.94
2016,3,27,16,45,0.0,22.5,1.95,13.0,22.5,19.81,12.21
2016,3,27,17,0,0.0,19.0,1.9,13.0,19.0,16.71,9.46
2016,3,27,17,15,0.0,15.5,1.8,12.5,15.5,13.62,6.69
2016,3,27,17,30,0.0,12.0,1.7,12.0,12.0,10.54,3.88
2016,3,27,17,45,0.0,8.5,1.65,12.0,8.5,7.46,1.02
2016,3,27,18,0,0.0,5.0,1.6,12.0,5.0,4.38,0.0
2016,3,27,18,15,0.0,2.5,1.6,12.0,2.5,2.19,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,6,15,82.5,9.0,2.3,10.5,13.5,56.14,0.0
2016,3,28,6,30,165.0,18.0,2.5,11.0,27.0,153.69,51.38
2016,3,28,6,45,301.5,30.5,2.75,11.5,69.0,278.14,224.35
2016,3,28,7,0,438.0,43.0,3.0,12.0,111.0,399.53,333.19
2016,3,28,7,15,239.0,70.5,3.15,12.5,110.0,281.66,237.47
2016,3,28,7,30,40.0,98.0,3.3,13.0,109.0,141.79,116.55
2016,3,28,7,45,49.5,120.5,3.5,13.5,136.5,174.11,144.13
2016,3,28,8,0,59.0,143.0,3.7,14.0,164.0,206.25,170.66
2016,3,28,8,15,65.5,166.0,3.8,14.5,193.0,236.33,194.79
2016,3,28,8,30,72.0,189.0,3.9,15.0,222.0,266.06,218.15
2016,3,28,8,45,218.0,201.5,4.05,16.0,316.5,422.62,346.27
2016,3,28,9,0,364.0,214.0,4.2,17.0,411.0,584.02,471.62
2016,3,28,9,15,627.0,152.0,4.25,17.0,525.0,776.45,618.58
2016,3,28,9,30,890.0,90.0,4.3,17.0,639.0,930.95,727.61
2016,3,28,9,45,908.5,91.0,4.35,17.5,683.5,947.91,735.65
2016,3,28,10,0,927.0,92.0,4.4,18.0,728.0,961.42,742.37
2016,3,28,10,15,938.0,94.0,4.4,18.0,764.0,965.56,743.72
2016,3,28,10,30,949.0,96.0,4.4,18.0,800.0,965.94,742.7
2016,3,28,10,45,956.5,97.5,4.4,18.0,828.5,958.85,736.67
2016,3,28,11,0,964.0,99.0,4.4,18.0,857.0,947.98,728.24
2016,3,28,11,15,969.0,100.0,4.35,18.0,877.5,930.71,715.11
2016,3,28,11,30,974.0,101.0,4.3,18.0,898.0,909.82,699.77
2016,3,28,11,45,974.5,102.5,4.3,18.5,909.0,882.28,678.82
2016,3,28,12,0,975.0,104.0,4.3,19.0,920.0,851.51,655.74
2016,3,28,12,15,976.0,104.5,4.3,19.0,923.0,817.09,631.35
2016,3,28,12,30,977.0,105.0,4.3,19.0,926.0,779.74,604.25
2016,3,28,12,45,973.5,105.5,4.3,19.0,920.0,736.67,571.14
2016,3,28,13,0,970.0,106.0,4.3,19.0,914.0,691.37,535.77
2016,3,28,13,15,967.0,105.5,4.2,19.0,899.5,643.47,497.37
2016,3,28,13,30,964.0,105.0,4.1,19.0,885.0,593.73,456.66
2016,3,28,13,45,957.0,104.5,4.1,19.0,862.0,540.47,412.46
2016,3,28,14,0,950.0,104.0,4.1,19.0,839.0,486.18,366.24
2016,3,28,14,15,942.5,102.5,4.05,18.5,808.5,430.13,318.02
2016,3,28,14,30,935.0,101.0,4.0,18.0,778.0,373.59,268.25
2016,3,28,14,45,923.5,99.0,3.95,18.0,740.5,315.39,216.3
2016,3,28,15,0,912.0,97.0,3.9,18.0,703.0,257.59,165.53
2016,3,28,15,15,897.5,94.5,3.75,17.5,659.5,199.64,118.17
2016,3,28,15,30,883.0,92.0,3.6,17.0,616.0,142.89,79.03
2016,3,28,15,45,863.0,89.0,3.5,17.0,567.0,78.08,47.73
2016,3,28,16,0,843.0,86.0,3.4,17.0,518.0,61.78,48.44
2016,3,28,16,15,816.0,82.0,3.1,16.5,465.0,60.36,47.48
2016,3,28,16,30,789.0,78.0,2.8,16.0,412.0,58.87,46.45
2016,3,28,16,45,751.0,73.0,2.55,15.5,356.5,56.46,44.56
2016,3,28,17,0,713.0,68.0,2.3,15.0,301.0,53.98,42.56
2016,3,28,17,15,655.5,61.5,2.15,14.0,245.5,45.69,35.35
2016,3,28,17,30,598.0,55.0,2.0,13.0,190.0,42.02,32.09
2016,3,28,17,45,508.0,45.5,1.85,12.0,138.5,35.58,26.13
2016,3,28,18,0,418.0,36.0,1.7,11.0,87.0,28.94,19.68
2016,3,28,18,15,254.0,22.5,1.7,10.5,49.0,18.22,7.32
2016,3,28,18,30,90.0,9.0,1.7,10.0,11.0,8.19,0.0
2016,3,28,18,45,45.0,4.5,1.75,10.0,5.5,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.5,11.0,1.35,3.5,16.5,69.95,0.0
2016,3,29,6,30,205.0,22.0,1.6,4.0,33.0,186.22,92.0
2016,3,29,6,45,335.5,35.0,1.9,5.0,78.0,307.16,254.37
2016,3,29,7,0,466.0,48.0,2.2,6.0,123.0,426.89,362.13
2016,3,29,7,15,544.5,57.0,2.5,6.5,177.0,512.14,436.02
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,600.93,509.11
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,666.01,559.42
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,731.39,607.96
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,782.12,643.41
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,826.43,673.06
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,862.58,696.03
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,896.06,716.71
2016,3,29,9,15,850.0,105.0,3.3,11.0,601.0,921.86,732.26
2016,3,29,9,30,869.0,108.0,3.2,11.0,648.0,944.49,745.49
2016,3,29,9,45,880.0,112.0,3.15,11.5,689.0,957.53,750.94
2016,3,29,10,0,891.0,116.0,3.1,12.0,730.0,966.98,754.03
2016,3,29,10,15,901.0,118.0,3.0,12.5,764.5,960.6,745.84
2016,3,29,10,30,911.0,120.0,2.9,13.0,799.0,959.84,741.91
2016,3,29,10,45,917.0,122.0,2.8,13.5,826.0,951.84,733.08
2016,3,29,11,0,923.0,124.0,2.7,14.0,853.0,940.22,722.03
2016,3,29,11,15,927.5,125.0,2.6,14.0,872.5,922.75,708.49
2016,3,29,11,30,932.0,126.0,2.5,14.0,892.0,901.83,692.76
2016,3,29,11,45,934.5,126.5,2.4,14.5,903.0,875.46,672.15
2016,3,29,12,0,937.0,127.0,2.3,15.0,914.0,845.94,649.55
2016,3,29,12,15,937.5,127.0,2.2,15.0,917.0,811.46,624.8
2016,3,29,12,30,938.0,127.0,2.1,15.0,920.0,774.23,596.96
2016,3,29,12,45,940.0,124.5,2.05,15.5,914.5,733.26,564.84
2016,3,29,13,0,942.0,122.0,2.0,16.0,909.0,689.81,530.43
2016,3,29,13,15,938.5,121.0,1.9,16.0,894.5,642.15,492.89
2016,3,29,13,30,935.0,120.0,1.8,16.0,880.0,592.8,453.21
2016,3,29,13,45,931.0,118.0,1.7,16.0,858.0,540.91,410.63
2016,3,29,14,0,927.0,116.0,1.6,16.0,836.0,487.8,365.95
2016,3,29,14,15,918.5,114.5,1.5,16.0,805.5,432.4,318.43
2016,3,29,14,30,910.0,113.0,1.4,16.0,775.0,376.64,269.64
2016,3,29,14,45,900.0,110.0,1.35,16.0,738.0,319.28,219.3
2016,3,29,15,0,890.0,107.0,1.3,16.0,701.0,254.88,164.03
2016,3,29,15,15,875.0,104.0,1.25,16.0,657.5,197.04,116.82
2016,3,29,15,30,860.0,101.0,1.2,16.0,614.0,140.63,77.53
2016,3,29,15,45,840.5,97.5,1.15,16.0,565.5,85.39,52.96
2016,3,29,16,0,821.0,94.0,1.1,16.0,517.0,67.31,53.42
2016,3,29,16,15,793.0,89.5,1.0,15.5,464.0,65.75,52.38
2016,3,29,16,30,765.0,85.0,0.9,15.0,411.0,64.12,51.24
2016,3,29,16,45,727.5,79.5,0.8,15.0,356.5,55.97,44.22
2016,3,29,17,0,690.0,74.0,0.7,15.0,302.0,53.61,42.25
2016,3,29,17,15,632.0,67.0,0.7,14.5,247.0,49.86,39.02
2016,3,29,17,30,574.0,60.0,0.7,14.0,192.0,46.0,35.54
2016,3,29,17,45,484.0,49.5,0.7,13.5,140.5,38.88,28.93
2016,3,29,18,0,394.0,39.0,0.7,13.0,89.0,31.5,21.81
2016,3,29,18,15,240.0,24.5,0.75,12.5,50.5,19.95,9.02
2016,3,29,18,30,86.0,10.0,0.8,12.0,12.0,9.1,0.0
2016,3,29,18,45,43.0,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,93.0,11.5,1.65,3.5,17.5,65.16,0.0
2016,3,30,6,30,186.0,23.0,1.8,4.0,35.0,176.36,104.24
2016,3,30,6,45,315.0,37.0,2.0,5.0,80.0,296.8,247.32
2016,3,30,7,0,444.0,51.0,2.2,6.0,125.0,416.39,354.0
2016,3,30,7,15,521.5,60.5,2.2,7.0,178.0,501.19,425.82
2016,3,30,7,30,599.0,70.0,2.2,8.0,231.0,589.41,495.88
2016,3,30,7,45,653.5,76.0,2.2,9.0,287.0,657.31,546.37
2016,3,30,8,0,708.0,82.0,2.2,10.0,343.0,725.81,594.91
2016,3,30,8,15,742.5,87.0,2.3,10.5,397.0,775.91,629.61
2016,3,30,8,30,777.0,92.0,2.4,11.0,451.0,819.57,658.81
2016,3,30,8,45,802.5,95.5,2.55,12.0,502.5,857.17,682.25
2016,3,30,9,0,828.0,99.0,2.7,13.0,554.0,892.27,703.53
2016,3,30,9,15,846.0,102.5,2.75,13.5,600.5,917.7,718.24
2016,3,30,9,30,864.0,106.0,2.8,14.0,647.0,939.98,730.76
2016,3,30,9,45,874.5,109.5,2.85,14.5,687.0,951.97,736.17
2016,3,30,10,0,885.0,113.0,2.9,15.0,727.0,960.41,739.35
2016,3,30,10,15,894.0,115.0,2.9,15.0,761.0,953.26,732.92
2016,3,30,10,30,903.0,117.0,2.9,15.0,795.0,951.7,730.69
2016,3,30,10,45,904.5,121.5,2.95,15.5,820.5,942.4,722.29
2016,3,30,11,0,906.0,126.0,3.0,16.0,846.0,929.54,711.69
2016,3,30,11,15,910.0,126.5,3.0,16.0,864.5,911.42,698.57
2016,3,30,11,30,914.0,127.0,3.0,16.0,883.0,889.96,683.27
2016,3,30,11,45,910.5,130.5,3.05,16.5,891.5,862.03,662.64
2016,3,30,12,0,907.0,134.0,3.1,17.0,900.0,831.23,640.08
2016,3,30,12,15,906.5,134.0,3.15,17.0,902.0,796.85,616.17
2016,3,30,12,30,906.0,134.0,3.2,17.0,904.0,759.9,588.91
2016,3,30,12,45,897.5,137.5,3.25,17.5,895.5,718.22,556.22
2016,3,30,13,0,889.0,141.0,3.3,18.0,887.0,674.82,521.73
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.5,628.33,485.15
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,579.32,445.78
2016,3,30,13,45,859.0,144.0,3.35,18.0,830.0,526.95,402.96
2016,3,30,14,0,839.0,149.0,3.4,18.0,804.0,474.98,359.38
2016,3,30,14,15,828.5,147.0,3.4,17.5,773.5,421.7,314.23
2016,3,30,14,30,818.0,145.0,3.4,17.0,743.0,368.56,268.12
2016,3,30,14,45,793.0,147.0,3.4,17.0,703.5,315.15,221.27
2016,3,30,15,0,768.0,149.0,3.4,17.0,664.0,256.73,171.3
2016,3,30,15,15,689.0,158.0,3.35,16.5,598.0,204.04,131.04
2016,3,30,15,30,610.0,167.0,3.3,16.0,532.0,160.37,103.17
2016,3,30,15,45,515.5,178.0,3.25,16.0,469.5,126.53,91.11
2016,3,30,16,0,421.0,189.0,3.2,16.0,407.0,122.0,100.72
2016,3,30,16,15,483.5,154.5,2.9,15.5,381.0,102.81,84.63
2016,3,30,16,30,546.0,120.0,2.6,15.0,355.0,82.49,67.34
2016,3,30,16,45,484.5,117.5,2.35,15.0,305.5,82.2,67.32
2016,3,30,17,0,423.0,115.0,2.1,15.0,256.0,81.97,67.26
2016,3,30,17,15,375.0,99.5,1.95,14.0,208.0,72.38,59.07
2016,3,30,17,30,327.0,84.0,1.8,13.0,160.0,62.35,50.22
2016,3,30,17,45,256.0,66.0,1.7,12.5,115.5,49.88,38.79
2016,3,30,18,0,185.0,48.0,1.6,12.0,71.0,38.03,27.62
2016,3,30,18,15,92.5,28.0,1.6,11.5,39.5,22.64,11.54
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.28,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,6.0,2.45,9.5,6.0,5.46,0.0
2016,3,31,6,30,0.0,12.0,2.9,10.0,12.0,10.55,1.39
2016,3,31,6,45,0.0,27.5,3.4,11.0,27.5,24.24,14.64
2016,3,31,7,0,0.0,43.0,3.9,12.0,43.0,38.79,27.49
2016,3,31,7,15,0.0,61.5,3.95,12.5,61.5,57.53,43.83
2016,3,31,7,30,0.0,80.0,4.0,13.0,80.0,75.8,59.53
2016,3,31,7,45,0.0,100.0,4.1,13.5,100.0,95.48,76.12
2016,3,31,8,0,0.0,120.0,4.2,14.0,120.0,114.86,92.13
2016,3,31,8,15,9.0,145.5,4.35,14.5,149.5,147.96,119.68
2016,3,31,8,30,18.0,171.0,4.5,15.0,179.0,181.06,146.75
2016,3,31,8,45,49.5,206.5,4.65,15.5,233.0,261.67,212.87
2016,3,31,9,0,81.0,242.0,4.8,16.0,287.0,328.33,266.19
2016,3,31,9,15,149.0,266.5,4.95,16.5,358.0,431.77,348.52
2016,3,31,9,30,217.0,291.0,5.1,17.0,429.0,518.07,415.5
2016,3,31,9,45,242.0,307.5,5.25,17.5,470.0,554.39,441.96
2016,3,31,10,0,267.0,324.0,5.4,18.0,511.0,605.52,479.23
2016,3,31,10,15,174.5,339.5,5.45,18.0,464.0,514.02,406.23
2016,3,31,10,30,82.0,355.0,5.5,18.0,417.0,424.6,334.34
2016,3,31,10,45,69.5,359.0,5.55,18.5,413.0,411.56,322.97
2016,3,31,11,0,57.0,363.0,5.6,19.0,409.0,398.8,311.75
2016,3,31,11,15,144.5,388.5,5.55,19.0,507.5,504.07,393.98
2016,3,31,11,30,232.0,414.0,5.5,19.0,606.0,591.43,460.6
2016,3,31,11,45,142.5,399.5,5.45,19.5,518.0,492.68,382.82
2016,3,31,12,0,53.0,385.0,5.4,20.0,430.0,392.93,304.22
2016,3,31,12,15,42.0,366.5,5.3,20.0,402.0,361.77,280.2
2016,3,31,12,30,31.0,348.0,5.2,20.0,374.0,332.04,257.09
2016,3,31,12,45,42.0,365.0,5.15,20.5,400.5,348.84,269.59
2016,3,31,13,0,53.0,382.0,5.1,21.0,427.0,363.82,280.44
2016,3,31,13,15,76.0,391.5,4.95,21.0,455.0,377.59,290.84
2016,3,31,13,30,99.0,401.0,4.8,21.0,483.0,388.41,298.74
2016,3,31,13,45,87.5,384.5,4.65,21.0,455.0,359.94,276.68
2016,3,31,14,0,76.0,368.0,4.5,21.0,427.0,332.93,255.86
2016,3,31,14,15,65.5,346.5,4.2,20.5,396.5,304.19,234.06
2016,3,31,14,30,55.0,325.0,3.9,20.0,366.0,277.04,213.55
2016,3,31,14,45,266.0,287.0,3.65,20.0,468.0,281.88,210.4
2016,3,31,15,0,477.0,249.0,3.4,20.0,570.0,271.0,192.05
2016,3,31,15,15,238.5,189.0,3.2,19.5,349.5,171.56,123.11
2016,3,31,15,30,0.0,129.0,3.0,19.0,129.0,111.98,86.3
2016,3,31,15,45,8.0,158.0,2.9,19.0,162.0,133.78,104.18
2016,3,31,16,0,16.0,187.0,2.8,19.0,195.0,152.98,125.7
2016,3,31,16,15,8.0,121.0,2.65,18.5,125.0,103.8,84.42
2016,3,31,16,30,0.0,55.0,2.5,18.0,55.0,48.57,37.01
2016,3,31,16,45,0.0,47.5,2.4,18.0,47.5,41.91,31.33
2016,3,31,17,0,0.0,40.0,2.3,18.0,40.0,35.26,25.56
2016,3,31,17,15,0.0,32.5,2.2,17.5,32.5,28.62,19.77
2016,3,31,17,30,0.0,25.0,2.1,17.0,25.0,21.99,13.88
2016,3,31,17,45,0.0,18.5,2.05,17.0,18.5,16.26,8.67
2016,3,31,18,0,0.0,12.0,2.0,17.0,12.0,10.53,3.44
2016,3,31,18,15,0.0,6.5,2.0,16.5,6.5,5.7,0.0
2016,3,31,18,30,0.0,1.0,2.0,16.0,1.0,0.91,0.0
2016,3,31,18,45,0.0,0.5,2.0,16.0,0.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,5.25,17.0,2.5,2.27,0.0
2016,4,1,6,30,0.0,5.0,5.4,17.0,5.0,4.38,0.0
2016,4,1,6,45,0.0,11.5,5.6,17.5,11.5,10.09,2.63
2016,4,1,7,0,0.0,18.0,5.8,18.0,18.0,15.82,7.6
2016,4,1,7,15,0.0,26.0,5.8,18.0,26.0,22.88,13.69
2016,4,1,7,30,0.0,34.0,5.8,18.0,34.0,29.95,19.74
2016,4,1,7,45,0.0,43.0,5.8,18.0,43.0,37.92,26.46
2016,4,1,8,0,0.0,52.0,5.8,18.0,52.0,45.9,33.12
2016,4,1,8,15,2.5,104.0,5.7,18.0,105.0,97.19,75.95
2016,4,1,8,30,5.0,156.0,5.6,18.0,158.0,152.7,121.52
2016,4,1,8,45,9.0,175.0,5.6,18.5,179.5,174.16,138.47
2016,4,1,9,0,13.0,194.0,5.6,19.0,201.0,195.56,155.18
2016,4,1,9,15,6.5,164.5,5.7,19.5,168.0,157.53,123.53
2016,4,1,9,30,0.0,135.0,5.8,20.0,135.0,121.95,94.01
2016,4,1,9,45,0.0,144.0,5.9,20.5,144.5,130.14,100.21
2016,4,1,10,0,0.0,153.0,6.0,21.0,154.0,138.28,106.31
2016,4,1,10,15,2.5,168.5,5.9,21.0,171.0,154.81,119.36
2016,4,1,10,30,5.0,184.0,5.8,21.0,188.0,171.17,132.22
2016,4,1,10,45,2.5,154.5,5.75,21.5,156.5,141.04,107.78
2016,4,1,11,0,0.0,125.0,5.7,22.0,125.0,111.65,84.04
2016,4,1,11,15,0.0,128.0,5.5,22.0,128.0,114.3,86.06
2016,4,1,11,30,0.0,131.0,5.3,22.0,131.0,116.91,88.05
2016,4,1,11,45,8.0,207.0,5.15,22.0,214.0,191.73,147.12
2016,4,1,12,0,16.0,283.0,5.0,22.0,297.0,265.48,204.25
2016,4,1,12,15,46.5,347.5,4.95,21.5,387.5,348.01,268.27
2016,4,1,12,30,77.0,412.0,4.9,21.0,478.0,420.59,323.74
2016,4,1,12,45,98.0,418.0,4.85,21.0,501.5,431.34,331.71
2016,4,1,13,0,119.0,424.0,4.8,21.0,525.0,439.16,337.49
2016,4,1,13,15,70.5,366.0,4.8,21.0,426.0,353.87,272.48
2016,4,1,13,30,22.0,308.0,4.8,21.0,327.0,277.73,214.03
2016,4,1,13,45,35.0,327.0,4.8,21.0,355.0,290.74,224.25
2016,4,1,14,0,48.0,346.0,4.8,21.0,383.0,304.84,234.96
2016,4,1,14,15,37.0,316.5,4.6,21.0,344.5,271.91,209.54
2016,4,1,14,30,26.0,287.0,4.4,21.0,306.0,249.42,192.38
2016,4,1,14,45,19.0,256.0,4.2,21.0,270.0,220.07,169.81
2016,4,1,15,0,12.0,225.0,4.0,21.0,234.0,191.85,148.15
2016,4,1,15,15,9.0,205.5,3.9,20.5,212.0,174.06,134.81
2016,4,1,15,30,6.0,186.0,3.8,20.0,190.0,156.79,121.81
2016,4,1,15,45,4.5,175.0,3.75,20.0,177.5,146.34,113.95
2016,4,1,16,0,3.0,164.0,3.7,20.0,165.0,136.72,111.59
2016,4,1,16,15,1.5,146.5,3.65,20.0,147.0,122.88,100.23
2016,4,1,16,30,0.0,129.0,3.6,20.0,129.0,108.89,88.64
2016,4,1,16,45,0.0,112.0,3.55,20.0,112.0,95.13,77.11
2016,4,1,17,0,0.0,95.0,3.5,20.0,95.0,81.24,65.3
2016,4,1,17,15,0.0,78.0,3.35,19.5,78.0,67.21,53.3
2016,4,1,17,30,0.0,61.0,3.2,19.0,61.0,53.04,40.92
2016,4,1,17,45,0.0,45.0,3.1,19.0,45.0,39.53,28.82
2016,4,1,18,0,0.0,29.0,3.0,19.0,29.0,25.56,16.24
2016,4,1,18,15,0.0,17.0,3.05,18.5,17.0,14.96,5.92
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.55,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,17.0,13.0,1.75,12.0,14.5,21.99,0.0
2016,4,2,6,30,34.0,26.0,2.0,12.0,29.0,62.58,41.47
2016,4,2,6,45,70.0,47.0,2.25,12.5,58.0,116.38,93.09
2016,4,2,7,0,106.0,68.0,2.5,13.0,87.0,169.23,140.15
2016,4,2,7,15,134.0,89.0,2.6,13.0,121.5,217.17,182.22
2016,4,2,7,30,162.0,110.0,2.7,13.0,156.0,265.95,223.93
2016,4,2,7,45,81.0,67.5,2.8,13.0,90.5,142.44,118.92
2016,4,2,8,0,0.0,25.0,2.9,13.0,25.0,22.02,13.31
2016,4,2,8,15,5.0,95.0,2.9,13.0,97.5,90.08,71.49
2016,4,2,8,30,10.0,165.0,2.9,13.0,170.0,166.75,135.37
2016,4,2,8,45,15.0,186.0,2.9,13.5,194.5,191.24,154.82
2016,4,2,9,0,20.0,207.0,2.9,14.0,219.0,215.64,173.99
2016,4,2,9,15,409.5,166.0,2.95,14.0,427.5,591.48,480.98
2016,4,2,9,30,799.0,125.0,3.0,14.0,636.0,908.28,712.4
2016,4,2,9,45,821.5,125.0,3.15,14.5,678.5,927.13,720.86
2016,4,2,10,0,844.0,125.0,3.3,15.0,721.0,942.62,729.73
2016,4,2,10,15,674.5,204.5,3.5,15.5,694.5,868.39,675.97
2016,4,2,10,30,505.0,284.0,3.7,16.0,668.0,778.76,606.66
2016,4,2,10,45,350.5,343.5,3.95,16.5,615.0,674.66,526.38
2016,4,2,11,0,196.0,403.0,4.2,17.0,562.0,573.74,446.8
2016,4,2,11,15,557.5,263.0,4.35,17.0,727.5,757.66,592.35
2016,4,2,11,30,919.0,123.0,4.5,17.0,893.0,896.15,694.71
2016,4,2,11,45,931.0,119.0,4.7,17.5,907.0,873.47,677.34
2016,4,2,12,0,943.0,115.0,4.9,18.0,921.0,847.28,658.47
2016,4,2,12,15,944.0,115.0,5.05,18.0,924.0,813.09,634.67
2016,4,2,12,30,945.0,115.0,5.2,18.0,927.0,776.11,608.25
2016,4,2,12,45,950.5,111.0,5.35,18.0,923.0,736.01,577.66
2016,4,2,13,0,956.0,107.0,5.5,18.0,919.0,693.2,544.22
2016,4,2,13,15,953.0,106.5,5.6,18.0,905.0,645.82,506.15
2016,4,2,13,30,950.0,106.0,5.7,18.0,891.0,596.66,465.7
2016,4,2,13,45,708.5,209.0,5.85,18.0,785.5,508.79,394.75
2016,4,2,14,0,467.0,312.0,6.0,18.0,680.0,443.35,342.26
2016,4,2,14,15,699.5,205.0,6.0,17.5,733.5,418.07,317.2
2016,4,2,14,30,932.0,98.0,6.0,17.0,787.0,379.79,277.39
2016,4,2,14,45,923.0,95.5,6.05,17.0,750.5,322.09,224.94
2016,4,2,15,0,914.0,93.0,6.1,17.0,714.0,264.57,173.29
2016,4,2,15,15,900.5,90.5,6.0,16.5,670.5,206.75,124.58
2016,4,2,15,30,887.0,88.0,5.9,16.0,627.0,150.05,83.22
2016,4,2,15,45,871.5,84.5,5.8,16.0,579.0,93.91,55.28
2016,4,2,16,0,856.0,81.0,5.7,16.0,531.0,57.78,45.08
2016,4,2,16,15,831.5,77.5,5.5,15.5,479.0,56.62,44.33
2016,4,2,16,30,807.0,74.0,5.3,15.0,427.0,55.4,43.51
2016,4,2,16,45,771.5,69.5,5.1,14.5,372.0,53.27,41.87
2016,4,2,17,0,736.0,65.0,4.9,14.0,317.0,51.08,40.11
2016,4,2,17,15,683.5,59.5,4.7,13.5,261.5,47.89,37.38
2016,4,2,17,30,631.0,54.0,4.5,13.0,206.0,40.84,31.06
2016,4,2,17,45,542.5,46.0,4.35,12.5,153.5,35.62,26.18
2016,4,2,18,0,454.0,38.0,4.2,12.0,101.0,30.27,20.96
2016,4,2,18,15,299.5,26.0,4.15,11.5,60.0,21.01,11.28
2016,4,2,18,30,145.0,14.0,4.1,11.0,19.0,12.73,0.0
2016,4,2,18,45,72.5,7.0,4.05,10.5,9.5,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,4,3,6,15,155.0,14.0,2.75,0.5,27.0,106.0,0.0
2016,4,3,6,30,310.0,28.0,3.0,1.0,54.0,275.93,215.85
2016,4,3,6,45,430.0,39.0,3.3,1.5,103.0,382.39,328.17
2016,4,3,7,0,550.0,50.0,3.6,2.0,152.0,498.26,432.18
2016,4,3,7,15,618.5,57.5,3.65,2.5,207.5,577.94,500.43
2016,4,3,7,30,687.0,65.0,3.7,3.0,263.0,660.31,567.39
2016,4,3,7,45,733.0,70.0,3.8,3.5,320.0,717.38,611.36
2016,4,3,8,0,779.0,75.0,3.9,4.0,377.0,780.51,658.46
2016,4,3,8,15,809.0,79.0,3.8,4.5,432.0,827.76,690.82
2016,4,3,8,30,839.0,83.0,3.7,5.0,487.0,873.18,720.88
2016,4,3,8,45,862.0,86.0,3.65,5.5,538.5,908.85,743.21
2016,4,3,9,0,885.0,89.0,3.6,6.0,590.0,941.81,763.24
2016,4,3,9,15,900.5,91.5,3.5,6.5,637.0,955.06,768.34
2016,4,3,9,30,916.0,94.0,3.4,7.0,684.0,974.26,777.93
2016,4,3,9,45,928.0,95.5,3.3,7.5,725.0,985.61,781.84
2016,4,3,10,0,940.0,97.0,3.2,8.0,766.0,993.4,783.37
2016,4,3,10,15,948.5,99.0,3.1,8.5,800.0,994.82,780.57
2016,4,3,10,30,957.0,101.0,3.0,9.0,834.0,992.48,775.37
2016,4,3,10,45,962.5,102.0,2.9,9.5,860.5,982.57,765.1
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,968.96,752.55
2016,4,3,11,15,971.5,103.5,2.65,10.5,905.5,949.44,735.67
2016,4,3,11,30,975.0,104.0,2.5,11.0,924.0,926.42,716.6
2016,4,3,11,45,976.5,104.5,2.45,11.5,934.5,898.33,695.13
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,867.04,671.58
