Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,12,15,978.0,105.0,2.35,12.0,946.5,831.08,646.05
2016,4,3,12,30,978.0,105.0,2.3,12.0,948.0,792.32,618.49
2016,4,3,12,45,978.0,103.0,2.25,12.5,941.5,749.15,584.55
2016,4,3,13,0,978.0,101.0,2.2,13.0,935.0,703.58,548.22
2016,4,3,13,15,974.0,100.5,2.15,13.0,920.0,654.73,509.68
2016,4,3,13,30,970.0,100.0,2.1,13.0,905.0,604.16,468.85
2016,4,3,13,45,964.5,99.0,2.1,13.5,881.5,550.93,424.32
2016,4,3,14,0,959.0,98.0,2.1,14.0,858.0,496.57,377.72
2016,4,3,14,15,951.0,96.5,2.05,14.0,827.0,439.94,328.72
2016,4,3,14,30,943.0,95.0,2.0,14.0,796.0,382.91,278.22
2016,4,3,14,45,932.0,93.5,2.0,14.5,758.0,324.87,225.99
2016,4,3,15,0,921.0,92.0,2.0,15.0,720.0,267.2,174.59
2016,4,3,15,15,907.0,90.0,1.95,15.0,676.0,209.29,125.98
2016,4,3,15,30,893.0,88.0,1.9,15.0,632.0,152.53,84.51
2016,4,3,15,45,871.5,86.0,1.85,15.0,582.5,96.83,56.75
2016,4,3,16,0,850.0,84.0,1.8,15.0,533.0,59.73,46.95
2016,4,3,16,15,824.0,80.0,1.65,14.5,480.5,58.28,45.98
2016,4,3,16,30,798.0,76.0,1.5,14.0,428.0,56.75,44.9
2016,4,3,16,45,761.0,72.0,1.4,14.0,372.5,55.08,43.58
2016,4,3,17,0,724.0,68.0,1.3,14.0,317.0,53.39,42.2
2016,4,3,17,15,671.5,62.0,1.25,13.0,262.0,45.57,35.43
2016,4,3,17,30,619.0,56.0,1.2,12.0,207.0,42.32,32.57
2016,4,3,17,45,535.0,47.5,1.15,11.0,154.5,36.76,27.46
2016,4,3,18,0,451.0,39.0,1.1,10.0,102.0,31.05,21.94
2016,4,3,18,15,305.0,26.5,1.15,9.5,61.0,21.38,11.98
2016,4,3,18,30,159.0,14.0,1.2,9.0,20.0,12.73,0.0
2016,4,3,18,45,79.5,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,161.5,13.5,2.35,5.5,27.5,109.99,0.0
2016,4,4,6,30,323.0,27.0,2.5,6.0,55.0,284.07,223.2
2016,4,4,6,45,435.5,37.0,2.7,7.0,103.5,384.9,324.12
2016,4,4,7,0,548.0,47.0,2.9,8.0,152.0,494.55,419.02
2016,4,4,7,15,614.5,54.0,2.95,8.5,206.5,571.93,483.25
2016,4,4,7,30,681.0,61.0,3.0,9.0,261.0,646.72,542.19
2016,4,4,7,45,726.5,65.5,3.1,10.0,317.0,708.74,587.68
2016,4,4,8,0,772.0,70.0,3.2,11.0,373.0,770.6,631.14
2016,4,4,8,15,802.0,74.0,3.45,12.0,427.5,817.64,662.85
2016,4,4,8,30,832.0,78.0,3.7,13.0,482.0,862.95,692.58
2016,4,4,8,45,854.0,81.0,3.95,14.0,533.0,897.6,713.98
2016,4,4,9,0,876.0,84.0,4.2,15.0,584.0,920.52,726.7
2016,4,4,9,15,891.5,86.5,4.3,15.5,630.5,942.97,739.69
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,962.23,750.69
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.0,973.89,756.41
2016,4,4,10,0,929.0,94.0,4.6,17.0,757.0,981.97,759.81
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.0,982.47,757.23
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,979.3,752.33
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.0,969.68,743.58
2016,4,4,11,0,955.0,100.0,4.7,19.0,877.0,956.41,732.51
2016,4,4,11,15,958.5,101.0,4.7,19.0,895.5,937.71,718.86
2016,4,4,11,30,962.0,102.0,4.7,19.0,914.0,915.51,702.9
2016,4,4,11,45,963.5,102.5,4.75,19.5,924.5,887.8,682.16
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,856.92,659.26
2016,4,4,12,15,964.5,103.0,4.8,20.0,936.5,821.05,633.8
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,782.46,606.32
2016,4,4,12,45,962.0,102.5,4.85,20.0,931.0,739.86,574.11
2016,4,4,13,0,960.0,102.0,4.9,20.0,924.0,695.01,539.33
2016,4,4,13,15,956.0,101.5,4.9,20.0,908.5,646.95,501.13
2016,4,4,13,30,952.0,101.0,4.9,20.0,893.0,597.2,460.72
2016,4,4,13,45,943.5,101.5,4.95,20.5,869.0,544.61,416.39
2016,4,4,14,0,935.0,102.0,5.0,21.0,845.0,491.17,370.38
2016,4,4,14,15,926.0,100.5,5.0,20.5,814.0,435.38,322.76
2016,4,4,14,30,917.0,99.0,5.0,20.0,783.0,379.31,273.74
2016,4,4,14,45,899.5,99.5,5.0,20.0,743.5,322.38,223.14
2016,4,4,15,0,882.0,100.0,5.0,20.0,704.0,266.5,173.98
2016,4,4,15,15,866.5,97.5,4.9,20.0,660.5,210.1,126.81
2016,4,4,15,30,851.0,95.0,4.8,20.0,617.0,146.34,79.56
2016,4,4,15,45,820.5,95.5,4.7,20.0,566.5,94.03,53.57
2016,4,4,16,0,790.0,96.0,4.6,20.0,516.0,67.66,52.81
2016,4,4,16,15,762.0,91.5,4.5,19.5,464.0,66.2,51.87
2016,4,4,16,30,734.0,87.0,4.4,19.0,412.0,58.67,45.62
2016,4,4,16,45,680.5,84.5,4.3,18.5,356.0,58.59,45.81
2016,4,4,17,0,627.0,82.0,4.2,18.0,300.0,58.65,46.09
2016,4,4,17,15,571.0,74.0,4.05,17.5,246.5,54.43,42.52
2016,4,4,17,30,515.0,66.0,3.9,17.0,193.0,50.03,38.65
2016,4,4,17,45,415.5,56.5,3.8,16.5,142.5,44.01,33.14
2016,4,4,18,0,316.0,47.0,3.7,16.0,92.0,36.21,25.81
2016,4,4,18,15,158.0,32.0,3.55,15.5,54.5,24.9,14.61
2016,4,4,18,30,0.0,17.0,3.4,15.0,17.0,14.7,0.0
2016,4,4,18,45,0.0,8.5,3.25,14.5,8.5,7.73,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,146.0,16.5,4.25,2.0,30.0,132.7,0.0
2016,4,5,6,30,292.0,33.0,4.4,2.0,60.0,270.99,220.44
2016,4,5,6,45,413.0,44.5,4.6,2.5,110.0,379.84,328.01
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,497.49,433.7
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,577.98,503.68
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,660.96,572.62
2016,4,5,7,45,714.5,78.5,4.85,3.5,328.5,723.17,621.13
2016,4,5,8,0,758.0,85.0,4.9,4.0,385.0,785.22,667.81
2016,4,5,8,15,789.5,90.0,4.85,4.0,440.5,828.7,699.23
2016,4,5,8,30,821.0,95.0,4.8,4.0,496.0,876.4,733.29
2016,4,5,8,45,840.5,100.0,4.75,4.5,548.0,910.99,755.3
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,942.76,774.9
2016,4,5,9,15,877.5,108.5,4.6,5.5,647.5,967.84,788.86
2016,4,5,9,30,895.0,112.0,4.5,6.0,695.0,989.61,800.27
2016,4,5,9,45,906.0,115.5,4.4,6.5,736.0,1001.77,804.64
2016,4,5,10,0,917.0,119.0,4.3,7.0,777.0,1000.65,799.57
2016,4,5,10,15,926.5,121.0,4.2,7.0,812.0,1002.55,798.46
2016,4,5,10,30,936.0,123.0,4.1,7.0,847.0,1000.76,794.84
2016,4,5,10,45,942.0,124.5,4.0,7.5,874.5,991.52,785.11
2016,4,5,11,0,948.0,126.0,3.9,8.0,902.0,978.61,773.0
2016,4,5,11,15,952.5,127.0,3.8,8.0,921.0,960.28,758.63
2016,4,5,11,30,957.0,128.0,3.7,8.0,940.0,938.43,741.94
2016,4,5,11,45,959.5,128.5,3.6,8.5,950.5,911.05,720.11
2016,4,5,12,0,962.0,129.0,3.5,9.0,961.0,880.47,696.16
2016,4,5,12,15,962.0,129.0,3.4,9.0,963.0,844.49,669.67
2016,4,5,12,30,962.0,129.0,3.3,9.0,965.0,805.78,640.73
2016,4,5,12,45,965.5,125.5,3.25,9.5,959.5,763.88,606.93
2016,4,5,13,0,969.0,122.0,3.2,10.0,954.0,719.39,570.66
2016,4,5,13,15,965.5,121.0,3.1,10.0,939.0,670.43,531.06
2016,4,5,13,30,962.0,120.0,3.0,10.0,924.0,619.76,489.22
2016,4,5,13,45,960.0,117.0,2.9,10.5,901.0,566.72,443.69
2016,4,5,14,0,958.0,114.0,2.8,11.0,878.0,512.28,395.98
2016,4,5,14,15,950.0,112.0,2.7,11.0,846.5,455.1,345.75
2016,4,5,14,30,942.0,110.0,2.6,11.0,815.0,397.52,294.08
2016,4,5,14,45,932.5,107.0,2.55,11.0,777.0,338.64,240.82
2016,4,5,15,0,923.0,104.0,2.5,11.0,739.0,280.0,188.07
2016,4,5,15,15,909.0,101.5,2.4,10.5,694.5,221.45,138.15
2016,4,5,15,30,895.0,99.0,2.3,10.0,650.0,155.48,87.88
2016,4,5,15,45,877.0,95.5,2.25,10.0,600.5,98.3,56.99
2016,4,5,16,0,859.0,92.0,2.2,10.0,551.0,65.3,52.84
2016,4,5,16,15,833.0,88.0,2.05,9.5,497.0,64.07,52.07
2016,4,5,16,30,807.0,84.0,1.9,9.0,443.0,62.78,51.21
2016,4,5,16,45,771.0,79.0,1.75,9.0,387.0,60.57,49.39
2016,4,5,17,0,735.0,74.0,1.6,9.0,331.0,53.09,42.78
2016,4,5,17,15,682.0,67.5,1.45,8.0,274.5,49.72,39.95
2016,4,5,17,30,629.0,61.0,1.3,7.0,218.0,46.24,36.86
2016,4,5,17,45,544.0,52.0,1.15,6.5,164.0,40.42,31.36
2016,4,5,18,0,459.0,43.0,1.0,6.0,110.0,34.42,25.45
2016,4,5,18,15,313.0,30.0,1.05,5.5,67.0,24.4,15.17
2016,4,5,18,30,167.0,17.0,1.1,5.0,24.0,13.97,0.0
2016,4,5,18,45,83.5,8.5,1.15,4.5,12.0,7.73,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,164.0,15.5,1.2,-0.5,31.5,144.75,0.0
2016,4,6,6,30,328.0,31.0,1.4,0.0,63.0,293.84,241.69
2016,4,6,6,45,432.0,42.5,1.65,0.5,112.0,392.19,337.03
2016,4,6,7,0,536.0,54.0,1.9,1.0,161.0,498.29,430.41
2016,4,6,7,15,601.5,61.5,2.05,1.5,216.0,575.83,495.36
2016,4,6,7,30,667.0,69.0,2.2,2.0,271.0,655.79,559.21
2016,4,6,7,45,706.0,76.0,2.4,3.0,326.0,714.84,603.27
2016,4,6,8,0,745.0,83.0,2.6,4.0,381.0,773.55,645.54
2016,4,6,8,15,775.5,87.5,2.65,4.5,435.5,815.65,674.08
2016,4,6,8,30,806.0,92.0,2.7,5.0,490.0,861.57,704.91
2016,4,6,8,45,829.5,95.0,2.75,5.5,541.0,897.16,727.52
2016,4,6,9,0,853.0,98.0,2.8,6.0,592.0,930.13,748.02
2016,4,6,9,15,869.0,101.0,2.85,6.5,638.0,953.18,761.24
2016,4,6,9,30,885.0,104.0,2.9,7.0,684.0,972.98,772.24
2016,4,6,9,45,898.5,105.5,2.95,8.0,725.0,975.88,769.97
2016,4,6,10,0,912.0,107.0,3.0,9.0,766.0,984.84,772.31
2016,4,6,10,15,920.5,109.0,3.05,9.5,799.5,986.09,770.72
2016,4,6,10,30,929.0,111.0,3.1,10.0,833.0,983.68,766.83
2016,4,6,10,45,930.5,114.5,3.2,10.5,858.5,972.76,757.61
2016,4,6,11,0,932.0,118.0,3.3,11.0,884.0,958.28,746.09
2016,4,6,11,15,936.0,119.0,3.35,11.0,902.5,939.99,733.04
2016,4,6,11,30,940.0,120.0,3.4,11.0,921.0,918.28,717.66
2016,4,6,11,45,934.0,125.5,3.45,11.5,929.5,889.27,695.88
2016,4,6,12,0,928.0,131.0,3.5,12.0,938.0,857.39,672.13
2016,4,6,12,15,726.0,237.5,3.55,12.0,869.5,774.1,608.78
2016,4,6,12,30,524.0,344.0,3.6,12.0,801.0,688.4,541.14
2016,4,6,12,45,527.5,339.0,3.65,12.5,796.5,657.14,516.71
2016,4,6,13,0,531.0,334.0,3.7,13.0,792.0,624.5,490.56
2016,4,6,13,15,716.5,236.5,3.7,13.0,843.5,621.01,488.69
2016,4,6,13,30,902.0,139.0,3.7,13.0,895.0,604.26,474.64
2016,4,6,13,45,888.5,142.0,3.75,13.0,870.5,550.91,430.23
2016,4,6,14,0,875.0,145.0,3.8,13.0,846.0,498.47,385.5
2016,4,6,14,15,693.5,208.5,3.8,13.0,751.5,423.54,324.46
2016,4,6,14,30,512.0,272.0,3.8,13.0,657.0,369.24,281.07
2016,4,6,14,45,481.5,268.5,3.8,13.0,617.0,324.13,242.82
2016,4,6,15,0,451.0,265.0,3.8,13.0,577.0,282.19,207.63
2016,4,6,15,15,321.5,275.0,3.65,12.5,490.5,244.62,182.0
2016,4,6,15,30,192.0,285.0,3.5,12.0,404.0,222.33,171.02
2016,4,6,15,45,132.0,258.0,3.35,12.0,337.0,186.22,146.8
2016,4,6,16,0,72.0,231.0,3.2,12.0,270.0,171.14,144.58
2016,4,6,16,15,47.5,199.0,3.0,11.5,224.0,150.78,127.68
2016,4,6,16,30,23.0,167.0,2.8,11.0,178.0,136.51,115.89
2016,4,6,16,45,17.0,147.0,2.65,10.5,154.5,120.82,102.65
2016,4,6,17,0,11.0,127.0,2.5,10.0,131.0,104.97,89.05
2016,4,6,17,15,5.5,106.0,2.45,9.5,108.0,88.27,74.4
2016,4,6,17,30,0.0,85.0,2.4,9.0,85.0,71.42,59.29
2016,4,6,17,45,0.0,63.5,2.4,8.5,63.5,54.05,43.38
2016,4,6,18,0,0.0,42.0,2.4,8.0,42.0,36.45,27.03
2016,4,6,18,15,0.0,25.5,2.35,8.0,25.5,22.48,13.49
2016,4,6,18,30,0.0,9.0,2.3,8.0,9.0,7.91,0.0
2016,4,6,18,45,0.0,4.5,2.3,8.0,4.5,4.09,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,81.5,19.5,4.7,11.0,27.5,88.07,15.44
2016,4,7,6,30,163.0,39.0,4.7,11.0,55.0,196.1,156.58
2016,4,7,6,45,328.0,47.5,4.75,11.0,106.0,322.99,272.08
2016,4,7,7,0,493.0,56.0,4.8,11.0,157.0,470.72,400.25
2016,4,7,7,15,561.0,63.5,4.85,11.0,211.0,548.92,466.16
2016,4,7,7,30,629.0,71.0,4.9,11.0,265.0,629.76,531.66
2016,4,7,7,45,696.0,72.0,4.95,11.0,324.0,702.99,588.74
2016,4,7,8,0,763.0,73.0,5.0,11.0,383.0,773.33,641.83
2016,4,7,8,15,793.0,77.0,4.95,11.5,437.0,820.23,673.84
2016,4,7,8,30,823.0,81.0,4.9,12.0,491.0,865.41,703.81
2016,4,7,8,45,847.0,84.0,4.85,12.5,542.5,901.72,726.55
2016,4,7,9,0,871.0,87.0,4.8,13.0,594.0,926.19,740.3
2016,4,7,9,15,886.0,89.5,4.75,13.0,640.0,948.0,753.52
2016,4,7,9,30,901.0,92.0,4.7,13.0,686.0,966.63,764.46
2016,4,7,9,45,621.0,208.0,4.7,13.5,629.0,844.45,672.22
2016,4,7,10,0,341.0,324.0,4.7,14.0,572.0,678.06,539.04
2016,4,7,10,15,640.5,211.0,4.75,14.0,702.5,851.01,675.4
2016,4,7,10,30,940.0,98.0,4.8,14.0,833.0,981.85,767.98
2016,4,7,10,45,700.5,215.5,4.9,14.5,773.0,883.95,695.26
2016,4,7,11,0,461.0,333.0,5.0,15.0,713.0,764.18,600.26
2016,4,7,11,15,230.5,233.5,5.15,15.0,423.5,437.16,350.7
2016,4,7,11,30,0.0,134.0,5.3,15.0,134.0,119.64,92.36
2016,4,7,11,45,106.5,288.5,5.5,15.5,381.5,360.39,287.3
2016,4,7,12,0,213.0,443.0,5.7,16.0,629.0,578.0,454.39
2016,4,7,12,15,169.5,443.5,5.8,16.0,592.0,530.96,416.8
2016,4,7,12,30,126.0,444.0,5.9,16.0,555.0,486.48,381.9
2016,4,7,12,45,209.0,433.5,6.05,16.0,615.5,521.07,409.95
2016,4,7,13,0,292.0,423.0,6.2,16.0,676.0,547.71,431.01
2016,4,7,13,15,156.0,362.5,6.25,16.0,498.0,400.43,315.91
2016,4,7,13,30,20.0,302.0,6.3,16.0,320.0,272.11,214.21
2016,4,7,13,45,99.5,352.0,6.4,16.5,433.0,338.12,266.09
2016,4,7,14,0,179.0,402.0,6.5,17.0,546.0,398.36,311.45
2016,4,7,14,15,325.5,346.0,6.45,17.0,596.0,391.68,303.29
2016,4,7,14,30,472.0,290.0,6.4,17.0,646.0,369.84,280.84
2016,4,7,14,45,405.5,297.5,6.4,17.0,593.0,331.59,249.3
2016,4,7,15,0,339.0,305.0,6.4,17.0,540.0,293.03,218.79
2016,4,7,15,15,169.5,166.5,6.3,16.5,284.0,148.76,109.47
2016,4,7,15,30,0.0,28.0,6.2,16.0,28.0,24.74,15.05
2016,4,7,15,45,383.5,69.5,6.1,16.0,276.5,56.4,31.73
2016,4,7,16,0,767.0,111.0,6.0,16.0,525.0,70.31,55.97
2016,4,7,16,15,489.0,150.5,5.8,15.5,405.0,99.04,81.37
2016,4,7,16,30,211.0,190.0,5.6,15.0,285.0,138.16,115.9
2016,4,7,16,45,427.5,138.5,5.4,15.0,300.5,95.31,78.77
2016,4,7,17,0,644.0,87.0,5.2,15.0,316.0,62.25,49.81
2016,4,7,17,15,589.5,79.0,5.0,14.5,262.0,58.18,46.38
2016,4,7,17,30,535.0,71.0,4.8,14.0,208.0,53.95,42.65
2016,4,7,17,45,465.5,59.0,4.65,13.5,157.5,45.97,35.36
2016,4,7,18,0,396.0,47.0,4.5,13.0,107.0,37.62,27.51
2016,4,7,18,15,264.5,32.5,4.45,12.5,66.0,26.4,16.58
2016,4,7,18,30,133.0,18.0,4.4,12.0,25.0,14.19,0.0
2016,4,7,18,45,66.5,9.0,4.35,11.5,12.5,8.19,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,178.0,17.0,1.65,4.5,35.5,160.04,62.36
2016,4,8,6,30,356.0,34.0,2.0,5.0,71.0,317.68,261.83
2016,4,8,6,45,464.5,43.5,2.35,6.0,122.0,418.88,355.41
2016,4,8,7,0,573.0,53.0,2.7,7.0,173.0,527.62,448.11
2016,4,8,7,15,636.0,60.0,2.8,7.0,228.5,604.04,511.39
2016,4,8,7,30,699.0,67.0,2.9,7.0,284.0,682.69,573.67
2016,4,8,7,45,744.0,71.0,3.05,7.5,341.5,738.84,615.3
2016,4,8,8,0,789.0,75.0,3.2,8.0,399.0,800.42,659.77
2016,4,8,8,15,818.0,79.0,3.15,8.5,454.0,847.05,690.54
2016,4,8,8,30,847.0,83.0,3.1,9.0,509.0,891.81,719.19
2016,4,8,8,45,870.5,85.5,3.05,9.5,561.0,927.39,740.55
2016,4,8,9,0,894.0,88.0,3.0,10.0,613.0,950.97,753.07
2016,4,8,9,15,909.0,90.5,2.95,10.0,659.5,972.92,765.85
2016,4,8,9,30,924.0,93.0,2.9,10.0,706.0,991.61,776.35
2016,4,8,9,45,936.5,94.0,2.9,10.5,747.0,1002.73,780.71
2016,4,8,10,0,949.0,95.0,2.9,11.0,788.0,1010.29,782.81
2016,4,8,10,15,957.0,96.5,2.9,11.0,822.0,1010.48,781.46
2016,4,8,10,30,965.0,98.0,2.9,11.0,856.0,1006.92,777.79
2016,4,8,10,45,971.0,98.5,2.95,11.5,882.5,996.68,768.77
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,982.74,757.43
2016,4,8,11,15,980.5,100.0,3.05,12.0,927.0,963.44,743.93
2016,4,8,11,30,984.0,101.0,3.1,12.0,945.0,940.59,728.07
2016,4,8,11,45,726.5,231.0,3.15,12.5,858.5,832.42,649.1
2016,4,8,12,0,469.0,361.0,3.2,13.0,772.0,716.35,558.22
2016,4,8,12,15,431.0,376.0,3.2,13.0,754.0,675.75,527.78
2016,4,8,12,30,393.0,391.0,3.2,13.0,736.0,634.39,496.07
2016,4,8,12,45,203.0,324.5,3.25,13.5,502.5,425.61,336.08
2016,4,8,13,0,13.0,258.0,3.3,14.0,269.0,234.9,184.65
2016,4,8,13,15,9.5,219.0,3.35,14.0,227.0,197.85,155.7
2016,4,8,13,30,6.0,180.0,3.4,14.0,185.0,161.45,126.66
2016,4,8,13,45,42.5,281.5,3.45,14.0,316.0,259.1,204.76
2016,4,8,14,0,79.0,383.0,3.5,14.0,447.0,347.17,273.06
2016,4,8,14,15,219.5,359.5,3.55,13.5,528.0,368.13,287.54
2016,4,8,14,30,360.0,336.0,3.6,13.0,609.0,372.43,286.94
2016,4,8,14,45,290.0,332.5,3.65,13.0,546.0,323.96,248.53
2016,4,8,15,0,220.0,329.0,3.7,13.0,483.0,292.04,224.4
2016,4,8,15,15,111.0,250.5,3.65,12.5,328.5,205.86,159.9
2016,4,8,15,30,2.0,172.0,3.6,12.0,174.0,146.35,116.91
2016,4,8,15,45,1.0,102.0,3.55,12.0,103.0,89.85,70.35
2016,4,8,16,0,0.0,32.0,3.5,12.0,32.0,28.25,19.56
2016,4,8,16,15,0.0,87.0,3.25,11.5,87.0,76.95,63.08
2016,4,8,16,30,0.0,142.0,3.0,11.0,142.0,118.89,100.5
2016,4,8,16,45,352.5,108.5,2.8,11.0,235.0,74.16,61.07
2016,4,8,17,0,705.0,75.0,2.6,11.0,328.0,53.33,42.61
2016,4,8,17,15,653.5,68.5,2.35,10.5,272.5,50.03,39.8
2016,4,8,17,30,602.0,62.0,2.1,10.0,217.0,46.61,36.75
2016,4,8,17,45,527.0,53.0,1.85,9.5,165.0,40.87,31.42
2016,4,8,18,0,452.0,44.0,1.6,9.0,113.0,34.94,25.67
2016,4,8,18,15,318.5,31.5,1.55,8.5,70.5,25.46,16.26
2016,4,8,18,30,185.0,19.0,1.5,8.0,28.0,15.59,0.0
2016,4,8,18,45,92.5,9.5,1.45,7.5,14.0,8.64,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.0,18.0,3.65,3.5,37.5,163.87,84.56
2016,4,9,6,30,356.0,36.0,4.0,4.0,75.0,320.95,268.79
2016,4,9,6,45,465.5,45.5,4.4,4.5,126.5,423.47,365.07
2016,4,9,7,0,575.0,55.0,4.8,5.0,178.0,533.39,461.74
2016,4,9,7,15,638.0,62.0,5.2,5.0,234.5,610.09,528.1
2016,4,9,7,30,701.0,69.0,5.6,5.0,291.0,688.97,593.94
2016,4,9,7,45,750.5,72.5,6.0,5.5,349.5,748.24,640.89
2016,4,9,8,0,800.0,76.0,6.4,6.0,408.0,813.35,691.27
2016,4,9,8,15,830.0,80.0,6.5,6.0,464.0,861.12,726.97
2016,4,9,8,30,860.0,84.0,6.6,6.0,520.0,907.02,760.73
2016,4,9,8,45,583.5,168.0,6.7,6.0,477.0,760.13,642.71
2016,4,9,9,0,307.0,252.0,6.8,6.0,434.0,584.77,493.46
2016,4,9,9,15,624.5,172.5,6.75,6.0,578.0,816.81,685.26
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,1010.73,832.01
2016,4,9,9,45,955.0,94.5,6.65,6.0,764.5,1022.89,838.04
2016,4,9,10,0,968.0,96.0,6.6,6.0,807.0,1031.38,842.36
2016,4,9,10,15,976.0,97.5,6.55,6.0,841.5,1031.38,840.52
2016,4,9,10,30,984.0,99.0,6.5,6.0,876.0,1027.56,836.05
2016,4,9,10,45,988.5,101.0,6.45,6.5,902.5,1017.2,825.39
2016,4,9,11,0,993.0,103.0,6.4,7.0,929.0,1003.06,812.17
2016,4,9,11,15,996.5,103.5,6.35,7.0,947.5,982.78,796.09
2016,4,9,11,30,1000.0,104.0,6.3,7.0,966.0,958.92,777.51
2016,4,9,11,45,1000.0,105.5,6.25,7.5,975.5,929.66,753.59
2016,4,9,12,0,1000.0,107.0,6.2,8.0,985.0,897.19,727.42
2016,4,9,12,15,1000.0,107.0,6.1,8.0,987.0,860.28,699.11
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,820.55,668.65
2016,4,9,12,45,999.0,106.0,5.95,8.0,982.0,776.61,633.63
2016,4,9,13,0,998.0,105.0,5.9,8.0,975.0,730.3,595.4
2016,4,9,13,15,994.5,104.5,5.85,8.0,959.5,680.75,553.84
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,629.42,509.93
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,575.44,462.83
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,520.38,413.67
2016,4,9,14,15,971.0,102.5,5.6,8.0,864.5,463.13,361.48
2016,4,9,14,30,964.0,101.0,5.5,8.0,833.0,405.36,307.79
2016,4,9,14,45,952.0,100.0,5.45,8.0,794.5,346.26,252.57
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,287.62,198.11
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.0,228.38,145.74
2016,4,9,15,30,913.0,94.0,5.2,7.0,666.0,170.25,99.84
2016,4,9,15,45,892.0,92.0,5.1,7.0,616.0,104.21,58.73
2016,4,9,16,0,871.0,90.0,5.0,7.0,566.0,63.53,51.83
2016,4,9,16,15,846.5,86.5,4.8,6.5,512.0,62.63,51.33
2016,4,9,16,30,822.0,83.0,4.6,6.0,458.0,61.68,50.76
2016,4,9,16,45,781.5,79.5,4.4,6.0,400.5,60.59,49.95
2016,4,9,17,0,741.0,76.0,4.2,6.0,343.0,54.21,44.26
2016,4,9,17,15,690.0,69.5,3.8,5.0,286.5,50.91,41.48
2016,4,9,17,30,639.0,63.0,3.4,4.0,230.0,47.49,38.45
2016,4,9,17,45,559.0,54.5,3.0,3.5,175.5,42.16,33.39
2016,4,9,18,0,479.0,46.0,2.6,3.0,121.0,36.68,27.94
2016,4,9,18,15,343.0,33.0,2.45,2.5,76.0,26.77,17.98
2016,4,9,18,30,207.0,20.0,2.3,2.0,31.0,16.45,0.0
2016,4,9,18,45,103.5,10.0,2.15,1.5,15.5,9.1,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,205.0,17.0,0.95,-1.5,40.5,181.22,111.58
2016,4,10,6,30,410.0,34.0,1.1,-1.0,81.0,355.92,300.78
2016,4,10,6,45,502.0,43.5,1.25,-0.5,132.0,448.11,385.61
2016,4,10,7,0,594.0,53.0,1.4,0.0,183.0,546.54,469.62
2016,4,10,7,15,652.5,59.5,1.3,0.5,238.5,619.73,527.41
2016,4,10,7,30,711.0,66.0,1.2,1.0,294.0,689.54,579.08
2016,4,10,7,45,746.0,72.0,1.2,2.0,349.5,745.9,617.84
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,801.45,654.34
2016,4,10,8,15,808.5,82.0,1.0,3.5,459.0,846.6,679.97
2016,4,10,8,30,836.0,86.0,0.8,4.0,513.0,889.82,702.75
2016,4,10,8,45,851.5,90.5,0.65,4.5,562.5,920.29,716.49
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,947.85,727.83
2016,4,10,9,15,881.5,98.0,0.45,5.5,657.0,959.94,730.92
2016,4,10,9,30,896.0,101.0,0.4,6.0,702.0,978.39,738.54
2016,4,10,9,45,899.5,106.5,0.35,6.5,740.0,985.8,738.87
2016,4,10,10,0,903.0,112.0,0.3,7.0,778.0,989.57,737.21
2016,4,10,10,15,910.5,113.5,0.45,7.5,810.5,989.14,737.77
2016,4,10,10,30,918.0,115.0,0.6,8.0,843.0,985.14,736.31
2016,4,10,10,45,913.5,122.0,0.75,8.5,866.0,972.16,729.05
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,955.69,719.48
2016,4,10,11,15,912.5,130.0,1.0,9.0,906.5,937.07,708.67
2016,4,10,11,30,916.0,131.0,1.1,9.0,924.0,915.15,695.56
2016,4,10,11,45,908.5,137.0,1.25,9.5,931.0,885.53,676.64
2016,4,10,12,0,901.0,143.0,1.4,10.0,938.0,853.21,655.58
2016,4,10,12,15,900.5,143.0,1.45,10.0,938.5,818.57,632.5
2016,4,10,12,30,900.0,143.0,1.5,10.0,939.0,781.45,606.81
2016,4,10,12,45,896.0,143.5,1.6,10.5,931.5,740.05,575.95
2016,4,10,13,0,892.0,144.0,1.7,11.0,924.0,696.78,542.95
2016,4,10,13,15,746.5,219.5,1.75,11.0,865.0,629.49,490.43
2016,4,10,13,30,601.0,295.0,1.8,11.0,806.0,570.65,444.02
2016,4,10,13,45,580.5,292.5,1.85,11.5,775.5,522.04,405.15
2016,4,10,14,0,560.0,290.0,1.9,12.0,745.0,474.71,366.44
2016,4,10,14,15,590.5,263.5,1.95,12.0,728.0,431.21,330.02
2016,4,10,14,30,621.0,237.0,2.0,12.0,711.0,383.35,288.8
2016,4,10,14,45,717.0,187.0,2.05,12.0,708.5,333.95,243.16
2016,4,10,15,0,813.0,137.0,2.1,12.0,706.0,281.47,193.29
2016,4,10,15,15,796.0,133.5,2.1,12.0,663.0,227.18,146.95
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,167.08,100.29
2016,4,10,15,45,760.0,124.5,2.1,12.0,572.5,114.43,68.91
2016,4,10,16,0,741.0,119.0,2.1,12.0,525.0,74.9,60.8
2016,4,10,16,15,606.0,133.5,2.0,11.5,444.5,87.08,71.93
2016,4,10,16,30,471.0,148.0,1.9,11.0,364.0,99.26,83.08
2016,4,10,16,45,430.0,139.0,1.85,11.0,318.0,95.28,79.81
2016,4,10,17,0,389.0,130.0,1.8,11.0,272.0,91.09,76.33
2016,4,10,17,15,357.0,112.0,1.6,10.0,226.0,80.23,67.03
2016,4,10,17,30,325.0,94.0,1.4,9.0,180.0,68.8,56.97
2016,4,10,17,45,277.0,75.5,1.25,8.5,137.0,56.37,45.58
2016,4,10,18,0,229.0,57.0,1.1,8.0,94.0,43.38,33.42
2016,4,10,18,15,146.5,38.5,1.15,7.5,59.0,30.82,21.21
2016,4,10,18,30,64.0,20.0,1.2,7.0,24.0,16.37,1.4
2016,4,10,18,45,32.0,10.0,1.3,7.0,12.0,9.1,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,2.75,5.5,5.0,4.38,0.0
2016,4,11,6,30,0.0,10.0,2.9,6.0,10.0,8.77,1.83
2016,4,11,6,45,0.0,16.5,3.1,6.5,16.5,14.5,7.01
2016,4,11,7,0,0.0,23.0,3.3,7.0,23.0,20.23,12.16
2016,4,11,7,15,0.0,30.5,3.3,7.5,30.5,26.85,18.02
2016,4,11,7,30,0.0,38.0,3.3,8.0,38.0,33.49,23.79
2016,4,11,7,45,26.0,103.5,3.35,8.5,114.5,127.29,105.93
2016,4,11,8,0,52.0,169.0,3.4,9.0,191.0,228.17,191.34
2016,4,11,8,15,172.0,190.5,3.5,9.5,276.5,374.25,314.49
2016,4,11,8,30,292.0,212.0,3.6,10.0,362.0,525.99,436.62
2016,4,11,8,45,166.5,228.0,3.7,10.5,315.5,410.2,338.69
2016,4,11,9,0,41.0,244.0,3.8,11.0,269.0,290.72,237.09
2016,4,11,9,15,46.0,266.5,3.95,11.5,296.5,317.02,257.63
2016,4,11,9,30,51.0,289.0,4.1,12.0,324.0,342.8,277.18
2016,4,11,9,45,77.0,320.5,4.25,13.0,376.0,398.01,319.88
2016,4,11,10,0,103.0,352.0,4.4,14.0,428.0,452.07,360.71
2016,4,11,10,15,113.0,371.0,4.5,14.5,458.0,476.02,377.92
2016,4,11,10,30,123.0,390.0,4.6,15.0,488.0,513.52,405.3
2016,4,11,10,45,223.5,392.0,4.75,15.5,576.5,599.68,472.18
2016,4,11,11,0,324.0,394.0,4.9,16.0,665.0,693.91,543.05
2016,4,11,11,15,314.5,406.0,4.95,16.5,674.0,682.67,532.35
2016,4,11,11,30,305.0,418.0,5.0,17.0,683.0,670.13,521.3
2016,4,11,11,45,569.5,295.0,5.05,17.5,796.0,764.31,595.99
2016,4,11,12,0,834.0,172.0,5.1,18.0,909.0,834.25,649.84
2016,4,11,12,15,834.5,172.0,5.1,18.0,911.0,801.05,624.89
2016,4,11,12,30,835.0,172.0,5.1,18.0,913.0,765.46,597.75
2016,4,11,12,45,653.5,264.5,5.1,18.0,842.0,683.53,532.8
2016,4,11,13,0,472.0,357.0,5.1,18.0,771.0,609.66,473.84
2016,4,11,13,15,481.5,347.0,5.05,18.0,763.5,577.68,448.9
2016,4,11,13,30,491.0,337.0,5.0,18.0,756.0,544.31,422.22
2016,4,11,13,45,649.0,252.0,5.0,18.5,790.5,524.11,404.66
2016,4,11,14,0,807.0,167.0,5.0,19.0,825.0,493.39,376.64
2016,4,11,14,15,797.0,164.5,5.0,19.0,795.0,441.45,332.09
2016,4,11,14,30,787.0,162.0,5.0,19.0,765.0,389.74,286.89
2016,4,11,14,45,769.0,161.5,5.05,19.0,727.0,331.27,236.18
2016,4,11,15,0,751.0,161.0,5.1,19.0,689.0,279.82,191.16
2016,4,11,15,15,676.5,171.0,5.0,19.0,625.5,227.98,149.85
2016,4,11,15,30,602.0,181.0,4.9,19.0,562.0,184.67,119.44
2016,4,11,15,45,615.0,160.5,4.8,19.0,523.5,132.88,85.69
2016,4,11,16,0,628.0,140.0,4.7,19.0,485.0,88.01,70.4
2016,4,11,16,15,507.5,153.5,4.4,18.5,415.5,100.58,81.62
2016,4,11,16,30,387.0,167.0,4.1,18.0,346.0,111.1,91.11
2016,4,11,16,45,346.0,156.0,3.85,17.5,301.5,111.84,92.23
2016,4,11,17,0,305.0,145.0,3.6,17.0,257.0,105.04,86.76
2016,4,11,17,15,272.0,125.5,3.35,16.5,213.0,92.47,76.1
2016,4,11,17,30,239.0,106.0,3.1,16.0,169.0,79.41,64.75
2016,4,11,17,45,195.0,84.5,2.85,16.0,128.5,64.44,51.31
2016,4,11,18,0,151.0,63.0,2.6,16.0,88.0,48.95,37.17
2016,4,11,18,15,86.5,42.0,2.6,15.5,55.0,34.22,23.4
2016,4,11,18,30,22.0,21.0,2.6,15.0,22.0,18.15,3.31
2016,4,11,18,45,11.0,10.5,2.65,15.0,11.0,9.55,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.55,0.0
2016,4,12,6,15,6.0,23.5,2.75,13.0,24.0,26.3,13.04
2016,4,12,6,30,12.0,42.0,2.7,13.0,43.0,57.44,42.49
2016,4,12,6,45,28.5,64.5,2.65,13.0,70.0,96.42,76.99
2016,4,12,7,0,45.0,87.0,2.6,13.0,97.0,134.73,110.67
2016,4,12,7,15,63.0,108.5,2.6,13.0,127.0,172.77,143.6
2016,4,12,7,30,81.0,130.0,2.6,13.0,157.0,211.33,176.25
2016,4,12,7,45,40.5,106.5,2.65,13.5,120.0,143.01,117.36
2016,4,12,8,0,0.0,83.0,2.7,14.0,83.0,73.84,57.19
2016,4,12,8,15,0.0,116.0,2.65,14.0,116.0,106.11,84.11
2016,4,12,8,30,0.0,149.0,2.6,14.0,149.0,138.67,110.76
2016,4,12,8,45,0.0,127.5,2.6,14.5,127.5,115.79,91.27
2016,4,12,9,0,0.0,106.0,2.6,15.0,106.0,94.67,73.43
2016,4,12,9,15,1.0,138.5,2.5,15.0,139.5,126.31,99.26
2016,4,12,9,30,2.0,171.0,2.4,15.0,173.0,158.11,124.8
2016,4,12,9,45,1.0,137.5,2.3,15.0,138.5,124.72,97.34
2016,4,12,10,0,0.0,104.0,2.2,15.0,104.0,92.63,70.98
2016,4,12,10,15,1.0,130.0,2.25,15.0,131.0,117.43,91.14
2016,4,12,10,30,2.0,156.0,2.3,15.0,158.0,142.21,111.03
2016,4,12,10,45,5.5,186.5,2.35,15.5,191.5,173.34,135.69
2016,4,12,11,0,9.0,217.0,2.4,16.0,225.0,204.17,159.75
2016,4,12,11,15,5.0,178.5,2.5,16.0,183.0,164.6,128.07
2016,4,12,11,30,1.0,140.0,2.6,16.0,141.0,125.93,97.0
2016,4,12,11,45,6.0,184.5,2.75,16.0,189.5,169.91,132.36
2016,4,12,12,0,11.0,229.0,2.9,16.0,238.0,213.2,166.63
2016,4,12,12,15,99.0,341.5,2.95,16.0,429.5,387.75,303.81
2016,4,12,12,30,187.0,454.0,3.0,16.0,621.0,539.89,417.89
2016,4,12,12,45,100.0,358.5,3.1,16.5,448.0,384.94,299.39
2016,4,12,13,0,13.0,263.0,3.2,17.0,275.0,239.33,185.97
2016,4,12,13,15,76.0,346.5,3.15,17.0,412.0,342.62,266.97
2016,4,12,13,30,139.0,430.0,3.1,17.0,549.0,431.39,333.82
2016,4,12,13,45,90.5,390.5,3.1,17.0,467.5,368.64,285.55
2016,4,12,14,0,42.0,351.0,3.1,17.0,386.0,307.6,239.03
2016,4,12,14,15,25.0,281.0,3.05,17.0,301.5,242.05,188.54
2016,4,12,14,30,8.0,211.0,3.0,17.0,217.0,184.36,143.65
2016,4,12,14,45,65.0,273.0,3.0,17.0,319.0,238.43,185.04
2016,4,12,15,0,122.0,335.0,3.0,17.0,421.0,275.71,211.81
2016,4,12,15,15,464.5,225.0,2.9,17.0,524.0,231.98,162.54
2016,4,12,15,30,807.0,115.0,2.8,17.0,627.0,169.98,99.33
2016,4,12,15,45,410.0,153.0,2.75,17.0,412.5,119.71,81.02
2016,4,12,16,0,13.0,191.0,2.7,17.0,198.0,156.81,129.62
2016,4,12,16,15,382.5,140.5,2.5,16.5,318.0,90.94,73.76
2016,4,12,16,30,752.0,90.0,2.3,16.0,438.0,66.17,52.66
2016,4,12,16,45,729.5,82.5,2.1,16.0,386.5,56.58,44.45
2016,4,12,17,0,707.0,75.0,1.9,16.0,335.0,52.94,41.39
2016,4,12,17,15,659.5,69.0,1.7,15.0,281.0,50.04,39.08
2016,4,12,17,30,612.0,63.0,1.5,14.0,227.0,47.04,36.56
2016,4,12,17,45,540.5,54.5,1.3,13.0,175.0,41.76,31.82
2016,4,12,18,0,469.0,46.0,1.1,12.0,123.0,36.3,26.68
2016,4,12,18,15,342.0,34.0,1.15,11.5,79.0,27.35,18.03
2016,4,12,18,30,215.0,22.0,1.2,11.0,35.0,18.04,4.6
2016,4,12,18,45,107.5,11.0,1.25,10.5,17.5,10.01,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,40.0,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,80.0,11.0,2.8,4.0,13.0,57.3,0.0
2016,4,13,6,15,231.0,25.5,3.0,4.5,51.0,217.91,161.78
2016,4,13,6,30,382.0,40.0,3.2,5.0,89.0,347.45,293.71
2016,4,13,6,45,475.0,50.0,3.4,5.5,140.5,441.2,378.94
2016,4,13,7,0,568.0,60.0,3.6,6.0,192.0,540.92,464.04
2016,4,13,7,15,626.0,67.0,3.75,6.5,247.0,614.09,523.71
2016,4,13,7,30,684.0,74.0,3.9,7.0,302.0,689.01,582.21
2016,4,13,7,45,725.0,79.0,4.1,8.0,358.0,747.96,625.23
2016,4,13,8,0,766.0,84.0,4.3,9.0,414.0,801.61,663.09
2016,4,13,8,15,794.0,88.0,4.3,9.0,468.0,846.92,694.87
2016,4,13,8,30,822.0,92.0,4.3,9.0,522.0,890.33,724.71
2016,4,13,8,45,843.0,95.5,4.35,9.5,573.0,924.36,746.25
2016,4,13,9,0,864.0,99.0,4.4,10.0,624.0,955.66,765.65
2016,4,13,9,15,879.0,102.0,4.2,10.5,669.5,977.65,775.86
2016,4,13,9,30,894.0,105.0,4.0,11.0,715.0,986.6,777.41
2016,4,13,9,45,899.5,110.0,3.85,11.5,753.5,995.1,779.2
2016,4,13,10,0,905.0,115.0,3.7,12.0,792.0,999.99,778.54
2016,4,13,10,15,913.0,117.0,3.4,12.5,825.5,1000.39,773.75
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,997.18,766.5
2016,4,13,10,45,921.5,123.5,2.8,13.5,883.0,985.94,753.79
2016,4,13,11,0,922.0,128.0,2.5,14.0,907.0,971.17,738.78
2016,4,13,11,15,926.0,129.0,2.45,14.0,925.0,952.65,725.2
2016,4,13,11,30,930.0,130.0,2.4,14.0,943.0,930.77,709.48
2016,4,13,11,45,930.0,131.5,2.35,14.5,952.5,902.75,688.39
2016,4,13,12,0,930.0,133.0,2.3,15.0,962.0,871.78,665.44
2016,4,13,12,15,930.0,133.5,2.25,15.0,963.0,837.13,641.24
2016,4,13,12,30,930.0,134.0,2.2,15.0,964.0,799.87,615.15
2016,4,13,12,45,923.5,136.5,2.15,15.5,956.0,757.39,582.22
2016,4,13,13,0,917.0,139.0,2.1,16.0,948.0,713.1,547.56
2016,4,13,13,15,912.5,138.5,1.95,16.0,932.5,666.05,510.73
2016,4,13,13,30,908.0,138.0,1.8,16.0,917.0,617.54,472.06
2016,4,13,13,45,742.0,213.0,1.7,16.0,839.0,542.0,412.74
2016,4,13,14,0,576.0,288.0,1.6,16.0,761.0,483.26,366.28
2016,4,13,14,15,557.5,279.5,1.5,16.0,724.0,433.01,325.78
2016,4,13,14,30,539.0,271.0,1.4,16.0,687.0,384.41,285.87
2016,4,13,14,45,510.0,265.0,1.3,16.0,643.5,336.36,246.32
2016,4,13,15,0,481.0,259.0,1.2,16.0,600.0,291.38,209.44
2016,4,13,15,15,454.5,253.0,1.2,16.0,560.0,250.04,176.52
2016,4,13,15,30,428.0,247.0,1.2,16.0,520.0,211.77,148.31
2016,4,13,15,45,376.0,237.5,1.2,16.0,464.0,182.02,132.0
2016,4,13,16,0,324.0,228.0,1.2,16.0,408.0,151.8,125.26
2016,4,13,16,15,300.0,208.0,1.15,15.5,362.5,141.27,117.05
2016,4,13,16,30,276.0,188.0,1.1,15.0,317.0,130.19,108.21
