Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,16,45,247.5,172.5,1.05,15.0,277.5,121.31,100.95
2016,4,13,17,0,219.0,157.0,1.0,15.0,238.0,112.0,93.21
2016,4,13,17,15,201.5,133.5,0.95,14.0,199.0,97.23,80.85
2016,4,13,17,30,184.0,110.0,0.9,13.0,160.0,81.8,67.57
2016,4,13,17,45,148.0,87.5,0.9,12.5,122.0,68.42,55.6
2016,4,13,18,0,112.0,65.0,0.9,12.0,84.0,51.78,40.39
2016,4,13,18,15,65.0,43.5,0.9,11.5,53.5,35.39,25.06
2016,4,13,18,30,18.0,22.0,0.9,11.0,23.0,19.04,6.18
2016,4,13,18,45,9.0,11.0,0.95,10.5,11.5,10.01,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,15.0,61.41,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.5,216.01,165.0
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,334.43,282.32
2016,4,14,6,45,447.5,52.5,2.3,5.5,140.0,425.71,364.32
2016,4,14,7,0,537.0,63.0,2.5,6.0,190.0,522.68,446.56
2016,4,14,7,15,594.5,71.0,2.55,6.5,244.5,595.89,505.24
2016,4,14,7,30,652.0,79.0,2.6,7.0,299.0,670.86,562.67
2016,4,14,7,45,691.0,85.0,2.65,8.0,353.5,728.62,603.47
2016,4,14,8,0,730.0,91.0,2.7,9.0,408.0,786.0,642.53
2016,4,14,8,15,758.5,95.5,2.75,9.5,461.5,825.77,668.56
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,869.61,697.16
2016,4,14,8,45,807.0,104.5,2.85,10.5,564.5,903.34,717.97
2016,4,14,9,0,827.0,109.0,2.9,11.0,614.0,934.39,736.73
2016,4,14,9,15,843.0,112.0,2.9,11.5,659.5,956.93,748.97
2016,4,14,9,30,859.0,115.0,2.9,12.0,705.0,976.29,759.04
2016,4,14,9,45,870.0,118.0,2.9,12.5,744.0,987.49,763.54
2016,4,14,10,0,881.0,121.0,2.9,13.0,783.0,985.21,758.96
2016,4,14,10,15,890.0,123.0,2.9,13.0,816.5,986.56,758.6
2016,4,14,10,30,899.0,125.0,2.9,13.0,850.0,984.37,755.95
2016,4,14,10,45,904.5,127.0,2.9,13.5,875.5,975.35,747.42
2016,4,14,11,0,910.0,129.0,2.9,14.0,901.0,962.82,736.73
2016,4,14,11,15,914.5,130.0,2.85,14.5,919.0,944.95,722.17
2016,4,14,11,30,919.0,131.0,2.8,15.0,937.0,923.74,705.52
2016,4,14,11,45,920.5,131.5,2.8,15.5,946.5,896.32,685.16
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,865.93,662.86
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.5,831.13,638.4
2016,4,14,12,30,922.0,132.0,2.7,16.0,959.0,793.78,612.12
2016,4,14,12,45,923.5,130.0,2.7,16.0,952.5,753.4,582.09
2016,4,14,13,0,925.0,128.0,2.7,16.0,946.0,710.73,549.7
2016,4,14,13,15,921.5,127.0,2.7,16.0,931.0,663.72,513.34
2016,4,14,13,30,918.0,126.0,2.7,16.0,916.0,615.16,474.88
2016,4,14,13,45,913.5,124.0,2.7,16.5,893.0,563.95,432.58
2016,4,14,14,0,909.0,122.0,2.7,17.0,870.0,511.7,388.41
2016,4,14,14,15,901.0,120.5,2.7,17.0,839.0,457.56,342.4
2016,4,14,14,30,893.0,119.0,2.7,17.0,808.0,403.12,294.99
2016,4,14,14,45,882.5,116.5,2.7,17.0,771.0,347.15,245.65
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,284.27,190.86
2016,4,14,15,15,858.0,111.0,2.65,16.5,691.0,227.78,142.83
2016,4,14,15,30,844.0,108.0,2.6,16.0,648.0,172.67,99.94
2016,4,14,15,45,825.5,104.5,2.6,16.0,599.5,118.5,66.62
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,70.14,55.67
2016,4,14,16,15,781.5,96.5,2.45,15.5,499.0,68.87,54.92
2016,4,14,16,30,756.0,92.0,2.3,15.0,447.0,67.51,54.05
2016,4,14,16,45,722.0,87.0,2.15,15.0,393.0,59.53,47.21
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,57.81,45.86
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,54.36,43.08
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,50.77,40.05
2016,4,14,17,45,514.5,59.0,1.45,12.0,177.0,45.24,35.1
2016,4,14,18,0,440.0,50.0,1.3,11.0,125.0,39.52,29.72
2016,4,14,18,15,321.5,37.0,1.3,10.5,81.0,29.82,20.4
2016,4,14,18,30,203.0,24.0,1.3,10.0,37.0,19.7,7.48
2016,4,14,18,45,101.5,12.0,1.35,9.5,18.5,10.91,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.28,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,14.55,0.0
2016,4,15,6,15,149.5,31.0,2.7,4.0,51.5,173.63,135.24
2016,4,15,6,30,299.0,46.0,2.8,4.0,87.0,297.85,253.84
2016,4,15,6,45,370.5,60.0,2.9,4.5,134.0,376.63,325.46
2016,4,15,7,0,442.0,74.0,3.0,5.0,181.0,460.31,398.28
2016,4,15,7,15,520.5,75.5,3.15,5.5,231.5,544.12,467.63
2016,4,15,7,30,599.0,77.0,3.3,6.0,282.0,625.93,532.31
2016,4,15,7,45,633.0,83.5,3.5,7.0,332.5,678.56,570.89
2016,4,15,8,0,667.0,90.0,3.7,8.0,383.0,730.75,608.05
2016,4,15,8,15,740.0,94.0,3.8,8.5,456.5,809.01,664.72
2016,4,15,8,30,813.0,98.0,3.9,9.0,530.0,892.95,723.86
2016,4,15,8,45,833.0,102.0,4.0,9.5,580.5,926.46,744.73
2016,4,15,9,0,853.0,106.0,4.1,10.0,631.0,957.22,763.81
2016,4,15,9,15,868.5,109.0,4.1,10.5,676.5,979.48,776.09
2016,4,15,9,30,884.0,112.0,4.1,11.0,722.0,998.47,786.11
2016,4,15,9,45,893.5,115.5,4.15,11.5,761.0,998.8,783.34
2016,4,15,10,0,903.0,119.0,4.2,12.0,800.0,1005.69,785.55
2016,4,15,10,15,737.5,200.5,4.15,12.5,772.5,942.1,737.47
2016,4,15,10,30,572.0,282.0,4.1,13.0,745.0,852.18,667.81
2016,4,15,10,45,749.5,204.5,4.1,13.5,830.5,928.19,723.77
2016,4,15,11,0,927.0,127.0,4.1,14.0,916.0,977.72,755.9
2016,4,15,11,15,930.5,128.0,4.0,14.0,933.5,958.63,740.9
2016,4,15,11,30,934.0,129.0,3.9,14.0,951.0,936.19,724.22
2016,4,15,11,45,934.5,130.0,3.85,14.5,960.0,908.0,702.6
2016,4,15,12,0,935.0,131.0,3.8,15.0,969.0,876.84,679.03
2016,4,15,12,15,934.5,131.0,3.7,15.0,969.5,841.23,653.36
2016,4,15,12,30,934.0,131.0,3.6,15.0,970.0,803.07,625.85
2016,4,15,12,45,685.5,251.5,3.55,15.5,865.0,698.41,543.12
2016,4,15,13,0,437.0,372.0,3.5,16.0,760.0,601.84,466.25
2016,4,15,13,15,479.5,353.0,3.4,16.0,772.5,584.07,452.64
2016,4,15,13,30,522.0,334.0,3.3,16.0,785.0,562.14,434.85
2016,4,15,13,45,582.5,296.5,3.25,16.5,787.5,530.86,408.81
2016,4,15,14,0,643.0,259.0,3.2,17.0,790.0,492.0,375.91
2016,4,15,14,15,560.0,276.5,3.15,17.0,727.0,433.75,329.05
2016,4,15,14,30,477.0,294.0,3.1,17.0,664.0,381.34,286.97
2016,4,15,14,45,499.0,270.0,3.05,17.0,641.0,338.6,250.18
2016,4,15,15,0,521.0,246.0,3.0,17.0,618.0,293.8,211.24
2016,4,15,15,15,442.5,255.5,2.9,16.5,558.5,251.49,179.23
2016,4,15,15,30,364.0,265.0,2.8,16.0,499.0,226.33,163.38
2016,4,15,15,45,467.5,212.5,2.75,16.0,489.5,164.42,114.82
2016,4,15,16,0,571.0,160.0,2.7,16.0,480.0,100.84,82.13
2016,4,15,16,15,536.0,153.0,2.55,15.5,431.0,99.98,81.91
2016,4,15,16,30,501.0,146.0,2.4,15.0,382.0,97.54,80.23
2016,4,15,16,45,463.0,138.0,2.25,15.0,335.5,94.23,77.63
2016,4,15,17,0,425.0,130.0,2.1,15.0,289.0,90.74,74.81
2016,4,15,17,15,397.5,112.0,1.9,14.0,243.0,79.95,65.74
2016,4,15,17,30,370.0,94.0,1.7,13.0,197.0,68.59,55.92
2016,4,15,17,45,320.0,77.5,1.5,12.0,152.5,57.67,46.2
2016,4,15,18,0,270.0,61.0,1.3,11.0,108.0,46.28,35.75
2016,4,15,18,15,191.0,43.0,1.3,10.5,70.5,33.15,23.37
2016,4,15,18,30,112.0,25.0,1.3,10.0,33.0,19.54,8.06
2016,4,15,18,45,56.0,12.5,1.35,9.5,16.5,11.37,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,9.5,1.9,3.5,9.5,8.64,0.0
2016,4,16,6,0,0.0,19.0,2.1,4.0,19.0,20.35,0.0
2016,4,16,6,15,167.5,33.0,2.2,4.5,57.0,188.24,149.17
2016,4,16,6,30,335.0,47.0,2.3,5.0,95.0,324.35,275.48
2016,4,16,6,45,414.0,59.0,2.45,5.5,143.0,411.25,353.03
2016,4,16,7,0,493.0,71.0,2.6,6.0,191.0,501.38,429.92
2016,4,16,7,15,572.0,69.5,2.65,6.5,242.5,578.87,492.2
2016,4,16,7,30,651.0,68.0,2.7,7.0,294.0,658.2,553.21
2016,4,16,7,45,724.5,76.5,2.8,8.0,366.5,744.31,616.13
2016,4,16,8,0,798.0,85.0,2.9,9.0,439.0,836.57,681.06
2016,4,16,8,15,712.5,109.0,2.85,9.5,453.0,809.96,656.7
2016,4,16,8,30,627.0,133.0,2.8,10.0,467.0,770.63,624.08
2016,4,16,8,45,642.0,144.0,2.8,10.5,514.0,804.39,646.24
2016,4,16,9,0,657.0,155.0,2.8,11.0,561.0,835.71,665.69
2016,4,16,9,15,787.0,129.5,2.75,11.5,650.5,926.51,726.89
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,1012.69,782.3
2016,4,16,9,45,927.0,106.0,2.65,12.5,779.5,1022.08,784.15
2016,4,16,10,0,937.0,108.0,2.6,13.0,819.0,1027.89,784.51
2016,4,16,10,15,944.0,110.0,2.55,13.5,851.5,1027.18,780.65
2016,4,16,10,30,951.0,112.0,2.5,14.0,884.0,1022.77,774.56
2016,4,16,10,45,955.5,113.5,2.5,14.5,909.0,1011.81,764.85
2016,4,16,11,0,960.0,115.0,2.5,15.0,934.0,997.22,752.95
2016,4,16,11,15,963.0,115.5,2.5,15.0,951.5,976.74,738.68
2016,4,16,11,30,966.0,116.0,2.5,15.0,969.0,952.85,722.24
2016,4,16,11,45,967.5,116.0,2.5,15.5,978.0,923.94,701.14
2016,4,16,12,0,969.0,116.0,2.5,16.0,987.0,891.94,678.03
2016,4,16,12,15,968.5,116.0,2.5,16.0,988.0,855.46,653.11
2016,4,16,12,30,968.0,116.0,2.5,16.0,989.0,816.34,626.24
2016,4,16,12,45,966.0,115.5,2.5,16.5,981.5,773.28,594.2
2016,4,16,13,0,964.0,115.0,2.5,17.0,974.0,728.06,559.21
2016,4,16,13,15,960.5,114.5,2.45,17.0,958.0,679.96,522.17
2016,4,16,13,30,957.0,114.0,2.4,17.0,942.0,630.22,483.0
2016,4,16,13,45,950.5,113.0,2.4,17.0,918.0,577.1,440.48
2016,4,16,14,0,944.0,112.0,2.4,17.0,894.0,523.05,395.99
2016,4,16,14,15,936.0,110.5,2.35,17.0,862.5,467.29,348.78
2016,4,16,14,30,928.0,109.0,2.3,17.0,831.0,411.19,300.1
2016,4,16,14,45,917.0,107.5,2.3,17.0,792.5,354.09,249.92
2016,4,16,15,0,906.0,106.0,2.3,17.0,754.0,297.42,199.92
2016,4,16,15,15,891.5,103.0,2.25,17.0,709.5,239.7,150.55
2016,4,16,15,30,877.0,100.0,2.2,17.0,665.0,183.27,106.27
2016,4,16,15,45,858.0,97.0,2.15,17.0,615.5,118.91,64.34
2016,4,16,16,0,839.0,94.0,2.1,17.0,566.0,65.63,51.52
2016,4,16,16,15,814.0,90.0,1.95,16.5,513.0,64.14,50.57
2016,4,16,16,30,789.0,86.0,1.8,16.0,460.0,62.95,49.83
2016,4,16,16,45,754.0,81.5,1.65,16.0,404.5,61.22,48.5
2016,4,16,17,0,719.0,77.0,1.5,16.0,349.0,54.09,42.38
2016,4,16,17,15,670.5,71.0,1.35,15.0,293.5,51.24,40.14
2016,4,16,17,30,622.0,65.0,1.2,14.0,238.0,48.28,37.68
2016,4,16,17,45,549.0,56.5,1.1,13.0,185.0,43.05,33.03
2016,4,16,18,0,476.0,48.0,1.0,12.0,132.0,37.63,27.98
2016,4,16,18,15,358.0,36.0,1.05,11.5,87.0,28.76,19.51
2016,4,16,18,30,240.0,24.0,1.1,11.0,42.0,19.53,8.57
2016,4,16,18,45,120.0,12.0,1.15,11.0,21.0,10.91,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,61.0,8.0,0.85,4.5,10.5,41.45,0.0
2016,4,17,6,0,122.0,16.0,0.9,5.0,21.0,113.97,0.0
2016,4,17,6,15,254.5,31.0,1.1,5.5,61.5,243.17,194.63
2016,4,17,6,30,387.0,46.0,1.3,6.0,102.0,361.94,304.37
2016,4,17,6,45,475.0,55.5,1.5,7.0,154.0,452.98,383.36
2016,4,17,7,0,563.0,65.0,1.7,8.0,206.0,549.24,461.65
2016,4,17,7,15,618.5,72.5,1.7,8.5,261.0,621.39,517.06
2016,4,17,7,30,674.0,80.0,1.7,9.0,316.0,695.09,571.05
2016,4,17,7,45,715.0,85.0,1.7,10.0,372.0,754.0,610.61
2016,4,17,8,0,756.0,90.0,1.7,11.0,428.0,807.1,644.46
2016,4,17,8,15,783.0,94.5,1.7,11.5,481.5,851.93,672.53
2016,4,17,8,30,810.0,99.0,1.7,12.0,535.0,894.8,698.64
2016,4,17,8,45,830.0,103.0,1.75,13.0,585.0,928.22,717.06
2016,4,17,9,0,850.0,107.0,1.8,14.0,635.0,958.9,733.44
2016,4,17,9,15,865.0,109.5,1.85,14.5,680.0,980.0,744.62
2016,4,17,9,30,880.0,112.0,1.9,15.0,725.0,997.87,753.78
2016,4,17,9,45,884.0,117.5,1.95,15.5,762.5,994.97,749.26
2016,4,17,10,0,888.0,123.0,2.0,16.0,800.0,998.65,749.54
2016,4,17,10,15,896.5,125.0,2.05,16.5,832.5,999.36,747.92
2016,4,17,10,30,905.0,127.0,2.1,17.0,865.0,996.51,744.14
2016,4,17,10,45,910.0,128.5,2.15,17.5,890.0,986.3,735.7
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,972.62,725.16
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.5,953.68,712.11
2016,4,17,11,30,922.0,132.0,2.2,18.0,950.0,931.44,696.99
2016,4,17,11,45,924.0,132.5,2.2,18.5,959.0,904.28,677.37
2016,4,17,12,0,926.0,133.0,2.2,19.0,968.0,874.14,655.84
2016,4,17,12,15,925.5,133.0,2.2,19.0,969.0,838.79,632.03
2016,4,17,12,30,925.0,133.0,2.2,19.0,970.0,800.94,606.41
2016,4,17,12,45,924.5,132.0,2.2,19.0,962.5,759.92,576.87
2016,4,17,13,0,924.0,131.0,2.2,19.0,955.0,716.76,544.92
2016,4,17,13,15,920.5,130.0,2.2,19.0,939.5,669.82,509.49
2016,4,17,13,30,917.0,129.0,2.2,19.0,924.0,621.34,472.01
2016,4,17,13,45,911.0,128.0,2.2,19.5,901.0,570.25,430.72
2016,4,17,14,0,905.0,127.0,2.2,20.0,878.0,518.24,387.71
2016,4,17,14,15,897.0,125.0,2.15,20.0,847.0,463.98,342.49
2016,4,17,14,30,889.0,123.0,2.1,20.0,816.0,409.45,295.94
2016,4,17,14,45,878.0,120.5,2.1,20.0,778.5,353.61,247.7
2016,4,17,15,0,867.0,118.0,2.1,20.0,741.0,291.08,194.13
2016,4,17,15,15,852.5,115.5,2.05,19.5,697.5,235.21,147.18
2016,4,17,15,30,838.0,113.0,2.0,19.0,654.0,180.79,104.92
2016,4,17,15,45,819.5,109.0,1.95,19.0,606.0,126.66,70.76
2016,4,17,16,0,801.0,105.0,1.9,19.0,558.0,74.85,58.98
2016,4,17,16,15,775.5,100.5,1.75,18.5,506.0,71.43,56.42
2016,4,17,16,30,750.0,96.0,1.6,18.0,454.0,63.5,49.88
2016,4,17,16,45,716.5,90.5,1.45,18.0,399.5,61.65,48.46
2016,4,17,17,0,683.0,85.0,1.3,18.0,345.0,59.68,46.91
2016,4,17,17,15,634.0,78.0,1.2,17.0,290.5,56.34,44.28
2016,4,17,17,30,585.0,71.0,1.1,16.0,236.0,52.85,41.4
2016,4,17,17,45,513.5,61.5,1.0,15.5,183.5,47.0,36.19
2016,4,17,18,0,442.0,52.0,0.9,15.0,131.0,40.93,30.54
2016,4,17,18,15,328.0,39.0,0.95,14.5,86.5,31.3,21.49
2016,4,17,18,30,214.0,26.0,1.0,14.0,42.0,21.26,10.16
2016,4,17,18,45,107.0,13.0,1.1,13.5,21.0,11.82,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,72.5,8.5,1.1,8.5,12.0,48.51,0.0
2016,4,18,6,0,145.0,17.0,1.1,9.0,24.0,134.68,13.22
2016,4,18,6,15,275.0,30.5,1.3,10.0,64.5,256.53,204.28
2016,4,18,6,30,405.0,44.0,1.5,11.0,105.0,373.31,309.25
2016,4,18,6,45,485.0,54.0,1.7,12.5,156.0,459.67,382.05
2016,4,18,7,0,565.0,64.0,1.9,14.0,207.0,550.87,453.93
2016,4,18,7,15,618.5,71.0,1.8,14.5,261.5,620.85,506.03
2016,4,18,7,30,672.0,78.0,1.7,15.0,316.0,692.28,556.48
2016,4,18,7,45,706.5,84.5,1.65,15.5,370.5,747.52,593.15
2016,4,18,8,0,741.0,91.0,1.6,16.0,425.0,802.11,628.04
2016,4,18,8,15,768.5,95.5,1.5,17.0,478.0,841.55,649.38
2016,4,18,8,30,796.0,100.0,1.4,18.0,531.0,884.62,672.47
2016,4,18,8,45,813.5,104.5,1.3,19.0,579.5,916.05,686.89
2016,4,18,9,0,831.0,109.0,1.2,20.0,628.0,944.71,699.12
2016,4,18,9,15,846.5,111.5,1.15,20.5,673.0,966.11,708.53
2016,4,18,9,30,862.0,114.0,1.1,21.0,718.0,984.34,715.93
2016,4,18,9,45,878.5,114.0,1.1,22.0,758.0,987.28,713.26
2016,4,18,10,0,895.0,114.0,1.1,23.0,798.0,997.13,715.3
2016,4,18,10,15,903.0,115.5,1.0,23.0,830.5,996.95,711.97
2016,4,18,10,30,911.0,117.0,0.9,23.0,863.0,993.23,706.66
2016,4,18,10,45,916.0,119.0,0.8,23.5,888.0,983.66,696.54
2016,4,18,11,0,921.0,121.0,0.7,24.0,913.0,970.56,684.49
2016,4,18,11,15,924.5,122.0,0.65,24.0,930.5,951.68,671.45
2016,4,18,11,30,928.0,123.0,0.6,24.0,948.0,929.49,656.56
2016,4,18,11,45,929.0,123.5,0.55,24.5,957.0,901.51,636.98
2016,4,18,12,0,930.0,124.0,0.5,25.0,966.0,870.61,615.76
2016,4,18,12,15,930.0,124.0,0.5,25.0,966.5,835.69,594.21
2016,4,18,12,30,930.0,124.0,0.5,25.0,967.0,798.23,570.93
2016,4,18,12,45,930.0,122.5,0.55,25.5,960.0,757.11,543.7
2016,4,18,13,0,930.0,121.0,0.6,26.0,953.0,713.82,513.81
2016,4,18,13,15,926.0,120.5,0.6,26.0,937.5,666.9,480.96
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,618.47,446.14
2016,4,18,13,45,915.5,119.5,0.65,26.0,898.5,567.43,408.91
2016,4,18,14,0,909.0,119.0,0.7,26.0,875.0,515.52,369.67
2016,4,18,14,15,901.0,117.0,0.7,26.0,844.0,461.2,326.98
2016,4,18,14,30,893.0,115.0,0.7,26.0,813.0,406.6,282.81
2016,4,18,14,45,881.5,113.5,0.75,26.0,775.5,351.27,237.34
2016,4,18,15,0,870.0,112.0,0.8,26.0,738.0,296.45,191.77
2016,4,18,15,15,855.5,109.0,0.75,26.0,694.5,232.71,140.32
2016,4,18,15,30,841.0,106.0,0.7,26.0,651.0,177.83,98.84
2016,4,18,15,45,822.0,102.5,0.7,26.0,603.0,123.92,65.71
2016,4,18,16,0,803.0,99.0,0.7,26.0,555.0,72.37,55.11
2016,4,18,16,15,778.0,95.0,0.65,26.0,503.5,67.24,51.13
2016,4,18,16,30,753.0,91.0,0.6,26.0,452.0,66.24,50.48
2016,4,18,16,45,719.5,86.0,0.55,26.0,398.0,58.36,44.04
2016,4,18,17,0,686.0,81.0,0.5,26.0,344.0,56.61,42.72
2016,4,18,17,15,639.0,74.5,0.55,25.0,290.0,53.53,40.4
2016,4,18,17,30,592.0,68.0,0.6,24.0,236.0,50.33,37.86
2016,4,18,17,45,522.0,59.0,0.65,23.5,184.0,44.81,33.08
2016,4,18,18,0,452.0,50.0,0.7,23.0,132.0,39.07,27.92
2016,4,18,18,15,344.0,37.5,0.8,22.0,88.0,29.86,19.58
2016,4,18,18,30,236.0,25.0,0.9,21.0,44.0,20.25,9.41
2016,4,18,18,45,118.0,12.5,1.05,20.0,22.0,11.37,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,10.46,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,25.43,2.44
2016,4,19,6,15,160.5,37.5,2.05,11.5,62.5,190.04,151.29
2016,4,19,6,30,321.0,52.0,2.2,12.0,102.0,323.4,269.01
2016,4,19,6,45,392.0,66.0,2.35,13.0,150.5,403.45,337.65
2016,4,19,7,0,463.0,80.0,2.5,14.0,199.0,488.17,407.1
2016,4,19,7,15,507.0,85.0,2.4,14.5,243.5,549.69,454.48
2016,4,19,7,30,551.0,90.0,2.3,15.0,288.0,607.67,496.87
2016,4,19,7,45,547.0,109.0,2.25,15.5,331.5,641.35,519.44
2016,4,19,8,0,543.0,128.0,2.2,16.0,375.0,664.34,533.44
2016,4,19,8,15,574.0,135.5,2.1,17.0,424.0,719.46,569.3
2016,4,19,8,30,605.0,143.0,2.0,18.0,473.0,765.48,597.07
2016,4,19,8,45,534.0,185.5,1.9,19.0,496.0,745.65,577.1
2016,4,19,9,0,463.0,228.0,1.8,20.0,519.0,728.63,558.33
2016,4,19,9,15,499.0,232.0,1.85,21.0,565.5,767.26,582.75
2016,4,19,9,30,535.0,236.0,1.9,22.0,612.0,804.12,604.98
2016,4,19,9,45,448.0,287.0,2.0,23.0,614.0,770.11,575.79
2016,4,19,10,0,361.0,338.0,2.1,24.0,616.0,718.2,535.35
2016,4,19,10,15,436.0,324.0,2.1,24.0,673.0,780.65,579.04
2016,4,19,10,30,511.0,310.0,2.1,24.0,730.0,826.41,610.08
2016,4,19,10,45,673.0,238.5,2.1,24.5,808.5,895.64,657.72
2016,4,19,11,0,835.0,167.0,2.1,25.0,887.0,948.34,689.89
2016,4,19,11,15,689.5,257.0,2.05,25.0,859.5,888.52,648.08
2016,4,19,11,30,544.0,347.0,2.0,25.0,832.0,821.1,598.89
2016,4,19,11,45,488.0,366.0,2.0,25.5,804.5,767.65,560.88
2016,4,19,12,0,432.0,385.0,2.0,26.0,777.0,714.97,523.01
2016,4,19,12,15,453.5,382.0,2.0,26.0,794.0,704.83,516.31
2016,4,19,12,30,475.0,379.0,2.0,26.0,811.0,691.93,507.22
2016,4,19,12,45,465.0,376.0,2.05,26.0,796.5,654.37,481.04
2016,4,19,13,0,455.0,373.0,2.1,26.0,782.0,616.71,454.53
2016,4,19,13,15,468.0,362.0,2.1,26.0,776.5,586.87,433.05
2016,4,19,13,30,481.0,351.0,2.1,26.0,771.0,555.42,409.84
2016,4,19,13,45,510.5,330.5,2.1,26.5,766.0,523.62,385.07
2016,4,19,14,0,540.0,310.0,2.1,27.0,761.0,488.84,357.36
2016,4,19,14,15,383.0,345.0,2.05,26.5,659.5,421.6,308.34
2016,4,19,14,30,226.0,380.0,2.0,26.0,558.0,371.59,273.07
2016,4,19,14,45,296.5,345.0,1.95,26.0,567.0,341.09,247.73
2016,4,19,15,0,367.0,310.0,1.9,26.0,576.0,312.15,222.21
2016,4,19,15,15,415.0,274.5,1.8,25.5,558.0,262.85,182.1
2016,4,19,15,30,463.0,239.0,1.7,25.0,540.0,216.77,145.41
2016,4,19,15,45,546.0,192.0,1.65,25.0,522.0,161.36,104.25
2016,4,19,16,0,629.0,145.0,1.6,25.0,504.0,95.02,74.23
2016,4,19,16,15,607.5,143.0,1.4,24.5,463.5,92.16,72.34
2016,4,19,16,30,586.0,141.0,1.2,24.0,423.0,94.67,74.85
2016,4,19,16,45,538.5,135.0,1.05,23.5,370.5,92.34,73.28
2016,4,19,17,0,491.0,129.0,0.9,23.0,318.0,90.05,71.72
2016,4,19,17,15,441.0,116.5,0.9,22.5,267.0,83.03,66.07
2016,4,19,17,30,391.0,104.0,0.9,22.0,216.0,75.66,59.95
2016,4,19,17,45,330.0,87.5,0.9,21.5,168.5,64.9,50.68
2016,4,19,18,0,269.0,71.0,0.9,21.0,121.0,53.68,40.72
2016,4,19,18,15,185.0,51.0,0.9,20.5,80.0,40.22,28.52
2016,4,19,18,30,101.0,31.0,0.9,20.0,39.0,24.92,13.33
2016,4,19,18,45,50.5,15.5,0.95,20.0,19.5,14.1,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,8.19,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,16.04,1.49
2016,4,20,6,15,61.5,41.5,3.2,13.0,51.5,104.98,81.39
2016,4,20,6,30,123.0,65.0,3.4,13.0,85.0,179.57,148.08
2016,4,20,6,45,179.0,88.0,3.65,13.5,128.5,265.0,222.03
2016,4,20,7,0,235.0,111.0,3.9,14.0,172.0,340.74,286.37
2016,4,20,7,15,321.5,114.0,3.95,14.0,218.0,415.32,349.55
2016,4,20,7,30,408.0,117.0,4.0,14.0,264.0,515.37,430.68
2016,4,20,7,45,472.5,135.0,4.1,14.5,331.5,602.56,497.81
2016,4,20,8,0,537.0,153.0,4.2,15.0,399.0,691.14,563.89
2016,4,20,8,15,592.5,142.0,4.15,15.0,443.0,744.85,602.04
2016,4,20,8,30,648.0,131.0,4.1,15.0,487.0,792.78,635.22
2016,4,20,8,45,664.5,150.5,4.1,15.5,544.0,838.08,664.95
2016,4,20,9,0,681.0,170.0,4.1,16.0,601.0,880.41,692.05
2016,4,20,9,15,699.5,175.0,4.0,16.0,644.5,905.74,707.49
2016,4,20,9,30,718.0,180.0,3.9,16.0,688.0,928.24,720.98
2016,4,20,9,45,756.5,170.5,3.85,16.5,731.0,951.12,733.65
2016,4,20,10,0,795.0,161.0,3.8,17.0,774.0,964.27,739.52
2016,4,20,10,15,805.0,163.5,3.7,17.5,806.0,966.76,737.87
2016,4,20,10,30,815.0,166.0,3.6,18.0,838.0,965.82,734.09
2016,4,20,10,45,824.0,166.5,3.5,18.5,863.0,958.46,726.1
2016,4,20,11,0,833.0,167.0,3.4,19.0,888.0,947.69,716.01
2016,4,20,11,15,837.0,168.5,3.3,19.0,905.0,930.01,702.76
2016,4,20,11,30,841.0,170.0,3.2,19.0,922.0,909.16,687.51
2016,4,20,11,45,843.0,171.0,3.15,19.5,931.0,883.08,667.86
2016,4,20,12,0,845.0,172.0,3.1,20.0,940.0,854.18,646.41
2016,4,20,12,15,845.0,172.0,3.0,20.0,940.5,820.17,622.42
2016,4,20,12,30,845.0,172.0,2.9,20.0,941.0,783.83,595.68
2016,4,20,12,45,845.0,169.5,2.85,20.5,934.5,743.2,564.64
2016,4,20,13,0,845.0,167.0,2.8,21.0,928.0,700.68,531.85
2016,4,20,13,15,841.0,166.0,2.7,21.0,912.5,655.25,497.13
2016,4,20,13,30,837.0,165.0,2.6,21.0,897.0,608.59,460.78
2016,4,20,13,45,827.5,165.0,2.55,21.0,873.0,558.88,421.52
2016,4,20,14,0,818.0,165.0,2.5,21.0,849.0,508.86,381.04
2016,4,20,14,15,656.0,229.0,2.45,21.0,765.5,440.39,327.32
2016,4,20,14,30,494.0,293.0,2.4,21.0,682.0,390.95,288.95
2016,4,20,14,45,631.5,224.5,2.35,21.0,698.0,349.23,250.75
2016,4,20,15,0,769.0,156.0,2.3,21.0,714.0,293.69,199.45
2016,4,20,15,15,753.0,152.0,2.25,21.0,671.5,241.07,155.31
2016,4,20,15,30,737.0,148.0,2.2,21.0,629.0,190.2,115.53
2016,4,20,15,45,714.0,144.0,2.15,21.0,582.0,140.74,83.54
2016,4,20,16,0,691.0,140.0,2.1,21.0,535.0,94.18,65.92
2016,4,20,16,15,663.5,133.5,2.0,20.5,484.5,85.62,68.01
2016,4,20,16,30,636.0,127.0,1.9,20.0,434.0,84.28,67.25
2016,4,20,16,45,598.0,119.5,1.8,20.0,382.0,81.94,65.49
2016,4,20,17,0,560.0,112.0,1.7,20.0,330.0,79.45,63.56
2016,4,20,17,15,511.0,102.0,1.55,19.0,278.0,73.09,58.46
2016,4,20,17,30,462.0,92.0,1.4,18.0,226.0,67.21,53.61
2016,4,20,17,45,392.0,79.0,1.3,17.0,176.5,58.75,46.28
2016,4,20,18,0,322.0,66.0,1.2,16.0,127.0,49.97,38.38
2016,4,20,18,15,231.0,48.5,1.2,15.5,85.0,37.3,26.7
2016,4,20,18,30,140.0,31.0,1.2,15.0,43.0,24.18,13.45
2016,4,20,18,45,70.0,15.5,1.3,14.5,21.5,14.1,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,7.0,1.95,11.5,7.0,6.37,0.0
2016,4,21,6,0,0.0,14.0,2.1,12.0,14.0,12.32,1.03
2016,4,21,6,15,14.0,37.0,2.15,12.0,39.5,52.58,38.13
2016,4,21,6,30,28.0,60.0,2.2,12.0,65.0,91.26,72.56
2016,4,21,6,45,47.0,85.0,2.25,12.5,96.0,135.66,111.44
2016,4,21,7,0,66.0,110.0,2.3,13.0,127.0,179.75,149.31
2016,4,21,7,15,97.0,129.0,2.35,13.5,161.0,239.35,199.41
2016,4,21,7,30,128.0,148.0,2.4,14.0,195.0,287.13,238.58
2016,4,21,7,45,250.0,158.5,2.45,15.0,268.0,421.25,347.48
2016,4,21,8,0,372.0,169.0,2.5,16.0,341.0,545.21,443.33
2016,4,21,8,15,336.0,199.0,2.6,16.5,368.0,553.19,445.22
2016,4,21,8,30,300.0,229.0,2.7,17.0,395.0,557.54,445.05
2016,4,21,8,45,266.5,258.5,2.8,17.5,415.5,560.4,443.87
2016,4,21,9,0,233.0,288.0,2.9,18.0,436.0,542.19,427.35
2016,4,21,9,15,226.5,315.5,2.95,18.5,468.0,563.83,441.08
2016,4,21,9,30,220.0,343.0,3.0,19.0,500.0,583.77,453.24
2016,4,21,9,45,238.5,355.5,3.05,19.5,533.5,609.6,470.64
2016,4,21,10,0,257.0,368.0,3.1,20.0,567.0,650.8,498.62
2016,4,21,10,15,248.0,386.5,3.1,20.0,584.5,653.13,498.62
2016,4,21,10,30,239.0,405.0,3.1,20.0,602.0,639.4,487.69
2016,4,21,10,45,238.5,418.0,3.15,20.5,620.0,642.29,488.18
2016,4,21,11,0,238.0,431.0,3.2,21.0,638.0,643.85,487.68
2016,4,21,11,15,235.0,441.0,3.2,21.0,648.5,638.88,483.35
2016,4,21,11,30,232.0,451.0,3.2,21.0,659.0,632.78,478.31
2016,4,21,11,45,284.5,443.5,3.25,21.5,701.5,662.99,499.76
2016,4,21,12,0,337.0,436.0,3.3,22.0,744.0,680.76,512.0
2016,4,21,12,15,374.0,416.5,3.35,22.0,758.5,671.73,506.11
2016,4,21,12,30,411.0,397.0,3.4,22.0,773.0,660.9,498.87
2016,4,21,12,45,430.5,387.0,3.45,22.5,778.0,640.46,483.22
2016,4,21,13,0,450.0,377.0,3.5,23.0,783.0,617.82,465.78
2016,4,21,13,15,416.0,384.0,3.5,23.0,754.5,573.61,432.62
2016,4,21,13,30,382.0,391.0,3.5,23.0,726.0,535.69,403.77
2016,4,21,13,45,278.0,405.0,3.55,23.0,646.0,466.51,351.83
2016,4,21,14,0,174.0,419.0,3.6,23.0,566.0,413.49,312.06
2016,4,21,14,15,272.5,384.0,3.55,22.5,604.5,405.33,305.07
2016,4,21,14,30,371.0,349.0,3.5,22.0,643.0,394.52,294.21
2016,4,21,14,45,343.0,337.5,3.5,22.0,599.5,351.39,259.99
2016,4,21,15,0,315.0,326.0,3.5,22.0,556.0,311.37,228.45
2016,4,21,15,15,331.5,301.5,3.4,22.0,530.0,274.8,198.35
2016,4,21,15,30,348.0,277.0,3.3,22.0,504.0,236.94,168.32
2016,4,21,15,45,321.0,260.0,3.25,22.0,458.0,198.9,142.71
2016,4,21,16,0,294.0,243.0,3.2,22.0,412.0,164.25,124.34
2016,4,21,16,15,293.0,219.0,2.95,21.5,374.5,147.1,119.45
2016,4,21,16,30,292.0,195.0,2.7,21.0,337.0,134.12,109.18
2016,4,21,16,45,267.0,178.5,2.5,21.0,297.0,124.84,101.71
2016,4,21,17,0,242.0,162.0,2.3,21.0,257.0,115.11,93.76
2016,4,21,17,15,224.0,139.5,2.15,20.0,217.0,101.15,82.39
2016,4,21,17,30,206.0,117.0,2.0,19.0,177.0,86.56,70.18
2016,4,21,17,45,173.0,95.0,1.85,18.5,138.5,71.63,57.21
2016,4,21,18,0,140.0,73.0,1.7,18.0,100.0,56.13,43.42
2016,4,21,18,15,95.5,51.5,1.7,17.5,67.5,41.64,30.22
2016,4,21,18,30,51.0,30.0,1.7,17.0,35.0,24.99,14.21
2016,4,21,18,45,25.5,15.0,1.75,17.0,17.5,13.64,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,3.0,2.85,15.0,3.0,2.73,0.0
2016,4,22,6,0,0.0,6.0,2.9,15.0,6.0,5.26,0.0
2016,4,22,6,15,0.0,15.5,2.9,15.0,15.5,13.62,5.55
2016,4,22,6,30,0.0,25.0,2.9,15.0,25.0,22.0,12.95
2016,4,22,6,45,0.0,37.5,2.95,15.5,37.5,33.05,22.53
2016,4,22,7,0,0.0,50.0,3.0,16.0,50.0,44.13,32.01
2016,4,22,7,15,0.0,63.0,3.0,16.0,63.0,55.67,41.8
2016,4,22,7,30,0.0,76.0,3.0,16.0,76.0,67.72,51.88
2016,4,22,7,45,0.0,76.5,3.0,16.5,76.5,67.67,51.56
2016,4,22,8,0,0.0,77.0,3.0,17.0,77.0,68.13,51.64
2016,4,22,8,15,7.5,135.5,3.1,17.0,140.0,131.98,104.55
2016,4,22,8,30,15.0,194.0,3.2,17.0,203.0,198.62,158.49
2016,4,22,8,45,7.5,156.0,3.3,17.5,160.5,150.57,118.55
2016,4,22,9,0,0.0,118.0,3.4,18.0,118.0,105.89,81.51
2016,4,22,9,15,10.0,188.0,3.45,18.0,195.5,182.85,143.8
2016,4,22,9,30,20.0,258.0,3.5,18.0,273.0,261.28,205.67
2016,4,22,9,45,87.0,319.0,3.6,18.0,386.5,404.73,318.42
2016,4,22,10,0,154.0,380.0,3.7,18.0,500.0,547.64,426.4
2016,4,22,10,15,92.5,357.5,3.7,18.0,430.5,441.53,344.0
2016,4,22,10,30,31.0,335.0,3.7,18.0,361.0,354.51,275.63
2016,4,22,10,45,23.0,304.0,3.7,18.5,323.5,299.99,233.08
2016,4,22,11,0,15.0,273.0,3.7,19.0,286.0,261.71,202.76
2016,4,22,11,15,12.5,244.0,3.65,19.0,255.0,231.35,179.05
2016,4,22,11,30,10.0,215.0,3.6,19.0,224.0,201.7,155.78
2016,4,22,11,45,10.0,214.0,3.55,19.0,223.5,199.98,154.38
2016,4,22,12,0,10.0,213.0,3.5,19.0,223.0,198.22,152.93
2016,4,22,12,15,7.0,183.5,3.4,18.5,190.5,168.77,129.95
2016,4,22,12,30,4.0,154.0,3.3,18.0,158.0,139.82,107.21
2016,4,22,12,45,76.5,307.5,3.2,18.0,376.5,326.08,254.03
2016,4,22,13,0,149.0,461.0,3.1,18.0,595.0,492.24,378.41
2016,4,22,13,15,83.5,380.5,3.0,18.0,455.5,376.27,290.12
2016,4,22,13,30,18.0,300.0,2.9,18.0,316.0,270.21,208.9
2016,4,22,13,45,26.0,323.5,2.8,18.0,346.0,285.24,220.81
2016,4,22,14,0,34.0,347.0,2.7,18.0,376.0,302.14,233.68
2016,4,22,14,15,28.5,322.0,2.65,18.0,345.5,275.37,213.14
2016,4,22,14,30,23.0,297.0,2.6,18.0,315.0,258.76,200.57
2016,4,22,14,45,39.5,308.5,2.55,18.0,338.5,258.02,199.71
2016,4,22,15,0,56.0,320.0,2.5,18.0,362.0,263.18,203.18
2016,4,22,15,15,37.0,277.5,2.45,17.5,304.5,223.5,173.35
2016,4,22,15,30,18.0,235.0,2.4,17.0,247.0,196.88,153.9
2016,4,22,15,45,12.0,208.0,2.4,17.0,215.5,173.31,135.91
2016,4,22,16,0,6.0,181.0,2.4,17.0,184.0,150.69,118.5
2016,4,22,16,15,8.0,173.5,2.25,17.0,177.5,143.82,118.66
2016,4,22,16,30,10.0,166.0,2.1,17.0,171.0,137.15,113.37
2016,4,22,16,45,6.5,148.5,1.95,17.0,151.5,123.23,101.83
2016,4,22,17,0,3.0,131.0,1.8,17.0,132.0,109.18,90.06
2016,4,22,17,15,1.5,111.0,1.6,16.5,111.5,93.22,76.59
2016,4,22,17,30,0.0,91.0,1.4,16.0,91.0,77.1,62.72
2016,4,22,17,45,0.0,71.5,1.25,16.0,71.5,61.19,48.64
2016,4,22,18,0,0.0,52.0,1.1,16.0,52.0,45.12,34.18
2016,4,22,18,15,0.0,35.0,1.0,15.5,35.0,30.79,21.17
2016,4,22,18,30,0.0,18.0,0.9,15.0,18.0,15.84,7.21
2016,4,22,18,45,0.0,9.0,0.85,15.0,9.0,7.91,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,5,45,92.5,12.0,2.35,10.5,18.5,64.04,0.0
2016,4,23,6,0,185.0,24.0,2.6,11.0,37.0,175.94,112.87
2016,4,23,6,15,296.0,38.0,2.7,11.5,79.0,281.97,230.71
2016,4,23,6,30,407.0,52.0,2.8,12.0,121.0,388.87,325.17
2016,4,23,6,45,480.5,61.5,2.95,12.5,171.5,471.12,395.62
2016,4,23,7,0,554.0,71.0,3.1,13.0,222.0,557.35,465.23
2016,4,23,7,15,603.5,78.0,3.25,13.5,275.5,624.22,516.73
2016,4,23,7,30,653.0,85.0,3.4,14.0,329.0,692.19,567.17
2016,4,23,7,45,691.5,89.5,3.6,15.0,382.5,747.92,605.81
2016,4,23,8,0,730.0,94.0,3.8,16.0,436.0,803.19,643.01
2016,4,23,8,15,755.0,98.5,3.85,16.5,487.5,840.07,666.43
2016,4,23,8,30,780.0,103.0,3.9,17.0,539.0,880.51,692.14
2016,4,23,8,45,800.5,105.5,3.95,17.5,587.0,912.05,711.12
2016,4,23,9,0,821.0,108.0,4.0,18.0,635.0,940.99,728.17
2016,4,23,9,15,835.0,111.0,3.95,18.5,678.0,961.35,738.57
2016,4,23,9,30,849.0,114.0,3.9,19.0,721.0,978.57,746.86
2016,4,23,9,45,578.5,237.0,3.9,19.5,661.0,846.14,650.32
2016,4,23,10,0,308.0,360.0,3.9,20.0,601.0,692.07,530.95
2016,4,23,10,15,598.0,239.5,3.85,20.0,730.0,856.65,656.04
2016,4,23,10,30,888.0,119.0,3.8,20.0,859.0,979.91,739.96
2016,4,23,10,45,450.0,184.5,3.75,20.5,560.5,635.21,492.25
2016,4,23,11,0,12.0,250.0,3.7,21.0,262.0,237.51,181.75
2016,4,23,11,15,94.5,355.0,3.65,21.0,441.0,429.56,330.55
2016,4,23,11,30,177.0,460.0,3.6,21.0,620.0,593.75,450.98
2016,4,23,11,45,204.5,462.0,3.6,21.0,648.5,606.27,459.41
2016,4,23,12,0,232.0,464.0,3.6,21.0,677.0,616.37,466.79
2016,4,23,12,15,124.0,380.5,3.55,21.0,495.0,442.92,338.33
2016,4,23,12,30,16.0,297.0,3.5,21.0,313.0,274.78,210.02
2016,4,23,12,45,222.0,342.0,3.5,21.5,544.0,457.4,351.43
2016,4,23,13,0,428.0,387.0,3.5,22.0,775.0,612.47,464.38
2016,4,23,13,15,219.5,312.0,3.5,22.0,511.5,398.99,305.08
2016,4,23,13,30,11.0,237.0,3.5,22.0,248.0,213.25,162.4
2016,4,23,13,45,164.0,317.0,3.5,22.0,456.0,347.48,265.88
2016,4,23,14,0,317.0,397.0,3.5,22.0,664.0,458.01,346.25
2016,4,23,14,15,575.0,268.5,3.45,21.5,732.0,441.78,330.66
2016,4,23,14,30,833.0,140.0,3.4,21.0,800.0,405.98,296.51
2016,4,23,14,45,820.0,138.0,3.4,21.0,763.5,352.22,249.91
2016,4,23,15,0,807.0,136.0,3.4,21.0,727.0,299.36,203.86
2016,4,23,15,15,792.5,132.5,3.35,21.0,684.5,246.23,158.55
2016,4,23,15,30,778.0,129.0,3.3,21.0,642.0,194.61,117.37
2016,4,23,15,45,759.0,125.0,3.25,21.0,595.5,136.25,77.24
2016,4,23,16,0,740.0,121.0,3.2,21.0,549.0,87.39,56.59
