Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,16,15,715.0,116.0,3.05,20.5,499.0,73.47,57.64
2016,4,23,16,30,690.0,111.0,2.9,20.0,449.0,72.66,57.3
2016,4,23,16,45,658.5,104.0,2.8,20.0,397.0,70.24,55.42
2016,4,23,17,0,627.0,97.0,2.7,20.0,345.0,67.62,53.35
2016,4,23,17,15,580.5,89.0,2.55,19.0,292.5,63.93,50.5
2016,4,23,17,30,534.0,81.0,2.4,18.0,240.0,60.05,47.36
2016,4,23,17,45,473.0,70.5,2.3,17.5,190.0,53.76,41.85
2016,4,23,18,0,412.0,60.0,2.2,17.0,140.0,47.17,35.84
2016,4,23,18,15,313.5,46.0,2.2,16.5,96.0,35.43,25.09
2016,4,23,18,30,215.0,32.0,2.2,16.0,52.0,24.99,14.72
2016,4,23,18,45,107.5,16.0,2.25,15.5,26.0,12.62,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,5,45,99.5,12.5,2.0,7.5,19.5,68.74,0.0
2016,4,24,6,0,199.0,25.0,2.2,8.0,39.0,188.05,129.59
2016,4,24,6,15,310.5,38.5,2.25,8.5,82.5,292.9,242.72
2016,4,24,6,30,422.0,52.0,2.3,9.0,126.0,400.5,337.94
2016,4,24,6,45,495.0,61.5,2.35,10.0,177.0,483.0,407.53
2016,4,24,7,0,568.0,71.0,2.4,11.0,228.0,569.46,475.93
2016,4,24,7,15,618.0,78.5,2.4,11.5,282.5,637.89,527.62
2016,4,24,7,30,668.0,86.0,2.4,12.0,337.0,707.43,577.99
2016,4,24,7,45,703.0,91.5,2.45,12.5,391.0,761.85,615.52
2016,4,24,8,0,738.0,97.0,2.5,13.0,445.0,815.58,651.56
2016,4,24,8,15,764.0,101.5,2.25,13.5,497.5,853.23,672.69
2016,4,24,8,30,790.0,106.0,2.0,14.0,550.0,894.78,695.66
2016,4,24,8,45,808.5,110.0,1.8,15.0,598.5,926.31,709.9
2016,4,24,9,0,827.0,114.0,1.6,16.0,647.0,955.13,721.67
2016,4,24,9,15,841.5,117.0,1.35,16.0,691.0,975.95,729.43
2016,4,24,9,30,856.0,120.0,1.1,16.0,735.0,993.58,734.53
2016,4,24,9,45,867.0,122.5,0.9,16.5,773.5,1003.89,733.99
2016,4,24,10,0,878.0,125.0,0.7,17.0,812.0,1000.33,724.51
2016,4,24,10,15,886.0,127.0,0.55,17.5,844.0,1000.44,718.66
2016,4,24,10,30,894.0,129.0,0.4,18.0,876.0,997.06,710.71
2016,4,24,10,45,899.0,130.5,0.3,18.5,900.0,986.85,700.02
2016,4,24,11,0,904.0,132.0,0.2,19.0,924.0,973.22,687.73
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.0,954.39,675.83
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,932.33,662.1
2016,4,24,11,45,912.0,135.0,0.25,19.5,966.5,905.03,644.88
2016,4,24,12,0,913.0,136.0,0.3,20.0,975.0,874.86,625.96
2016,4,24,12,15,912.5,136.0,0.35,20.0,975.5,839.95,605.15
2016,4,24,12,30,912.0,136.0,0.4,20.0,976.0,802.63,582.61
2016,4,24,12,45,922.0,128.0,0.5,20.0,971.5,763.82,558.72
2016,4,24,13,0,932.0,120.0,0.6,20.0,967.0,722.25,531.51
2016,4,24,13,15,928.5,119.5,0.65,20.0,951.0,675.76,499.01
2016,4,24,13,30,925.0,119.0,0.7,20.0,935.0,627.74,464.38
2016,4,24,13,45,917.5,118.5,0.75,20.5,911.5,576.29,425.28
2016,4,24,14,0,910.0,118.0,0.8,21.0,888.0,524.08,384.38
2016,4,24,14,15,902.5,116.5,0.8,21.0,857.0,470.57,341.59
2016,4,24,14,30,895.0,115.0,0.8,21.0,826.0,416.75,297.24
2016,4,24,14,45,882.0,114.0,0.8,21.0,788.5,361.48,250.86
2016,4,24,15,0,869.0,113.0,0.8,21.0,751.0,306.88,204.51
2016,4,24,15,15,855.5,110.5,0.8,20.5,708.0,244.01,152.79
2016,4,24,15,30,842.0,108.0,0.8,20.0,665.0,189.87,110.24
2016,4,24,15,45,821.5,105.5,0.85,20.0,617.0,136.67,74.77
2016,4,24,16,0,801.0,103.0,0.9,20.0,569.0,85.99,53.54
2016,4,24,16,15,777.0,99.0,0.9,20.0,517.5,69.48,54.29
2016,4,24,16,30,753.0,95.0,0.9,20.0,466.0,68.61,53.77
2016,4,24,16,45,719.0,90.5,0.9,20.0,412.0,60.89,47.33
2016,4,24,17,0,685.0,86.0,0.9,20.0,358.0,59.64,46.43
2016,4,24,17,15,639.0,79.5,0.85,19.0,304.0,56.73,44.23
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,53.68,41.8
2016,4,24,17,45,524.5,64.5,0.8,17.5,198.0,48.74,37.48
2016,4,24,18,0,456.0,56.0,0.8,17.0,146.0,43.62,32.79
2016,4,24,18,15,353.0,44.0,0.85,16.5,100.5,35.05,24.84
2016,4,24,18,30,250.0,32.0,0.9,16.0,55.0,26.13,15.86
2016,4,24,18,45,125.0,16.0,1.0,15.5,27.5,12.61,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,81.5,13.5,1.45,11.0,19.5,59.45,0.0
2016,4,25,6,0,163.0,27.0,1.6,12.0,39.0,170.99,120.32
2016,4,25,6,15,271.0,41.5,1.85,12.5,81.0,268.23,219.29
2016,4,25,6,30,379.0,56.0,2.1,13.0,123.0,372.24,310.0
2016,4,25,6,45,454.0,66.0,2.4,14.0,173.5,458.61,382.43
2016,4,25,7,0,529.0,76.0,2.7,15.0,224.0,546.02,451.91
2016,4,25,7,15,579.5,83.0,2.85,15.5,277.0,613.14,502.95
2016,4,25,7,30,630.0,90.0,3.0,16.0,330.0,681.4,553.03
2016,4,25,7,45,669.0,95.0,3.2,17.0,383.5,737.69,591.72
2016,4,25,8,0,708.0,100.0,3.4,18.0,437.0,793.58,629.04
2016,4,25,8,15,734.5,104.5,3.4,18.5,488.0,836.43,656.23
2016,4,25,8,30,761.0,109.0,3.4,19.0,539.0,872.23,677.98
2016,4,25,8,45,782.0,112.0,3.45,19.5,587.5,904.55,697.32
2016,4,25,9,0,803.0,115.0,3.5,20.0,636.0,934.31,714.74
2016,4,25,9,15,818.0,118.0,3.45,20.5,679.5,955.41,725.45
2016,4,25,9,30,833.0,121.0,3.4,21.0,723.0,973.43,734.1
2016,4,25,9,45,848.5,121.5,3.4,21.5,761.5,985.84,739.39
2016,4,25,10,0,864.0,122.0,3.4,22.0,800.0,984.63,735.7
2016,4,25,10,15,872.0,123.5,3.35,22.0,831.5,984.38,733.99
2016,4,25,10,30,880.0,125.0,3.3,22.0,863.0,980.72,730.16
2016,4,25,10,45,885.0,127.0,3.3,22.5,887.0,971.3,721.63
2016,4,25,11,0,890.0,129.0,3.3,23.0,911.0,958.49,711.05
2016,4,25,11,15,688.0,252.0,3.3,23.0,863.5,887.75,662.03
2016,4,25,11,30,486.0,375.0,3.3,23.0,816.0,800.17,596.17
2016,4,25,11,45,460.0,384.0,3.35,23.5,804.5,763.62,569.49
2016,4,25,12,0,434.0,393.0,3.4,24.0,793.0,726.63,542.04
2016,4,25,12,15,433.0,393.5,3.4,24.0,793.0,701.87,524.39
2016,4,25,12,30,432.0,394.0,3.4,24.0,793.0,675.94,505.67
2016,4,25,12,45,445.0,388.0,3.45,24.0,796.0,653.56,489.7
2016,4,25,13,0,458.0,382.0,3.5,24.0,799.0,629.39,472.12
2016,4,25,13,15,660.5,264.0,3.5,24.0,854.5,628.94,473.8
2016,4,25,13,30,863.0,146.0,3.5,24.0,910.0,614.71,463.58
2016,4,25,13,45,717.5,225.5,3.55,24.0,850.0,552.79,414.85
2016,4,25,14,0,572.0,305.0,3.6,24.0,790.0,505.37,377.17
2016,4,25,14,15,575.0,288.5,3.6,24.0,761.5,458.37,339.75
2016,4,25,14,30,578.0,272.0,3.6,24.0,733.0,410.99,301.13
2016,4,25,14,45,677.0,212.0,3.6,24.0,727.5,359.68,256.51
2016,4,25,15,0,776.0,152.0,3.6,24.0,722.0,306.58,208.43
2016,4,25,15,15,759.5,148.0,3.5,23.5,680.0,247.1,159.24
2016,4,25,15,30,743.0,144.0,3.4,23.0,638.0,196.01,118.93
2016,4,25,15,45,574.0,183.0,3.3,23.0,548.5,165.53,105.92
2016,4,25,16,0,405.0,222.0,3.2,23.0,459.0,148.71,108.06
2016,4,25,16,15,489.5,177.5,3.0,22.5,438.0,113.77,91.08
2016,4,25,16,30,574.0,133.0,2.8,22.0,417.0,87.26,69.18
2016,4,25,16,45,520.0,133.0,2.6,21.5,368.5,90.21,72.12
2016,4,25,17,0,466.0,133.0,2.4,21.0,320.0,91.99,74.02
2016,4,25,17,15,468.5,113.0,2.25,20.5,277.5,80.15,64.17
2016,4,25,17,30,471.0,93.0,2.1,20.0,235.0,67.61,53.53
2016,4,25,17,45,419.0,79.0,2.0,20.0,187.0,58.54,45.58
2016,4,25,18,0,367.0,65.0,1.9,20.0,139.0,49.08,37.07
2016,4,25,18,15,274.0,50.0,1.9,19.5,96.0,38.33,27.31
2016,4,25,18,30,181.0,35.0,1.9,19.0,53.0,27.23,16.65
2016,4,25,18,45,90.5,17.5,1.9,18.5,26.5,13.76,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,26,5,45,64.5,15.0,2.6,13.5,20.0,51.12,0.0
2016,4,26,6,0,129.0,30.0,2.8,14.0,40.0,156.95,112.62
2016,4,26,6,15,222.0,47.0,2.9,14.5,81.0,244.37,198.97
2016,4,26,6,30,315.0,64.0,3.0,15.0,122.0,339.01,281.49
2016,4,26,6,45,382.5,77.5,3.2,15.5,170.0,416.46,347.33
2016,4,26,7,0,450.0,91.0,3.4,16.0,218.0,498.22,414.11
2016,4,26,7,15,500.5,100.5,3.5,16.5,270.0,564.16,465.31
2016,4,26,7,30,551.0,110.0,3.6,17.0,322.0,638.9,521.06
2016,4,26,7,45,590.5,117.0,3.75,18.0,374.0,696.42,561.07
2016,4,26,8,0,630.0,124.0,3.9,19.0,426.0,753.55,599.68
2016,4,26,8,15,658.0,130.0,3.85,19.5,476.5,798.09,628.46
2016,4,26,8,30,686.0,136.0,3.8,20.0,527.0,841.05,655.54
2016,4,26,8,45,712.0,139.0,3.75,20.5,575.0,876.63,676.92
2016,4,26,9,0,738.0,142.0,3.7,21.0,623.0,909.97,696.46
2016,4,26,9,15,754.5,145.5,3.65,21.5,665.5,932.1,708.06
2016,4,26,9,30,771.0,149.0,3.6,22.0,708.0,944.86,713.31
2016,4,26,9,45,803.0,141.0,3.6,22.5,749.5,964.12,723.41
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,979.96,731.2
2016,4,26,10,15,844.0,134.5,3.55,23.0,822.0,980.39,729.84
2016,4,26,10,30,853.0,136.0,3.5,23.0,853.0,967.14,719.62
2016,4,26,10,45,865.5,133.5,3.5,23.5,879.0,960.47,713.02
2016,4,26,11,0,878.0,131.0,3.5,24.0,905.0,950.42,704.27
2016,4,26,11,15,882.0,132.0,3.55,24.0,921.5,932.62,692.18
2016,4,26,11,30,886.0,133.0,3.6,24.0,938.0,911.67,678.08
2016,4,26,11,45,586.0,294.5,3.65,24.5,829.0,789.34,589.45
2016,4,26,12,0,286.0,456.0,3.7,25.0,720.0,658.86,489.89
2016,4,26,12,15,593.0,291.5,3.7,25.0,840.0,737.69,553.02
2016,4,26,12,30,900.0,127.0,3.7,25.0,960.0,788.38,592.61
2016,4,26,12,45,637.0,270.5,3.75,25.0,857.5,689.99,517.88
2016,4,26,13,0,374.0,414.0,3.8,25.0,755.0,601.97,450.1
2016,4,26,13,15,624.0,274.5,3.8,25.0,832.5,615.66,463.15
2016,4,26,13,30,874.0,135.0,3.8,25.0,910.0,613.81,462.26
2016,4,26,13,45,866.0,134.5,3.85,25.0,886.5,564.44,423.28
2016,4,26,14,0,858.0,134.0,3.9,25.0,863.0,514.46,383.02
2016,4,26,14,15,849.5,132.5,3.85,25.0,832.5,463.13,340.53
2016,4,26,14,30,841.0,131.0,3.8,25.0,802.0,406.36,293.05
2016,4,26,14,45,826.5,130.0,3.8,25.0,765.0,352.65,247.15
2016,4,26,15,0,812.0,129.0,3.8,25.0,728.0,299.99,201.79
2016,4,26,15,15,797.0,126.0,3.7,24.5,685.5,247.0,157.29
2016,4,26,15,30,782.0,123.0,3.6,24.0,643.0,195.57,116.49
2016,4,26,15,45,760.0,120.0,3.55,24.0,596.0,145.27,82.35
2016,4,26,16,0,738.0,117.0,3.5,24.0,549.0,89.8,54.75
2016,4,26,16,15,712.5,112.5,3.3,23.5,499.0,70.68,54.55
2016,4,26,16,30,687.0,108.0,3.1,23.0,449.0,70.12,54.41
2016,4,26,16,45,652.0,102.0,2.95,23.0,397.0,68.32,53.07
2016,4,26,17,0,617.0,96.0,2.8,23.0,345.0,66.38,51.6
2016,4,26,17,15,570.5,88.5,2.6,22.5,293.0,63.06,49.0
2016,4,26,17,30,524.0,81.0,2.4,22.0,241.0,59.57,46.17
2016,4,26,17,45,458.0,71.5,2.25,21.5,191.0,54.12,41.48
2016,4,26,18,0,392.0,62.0,2.1,21.0,141.0,46.86,35.02
2016,4,26,18,15,298.0,48.5,2.1,20.5,98.0,37.19,26.26
2016,4,26,18,30,204.0,35.0,2.1,20.0,55.0,27.23,16.7
2016,4,26,18,45,102.0,17.5,2.15,19.5,27.5,13.75,0.0
2016,4,26,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,46.0,15.5,1.2,16.5,19.0,40.92,0.0
2016,4,27,6,0,92.0,31.0,1.2,17.0,38.0,120.49,86.3
2016,4,27,6,15,170.5,51.0,1.35,17.0,77.5,201.82,162.09
2016,4,27,6,30,249.0,71.0,1.5,17.0,117.0,287.95,236.24
2016,4,27,6,45,359.5,74.5,1.65,17.5,165.0,395.35,325.3
2016,4,27,7,0,470.0,78.0,1.8,18.0,213.0,503.84,411.59
2016,4,27,7,15,468.5,97.5,1.85,18.5,255.0,534.49,433.5
2016,4,27,7,30,467.0,117.0,1.9,19.0,297.0,570.07,458.53
2016,4,27,7,45,539.0,121.0,1.95,19.5,358.0,656.54,520.62
2016,4,27,8,0,611.0,125.0,2.0,20.0,419.0,738.5,576.74
2016,4,27,8,15,639.0,131.0,1.95,20.0,468.5,782.64,604.89
2016,4,27,8,30,667.0,137.0,1.9,20.0,518.0,825.26,631.74
2016,4,27,8,45,616.5,169.0,1.9,20.5,544.5,820.23,624.73
2016,4,27,9,0,566.0,201.0,1.9,21.0,571.0,803.12,609.69
2016,4,27,9,15,660.0,175.0,1.9,21.5,634.0,874.42,656.0
2016,4,27,9,30,754.0,149.0,1.9,22.0,697.0,929.2,688.94
2016,4,27,9,45,773.5,148.0,1.9,22.5,735.5,943.78,695.17
2016,4,27,10,0,793.0,147.0,1.9,23.0,774.0,955.18,699.84
2016,4,27,10,15,802.5,149.0,1.9,23.0,805.0,956.74,699.61
2016,4,27,10,30,812.0,151.0,1.9,23.0,836.0,954.97,697.48
2016,4,27,10,45,823.5,150.0,1.9,23.5,861.0,948.62,691.22
2016,4,27,11,0,835.0,149.0,1.9,24.0,886.0,938.9,682.99
2016,4,27,11,15,564.5,297.0,1.95,24.0,799.5,818.78,600.58
2016,4,27,11,30,294.0,445.0,2.0,24.0,713.0,691.31,507.77
2016,4,27,11,45,223.5,459.5,2.05,24.0,664.5,620.85,458.52
2016,4,27,12,0,153.0,474.0,2.1,24.0,616.0,561.66,415.78
2016,4,27,12,15,88.5,411.5,2.15,24.0,494.0,438.93,327.82
2016,4,27,12,30,24.0,349.0,2.2,24.0,372.0,328.12,246.19
2016,4,27,12,45,426.0,256.0,2.3,24.5,646.0,530.86,402.07
2016,4,27,13,0,828.0,163.0,2.4,25.0,920.0,694.05,518.88
2016,4,27,13,15,824.0,162.0,2.45,25.0,905.0,649.68,484.89
2016,4,27,13,30,820.0,161.0,2.5,25.0,890.0,604.15,450.74
2016,4,27,13,45,819.0,156.0,2.55,25.0,868.5,556.02,413.82
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,506.89,375.04
2016,4,27,14,15,532.5,268.5,2.65,25.0,716.0,427.77,315.27
2016,4,27,14,30,247.0,386.0,2.7,25.0,585.0,378.68,280.31
2016,4,27,14,45,320.5,348.5,2.75,25.0,594.0,356.02,260.59
2016,4,27,15,0,394.0,311.0,2.8,25.0,603.0,326.18,234.13
2016,4,27,15,15,373.5,296.5,2.75,25.0,560.5,284.83,201.75
2016,4,27,15,30,353.0,282.0,2.7,25.0,518.0,245.95,172.52
2016,4,27,15,45,280.0,272.5,2.65,25.0,451.5,207.82,148.19
2016,4,27,16,0,207.0,263.0,2.6,25.0,385.0,188.65,140.72
2016,4,27,16,15,170.5,240.0,2.4,24.5,334.5,167.45,134.5
2016,4,27,16,30,134.0,217.0,2.2,24.0,284.0,153.74,123.91
2016,4,27,16,45,125.5,193.5,2.0,24.0,251.0,139.48,112.49
2016,4,27,17,0,117.0,170.0,1.8,24.0,218.0,124.67,100.48
2016,4,27,17,15,107.0,146.0,1.65,23.0,185.0,109.01,87.95
2016,4,27,17,30,97.0,122.0,1.5,22.0,152.0,92.82,74.64
2016,4,27,17,45,80.0,99.0,1.35,21.5,120.5,76.7,60.91
2016,4,27,18,0,63.0,76.0,1.2,21.0,89.0,61.88,47.96
2016,4,27,18,15,38.5,55.0,1.15,20.5,62.0,45.55,33.43
2016,4,27,18,30,14.0,34.0,1.1,20.0,35.0,28.93,18.24
2016,4,27,18,45,7.0,17.0,1.1,20.0,17.5,14.94,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,7.5,0.45,16.5,7.5,6.59,0.0
2016,4,28,6,0,0.0,15.0,0.5,17.0,15.0,13.19,4.52
2016,4,28,6,15,0.0,30.5,0.7,17.0,30.5,26.89,16.69
2016,4,28,6,30,0.0,46.0,0.9,17.0,46.0,41.35,29.23
2016,4,28,6,45,0.0,64.5,1.1,17.5,64.5,59.99,45.1
2016,4,28,7,0,0.0,83.0,1.3,18.0,83.0,78.25,60.38
2016,4,28,7,15,101.5,120.0,1.4,18.0,159.5,227.92,186.78
2016,4,28,7,30,203.0,157.0,1.5,18.0,236.0,361.87,294.92
2016,4,28,7,45,120.0,173.0,1.6,18.5,221.5,308.75,248.82
2016,4,28,8,0,37.0,189.0,1.7,19.0,207.0,234.14,186.17
2016,4,28,8,15,51.5,217.0,1.7,19.5,245.0,277.42,219.88
2016,4,28,8,30,66.0,245.0,1.7,20.0,283.0,320.53,252.27
2016,4,28,8,45,104.0,275.0,1.75,20.5,341.0,388.31,303.57
2016,4,28,9,0,142.0,305.0,1.8,21.0,399.0,474.18,366.53
2016,4,28,9,15,191.0,324.0,1.85,21.0,458.5,539.31,414.03
2016,4,28,9,30,240.0,343.0,1.9,21.0,518.0,603.85,460.28
2016,4,28,9,45,528.0,239.0,1.95,21.5,650.0,802.28,604.7
2016,4,28,10,0,816.0,135.0,2.0,22.0,782.0,965.61,711.98
2016,4,28,10,15,824.0,137.0,2.1,22.5,812.0,965.71,708.88
2016,4,28,10,30,832.0,139.0,2.2,23.0,842.0,962.46,705.51
2016,4,28,10,45,839.0,140.0,2.3,23.5,866.0,943.83,692.2
2016,4,28,11,0,846.0,141.0,2.4,24.0,890.0,932.44,683.85
2016,4,28,11,15,850.0,142.0,2.45,24.0,906.0,915.12,672.46
2016,4,28,11,30,854.0,143.0,2.5,24.0,922.0,894.75,659.15
2016,4,28,11,45,856.0,143.0,2.6,24.5,930.5,868.84,641.3
2016,4,28,12,0,858.0,143.0,2.7,25.0,939.0,840.26,621.65
2016,4,28,12,15,858.5,143.5,2.75,25.0,940.0,808.38,600.59
2016,4,28,12,30,859.0,144.0,2.8,25.0,941.0,774.2,577.84
2016,4,28,12,45,850.5,148.0,2.9,25.0,932.5,734.31,549.79
2016,4,28,13,0,842.0,152.0,3.0,25.0,924.0,695.16,521.3
2016,4,28,13,15,558.0,295.0,3.05,25.0,803.0,595.24,445.32
2016,4,28,13,30,274.0,438.0,3.1,25.0,682.0,513.71,382.87
2016,4,28,13,45,390.5,385.0,3.15,25.5,723.5,513.64,382.25
2016,4,28,14,0,507.0,332.0,3.2,26.0,765.0,497.26,368.07
2016,4,28,14,15,651.5,240.5,3.2,26.0,776.5,455.74,334.47
2016,4,28,14,30,796.0,149.0,3.2,26.0,788.0,406.37,292.25
2016,4,28,14,45,625.0,216.5,3.2,26.0,704.5,350.26,248.86
2016,4,28,15,0,454.0,284.0,3.2,26.0,621.0,315.93,224.12
2016,4,28,15,15,356.0,294.0,3.05,25.5,549.0,280.5,199.03
2016,4,28,15,30,258.0,304.0,2.9,25.0,477.0,246.24,176.8
2016,4,28,15,45,142.5,264.0,2.8,25.0,359.0,201.92,148.77
2016,4,28,16,0,27.0,224.0,2.7,25.0,241.0,182.44,139.1
2016,4,28,16,15,13.5,161.0,2.5,24.5,169.5,135.18,107.94
2016,4,28,16,30,0.0,98.0,2.3,24.0,98.0,85.92,67.41
2016,4,28,16,45,0.0,86.5,2.15,24.0,86.5,76.21,59.5
2016,4,28,17,0,0.0,75.0,2.0,24.0,75.0,66.34,51.31
2016,4,28,17,15,0.0,64.0,1.75,23.5,64.0,56.55,43.2
2016,4,28,17,30,0.0,53.0,1.5,23.0,53.0,46.78,34.96
2016,4,28,17,45,180.0,60.0,1.25,22.5,97.0,47.1,35.28
2016,4,28,18,0,360.0,67.0,1.0,22.0,141.0,50.39,37.97
2016,4,28,18,15,272.5,52.0,0.95,21.5,98.5,39.73,28.38
2016,4,28,18,30,185.0,37.0,0.9,21.0,56.0,28.69,18.07
2016,4,28,18,45,92.5,18.5,0.9,20.5,28.0,14.49,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,113.5,15.5,1.35,14.5,25.5,104.98,0.0
2016,4,29,6,0,227.0,31.0,1.5,15.0,51.0,219.43,167.24
2016,4,29,6,15,331.0,43.0,1.5,15.0,95.0,315.1,256.66
2016,4,29,6,30,435.0,55.0,1.5,15.0,139.0,417.76,343.97
2016,4,29,6,45,501.5,64.0,1.5,15.5,189.5,495.76,406.96
2016,4,29,7,0,568.0,73.0,1.5,16.0,240.0,577.17,468.87
2016,4,29,7,15,615.0,79.5,1.55,16.5,293.0,642.05,515.79
2016,4,29,7,30,662.0,86.0,1.6,17.0,346.0,707.85,561.59
2016,4,29,7,45,697.0,91.0,1.7,18.0,399.5,761.51,596.43
2016,4,29,8,0,732.0,96.0,1.8,19.0,453.0,814.52,629.85
2016,4,29,8,15,757.0,100.0,1.9,19.5,504.0,850.91,652.18
2016,4,29,8,30,782.0,104.0,2.0,20.0,555.0,890.74,676.7
2016,4,29,8,45,800.5,107.5,2.1,20.5,603.0,921.48,694.77
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,949.58,711.03
2016,4,29,9,15,713.0,167.5,2.15,21.0,660.0,919.66,688.45
2016,4,29,9,30,607.0,224.0,2.1,21.0,669.0,874.75,655.97
2016,4,29,9,45,732.5,175.5,2.1,21.5,739.0,942.25,699.44
2016,4,29,10,0,858.0,127.0,2.1,22.0,809.0,988.25,726.24
2016,4,29,10,15,865.0,128.5,2.05,22.0,839.0,986.92,723.16
2016,4,29,10,30,872.0,130.0,2.0,22.0,869.0,982.25,718.57
2016,4,29,10,45,872.5,134.0,1.95,22.5,891.0,970.53,708.23
2016,4,29,11,0,873.0,138.0,1.9,23.0,913.0,955.53,696.02
2016,4,29,11,15,876.0,139.0,1.8,23.0,928.5,936.78,682.33
2016,4,29,11,30,879.0,140.0,1.7,23.0,944.0,914.96,666.78
2016,4,29,11,45,877.5,142.0,1.65,23.5,951.0,887.22,646.84
2016,4,29,12,0,876.0,144.0,1.6,24.0,958.0,856.87,625.33
2016,4,29,12,15,875.5,144.0,1.55,24.0,958.0,823.17,602.89
2016,4,29,12,30,875.0,144.0,1.5,24.0,958.0,787.21,578.91
2016,4,29,12,45,873.0,143.0,1.45,24.5,950.0,747.27,549.96
2016,4,29,13,0,871.0,142.0,1.4,25.0,942.0,705.55,519.02
2016,4,29,13,15,866.5,141.0,1.5,25.0,926.0,660.64,487.47
2016,4,29,13,30,862.0,140.0,1.6,25.0,910.0,614.47,454.0
2016,4,29,13,45,852.0,141.0,1.75,25.0,886.0,565.82,417.82
2016,4,29,14,0,842.0,142.0,1.9,25.0,862.0,513.81,377.95
2016,4,29,14,15,833.0,140.0,1.95,25.0,831.5,461.74,336.35
2016,4,29,14,30,824.0,138.0,2.0,25.0,801.0,409.74,293.59
2016,4,29,14,45,807.0,138.0,2.1,25.0,763.5,356.97,249.54
2016,4,29,15,0,790.0,138.0,2.2,25.0,726.0,305.54,206.04
2016,4,29,15,15,775.0,135.0,2.15,25.0,684.0,253.85,162.69
2016,4,29,15,30,760.0,132.0,2.1,25.0,642.0,203.74,122.8
2016,4,29,15,45,740.5,127.5,2.1,25.0,596.0,146.17,82.28
2016,4,29,16,0,721.0,123.0,2.1,25.0,550.0,98.16,58.77
2016,4,29,16,15,488.0,166.5,2.0,24.5,444.0,106.24,84.0
2016,4,29,16,30,255.0,210.0,1.9,24.0,338.0,142.26,114.43
2016,4,29,16,45,406.5,158.5,1.8,24.0,336.5,105.85,84.35
2016,4,29,17,0,558.0,107.0,1.7,24.0,335.0,73.94,57.73
2016,4,29,17,15,509.0,100.0,1.55,23.5,285.5,71.42,55.91
2016,4,29,17,30,460.0,93.0,1.4,23.0,236.0,67.27,52.56
2016,4,29,17,45,404.5,80.5,1.25,22.5,188.5,59.32,45.8
2016,4,29,18,0,349.0,68.0,1.1,22.0,141.0,51.05,38.53
2016,4,29,18,15,267.5,53.0,1.05,21.0,99.5,40.43,29.08
2016,4,29,18,30,186.0,38.0,1.0,20.0,58.0,29.44,18.88
2016,4,29,18,45,93.0,19.0,1.0,19.5,29.0,14.87,1.03
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.5,2.45,14.5,3.5,3.07,0.0
2016,4,30,6,0,0.0,7.0,2.7,15.0,7.0,6.14,0.0
2016,4,30,6,15,0.0,13.5,2.75,15.0,13.5,11.86,4.29
2016,4,30,6,30,0.0,20.0,2.8,15.0,20.0,17.58,9.33
2016,4,30,6,45,0.0,27.5,2.9,15.5,27.5,24.2,15.06
2016,4,30,7,0,0.0,35.0,3.0,16.0,35.0,30.83,20.71
2016,4,30,7,15,0.0,43.5,3.0,16.0,43.5,38.36,27.09
2016,4,30,7,30,0.0,52.0,3.0,16.0,52.0,45.9,33.39
2016,4,30,7,45,0.0,52.0,3.0,16.0,52.0,45.92,33.27
2016,4,30,8,0,0.0,52.0,3.0,16.0,52.0,45.93,33.15
2016,4,30,8,15,0.0,82.5,2.9,16.0,82.5,73.05,55.67
2016,4,30,8,30,0.0,113.0,2.8,16.0,113.0,101.54,79.0
2016,4,30,8,45,0.0,122.5,2.7,16.5,122.5,110.32,85.74
2016,4,30,9,0,0.0,132.0,2.6,17.0,132.0,119.07,92.42
2016,4,30,9,15,27.0,226.0,2.55,17.0,246.5,250.93,198.64
2016,4,30,9,30,54.0,320.0,2.5,17.0,361.0,377.15,296.13
2016,4,30,9,45,31.0,263.0,2.5,17.0,286.5,289.22,226.78
2016,4,30,10,0,8.0,206.0,2.5,17.0,212.0,195.67,152.62
2016,4,30,10,15,41.5,303.0,2.5,17.0,338.0,335.03,262.17
2016,4,30,10,30,75.0,400.0,2.5,17.0,464.0,463.08,358.44
2016,4,30,10,45,77.5,408.0,2.5,17.5,476.0,467.62,360.01
2016,4,30,11,0,80.0,416.0,2.5,18.0,488.0,471.66,361.91
2016,4,30,11,15,40.5,278.0,2.5,18.0,315.0,296.34,229.47
2016,4,30,11,30,1.0,140.0,2.5,18.0,142.0,126.04,95.89
2016,4,30,11,45,1.5,141.5,2.55,18.0,143.5,127.64,97.4
2016,4,30,12,0,2.0,143.0,2.6,18.0,145.0,129.18,98.61
2016,4,30,12,15,1.0,99.0,2.6,18.0,100.0,88.98,66.48
2016,4,30,12,30,0.0,55.0,2.6,18.0,55.0,48.99,34.25
2016,4,30,12,45,0.0,95.0,2.6,18.5,95.0,84.53,62.85
2016,4,30,13,0,0.0,135.0,2.6,19.0,135.0,119.72,90.78
2016,4,30,13,15,5.5,186.5,2.55,19.0,192.0,167.81,128.84
2016,4,30,13,30,11.0,238.0,2.5,19.0,249.0,214.31,165.15
2016,4,30,13,45,12.0,248.5,2.5,19.0,260.0,222.26,171.3
2016,4,30,14,0,13.0,259.0,2.5,19.0,271.0,229.8,177.22
2016,4,30,14,15,12.0,247.0,2.45,18.5,257.5,217.69,168.25
2016,4,30,14,30,11.0,235.0,2.4,18.0,244.0,205.79,159.45
2016,4,30,14,45,10.5,228.5,2.4,18.0,237.0,198.64,154.06
2016,4,30,15,0,10.0,222.0,2.4,18.0,230.0,191.5,148.69
2016,4,30,15,15,5.0,141.5,2.4,18.0,145.5,124.35,95.65
2016,4,30,15,30,0.0,61.0,2.4,18.0,61.0,54.03,38.98
2016,4,30,15,45,0.0,103.5,2.4,18.0,103.5,91.29,69.71
2016,4,30,16,0,0.0,146.0,2.4,18.0,146.0,124.92,97.29
2016,4,30,16,15,0.5,149.5,2.35,17.5,150.0,126.61,103.73
2016,4,30,16,30,1.0,153.0,2.3,17.0,154.0,128.25,105.69
2016,4,30,16,45,0.5,100.5,2.3,17.0,101.0,87.5,70.95
2016,4,30,17,0,0.0,48.0,2.3,17.0,48.0,42.36,31.78
2016,4,30,17,15,0.0,40.5,2.25,16.5,40.5,35.71,26.1
2016,4,30,17,30,0.0,33.0,2.2,16.0,33.0,29.07,20.3
2016,4,30,17,45,0.0,26.0,2.2,16.0,26.0,22.88,14.78
2016,4,30,18,0,0.0,19.0,2.2,16.0,19.0,16.7,9.2
2016,4,30,18,15,0.0,13.0,2.2,15.5,13.0,11.41,4.39
2016,4,30,18,30,0.0,7.0,2.2,15.0,7.0,6.14,0.0
2016,4,30,18,45,0.0,3.5,2.2,15.0,3.5,3.07,0.0
2016,4,30,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.5,2.8,15.0,3.5,3.07,0.0
2016,5,1,6,0,0.0,7.0,2.7,15.0,7.0,6.14,0.0
2016,5,1,6,15,0.0,13.5,2.7,15.0,13.5,11.85,4.3
2016,5,1,6,30,0.0,20.0,2.7,15.0,20.0,17.58,9.34
2016,5,1,6,45,0.0,28.0,2.7,15.5,28.0,24.64,15.44
2016,5,1,7,0,0.0,36.0,2.7,16.0,36.0,31.72,21.47
2016,5,1,7,15,0.0,33.0,2.65,16.0,33.0,29.07,19.18
2016,5,1,7,30,0.0,30.0,2.6,16.0,30.0,26.43,16.88
2016,5,1,7,45,0.0,31.0,2.55,16.5,31.0,27.33,17.52
2016,5,1,8,0,0.0,32.0,2.5,17.0,32.0,28.23,18.16
2016,5,1,8,15,15.5,129.0,2.5,17.0,138.0,132.3,105.0
2016,5,1,8,30,31.0,226.0,2.5,17.0,244.0,263.83,210.59
2016,5,1,8,45,18.5,208.5,2.55,17.5,219.5,213.98,169.25
2016,5,1,9,0,6.0,191.0,2.6,18.0,195.0,182.53,143.07
2016,5,1,9,15,3.0,122.5,2.65,18.5,124.5,112.82,86.63
2016,5,1,9,30,0.0,54.0,2.7,19.0,54.0,47.86,33.61
2016,5,1,9,45,102.5,222.0,2.8,19.5,304.0,331.81,261.97
2016,5,1,10,0,205.0,390.0,2.9,20.0,554.0,608.54,467.01
2016,5,1,10,15,181.0,407.5,2.85,20.5,556.5,596.02,453.51
2016,5,1,10,30,157.0,425.0,2.8,21.0,559.0,582.7,441.39
2016,5,1,10,45,83.5,320.5,2.75,21.5,392.0,385.39,294.9
2016,5,1,11,0,10.0,216.0,2.7,22.0,225.0,204.23,155.4
2016,5,1,11,15,18.0,287.0,2.6,22.5,304.0,276.03,210.26
2016,5,1,11,30,26.0,358.0,2.5,23.0,383.0,355.61,268.9
2016,5,1,11,45,24.5,353.0,2.45,23.5,376.5,345.33,260.21
2016,5,1,12,0,23.0,348.0,2.4,24.0,370.0,330.08,248.27
2016,5,1,12,15,18.0,303.0,2.4,24.0,320.0,283.71,213.75
2016,5,1,12,30,13.0,258.0,2.4,24.0,270.0,238.46,179.8
2016,5,1,12,45,19.0,305.0,2.4,24.0,322.5,282.2,212.89
2016,5,1,13,0,25.0,352.0,2.4,24.0,375.0,322.33,242.67
2016,5,1,13,15,125.5,401.0,2.45,24.0,513.5,417.8,314.2
2016,5,1,13,30,226.0,450.0,2.5,24.0,652.0,501.49,374.57
2016,5,1,13,45,116.0,313.5,2.65,24.0,417.5,321.52,242.47
2016,5,1,14,0,6.0,177.0,2.8,24.0,183.0,157.86,118.59
2016,5,1,14,15,38.0,275.0,2.85,24.0,306.5,244.67,185.41
2016,5,1,14,30,70.0,373.0,2.9,24.0,430.0,323.22,243.85
2016,5,1,14,45,428.5,256.0,2.95,24.0,578.5,321.29,234.03
2016,5,1,15,0,787.0,139.0,3.0,24.0,727.0,308.47,210.32
2016,5,1,15,15,660.0,180.0,2.85,23.5,654.0,257.92,171.81
2016,5,1,15,30,533.0,221.0,2.7,23.0,581.0,228.16,152.54
2016,5,1,15,45,485.0,221.0,2.6,23.0,531.0,189.17,126.32
2016,5,1,16,0,437.0,221.0,2.5,23.0,481.0,155.61,109.69
2016,5,1,16,15,395.5,207.5,2.3,22.5,427.5,130.98,105.27
2016,5,1,16,30,354.0,194.0,2.1,22.0,374.0,133.55,108.02
2016,5,1,16,45,439.0,154.5,1.9,22.0,353.5,103.19,82.79
2016,5,1,17,0,524.0,115.0,1.7,22.0,333.0,79.58,63.01
2016,5,1,17,15,477.0,107.5,1.55,21.5,284.0,75.85,60.16
2016,5,1,17,30,430.0,100.0,1.4,21.0,235.0,71.95,57.04
2016,5,1,17,45,377.5,86.0,1.25,20.5,188.5,63.09,49.46
2016,5,1,18,0,325.0,72.0,1.1,20.0,142.0,53.84,41.32
2016,5,1,18,15,250.5,56.0,1.1,19.5,101.0,42.58,31.19
2016,5,1,18,30,176.0,40.0,1.1,19.0,60.0,30.91,20.37
2016,5,1,18,45,88.0,20.0,1.15,19.0,30.0,15.61,3.31
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,108.5,17.0,1.6,17.5,28.0,107.33,21.46
2016,5,2,6,0,217.0,34.0,1.7,18.0,56.0,217.38,168.3
2016,5,2,6,15,310.0,46.5,1.75,18.0,98.5,302.91,245.57
2016,5,2,6,30,403.0,59.0,1.8,18.0,141.0,401.56,328.66
2016,5,2,6,45,202.5,80.5,1.9,18.5,122.0,268.43,220.82
2016,5,2,7,0,2.0,102.0,2.0,19.0,103.0,101.46,79.19
2016,5,2,7,15,1.0,109.5,2.0,19.5,110.0,105.35,82.33
2016,5,2,7,30,0.0,117.0,2.0,20.0,117.0,109.94,85.65
2016,5,2,7,45,11.0,150.0,2.05,20.5,155.5,153.34,120.85
2016,5,2,8,0,22.0,183.0,2.1,21.0,194.0,197.03,155.44
2016,5,2,8,15,54.5,220.0,2.05,21.0,251.0,282.89,223.31
2016,5,2,8,30,87.0,257.0,2.0,21.0,308.0,354.18,277.98
2016,5,2,8,45,180.0,277.5,2.0,21.5,394.0,482.33,375.06
2016,5,2,9,0,273.0,298.0,2.0,22.0,480.0,612.29,468.75
2016,5,2,9,15,525.0,218.0,2.0,22.0,596.0,785.35,594.97
2016,5,2,9,30,777.0,138.0,2.0,22.0,712.0,944.36,700.49
2016,5,2,9,45,794.5,137.0,2.0,22.5,750.0,956.95,704.27
2016,5,2,10,0,812.0,136.0,2.0,23.0,788.0,966.38,707.66
2016,5,2,10,15,820.0,138.0,2.1,23.5,818.0,966.47,706.28
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,963.25,702.95
2016,5,2,10,45,829.0,145.0,2.3,24.5,870.0,953.15,695.27
2016,5,2,11,0,830.0,150.0,2.4,25.0,892.0,939.79,685.61
2016,5,2,11,15,483.0,309.0,2.45,25.0,742.5,759.25,560.37
2016,5,2,11,30,136.0,468.0,2.5,25.0,593.0,566.24,418.09
2016,5,2,11,45,263.0,442.0,2.65,25.0,687.0,646.1,478.65
2016,5,2,12,0,390.0,416.0,2.8,25.0,781.0,710.23,525.54
2016,5,2,12,15,615.0,285.0,2.9,25.0,861.0,753.39,560.4
2016,5,2,12,30,840.0,154.0,3.0,25.0,941.0,772.1,577.67
2016,5,2,12,45,831.5,158.0,3.15,25.5,932.0,736.69,551.15
2016,5,2,13,0,823.0,162.0,3.3,26.0,923.0,695.16,520.24
2016,5,2,13,15,564.5,297.0,3.35,26.0,815.0,603.92,450.7
2016,5,2,13,30,306.0,432.0,3.4,26.0,707.0,529.28,393.4
2016,5,2,13,45,545.0,300.5,3.45,26.0,775.5,529.2,394.45
2016,5,2,14,0,784.0,169.0,3.5,26.0,844.0,510.98,379.17
2016,5,2,14,15,775.0,166.5,3.3,25.5,814.5,461.4,339.17
2016,5,2,14,30,766.0,164.0,3.1,25.0,785.0,412.0,298.45
2016,5,2,14,45,550.0,248.0,2.95,24.5,684.0,355.7,256.31
2016,5,2,15,0,334.0,332.0,2.8,24.0,583.0,328.22,238.77
2016,5,2,15,15,167.0,208.0,2.65,23.5,333.5,186.49,135.6
2016,5,2,15,30,0.0,84.0,2.5,23.0,84.0,74.49,54.52
2016,5,2,15,45,61.0,177.0,2.4,23.0,213.5,148.83,111.56
2016,5,2,16,0,122.0,270.0,2.3,23.0,343.0,192.21,145.36
2016,5,2,16,15,269.0,226.0,2.3,22.5,368.5,150.14,121.11
2016,5,2,16,30,416.0,182.0,2.3,22.0,394.0,118.04,94.99
2016,5,2,16,45,208.0,130.0,2.3,22.0,236.0,93.25,74.41
2016,5,2,17,0,0.0,78.0,2.3,22.0,78.0,68.96,53.95
2016,5,2,17,15,0.0,66.5,2.35,21.5,66.5,58.77,45.47
2016,5,2,17,30,0.0,55.0,2.4,21.0,55.0,48.56,36.8
2016,5,2,17,45,0.0,44.0,2.45,21.0,44.0,38.81,28.3
2016,5,2,18,0,0.0,33.0,2.5,21.0,33.0,29.07,19.7
2016,5,2,18,15,0.0,23.5,2.6,20.5,23.5,20.68,12.22
2016,5,2,18,30,0.0,14.0,2.7,20.0,14.0,12.3,4.7
2016,5,2,18,45,0.0,7.0,2.85,20.0,7.0,6.14,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,16.5,3.05,17.0,16.5,14.54,0.0
2016,5,3,6,0,0.0,33.0,3.0,17.0,33.0,32.64,20.56
2016,5,3,6,15,18.0,53.5,2.95,17.0,57.5,74.55,56.86
2016,5,3,6,30,36.0,74.0,2.9,17.0,82.0,111.01,88.68
2016,5,3,6,45,52.5,96.0,2.85,17.5,110.5,148.92,121.05
2016,5,3,7,0,69.0,118.0,2.8,18.0,139.0,187.14,152.94
2016,5,3,7,15,34.5,110.5,2.8,18.0,121.0,144.2,116.25
2016,5,3,7,30,0.0,103.0,2.8,18.0,103.0,94.76,73.76
2016,5,3,7,45,0.0,114.0,2.8,18.0,114.0,104.72,81.78
2016,5,3,8,0,0.0,125.0,2.8,18.0,125.0,114.72,89.68
2016,5,3,8,15,14.5,175.5,2.85,18.0,184.5,179.2,142.35
2016,5,3,8,30,29.0,226.0,2.9,18.0,244.0,261.52,207.88
2016,5,3,8,45,127.0,267.0,3.0,18.5,351.5,418.46,331.94
2016,5,3,9,0,225.0,308.0,3.1,19.0,459.0,558.51,437.75
2016,5,3,9,15,152.5,324.5,2.95,19.5,430.0,501.89,390.28
2016,5,3,9,30,80.0,341.0,2.8,20.0,401.0,425.88,329.48
2016,5,3,9,45,90.5,363.5,2.7,20.5,434.5,456.01,350.93
2016,5,3,10,0,101.0,386.0,2.6,21.0,468.0,485.27,370.92
2016,5,3,10,15,94.5,399.0,2.5,21.5,478.0,486.81,369.98
2016,5,3,10,30,88.0,412.0,2.4,22.0,488.0,487.93,368.93
2016,5,3,10,45,106.0,431.0,2.35,22.5,524.5,518.02,389.69
2016,5,3,11,0,124.0,450.0,2.3,23.0,561.0,558.59,417.28
2016,5,3,11,15,159.0,460.5,2.25,23.0,605.5,590.89,440.12
2016,5,3,11,30,194.0,471.0,2.2,23.0,650.0,620.51,460.81
2016,5,3,11,45,275.5,453.0,2.2,23.0,710.0,667.17,494.68
2016,5,3,12,0,357.0,435.0,2.2,23.0,770.0,700.5,518.74
2016,5,3,12,15,617.5,286.5,2.2,23.0,866.0,757.3,563.47
2016,5,3,12,30,878.0,138.0,2.2,23.0,962.0,788.52,588.49
2016,5,3,12,45,874.0,139.5,2.25,23.0,954.0,749.35,561.04
2016,5,3,13,0,870.0,141.0,2.3,23.0,946.0,708.47,531.6
2016,5,3,13,15,867.0,140.0,2.35,23.0,931.5,664.76,499.5
2016,5,3,13,30,864.0,139.0,2.4,23.0,917.0,619.67,465.54
2016,5,3,13,45,526.5,285.5,2.5,23.0,756.0,508.69,381.68
2016,5,3,14,0,189.0,432.0,2.6,23.0,595.0,434.38,325.63
2016,5,3,14,15,94.5,258.0,2.55,23.0,339.5,250.62,189.41
2016,5,3,14,30,0.0,84.0,2.5,23.0,84.0,74.66,54.09
2016,5,3,14,45,269.5,171.0,2.5,23.0,373.5,211.15,155.28
2016,5,3,15,0,539.0,258.0,2.5,23.0,663.0,325.63,231.85
2016,5,3,15,15,440.0,274.5,2.45,23.0,593.0,280.71,197.76
2016,5,3,15,30,341.0,291.0,2.4,23.0,523.0,254.91,181.01
2016,5,3,15,45,170.5,170.5,2.4,23.0,286.5,137.04,97.47
2016,5,3,16,0,0.0,50.0,2.4,23.0,50.0,44.21,30.41
2016,5,3,16,15,361.0,75.0,2.2,22.5,260.0,42.98,31.19
2016,5,3,16,30,722.0,100.0,2.0,22.0,470.0,64.16,49.5
