Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,16,45,497.5,131.5,1.85,22.0,373.5,88.24,70.2
2016,5,3,17,0,273.0,163.0,1.7,22.0,277.0,115.63,93.65
2016,5,3,17,15,254.5,143.0,1.5,21.5,238.0,103.4,83.64
2016,5,3,17,30,236.0,123.0,1.3,21.0,199.0,90.63,73.04
2016,5,3,17,45,206.0,102.5,1.15,20.5,160.0,76.92,61.39
2016,5,3,18,0,176.0,82.0,1.0,20.0,121.0,62.69,48.98
2016,5,3,18,15,136.5,62.0,0.95,19.5,87.5,48.27,36.13
2016,5,3,18,30,97.0,42.0,0.9,19.0,54.0,33.37,22.59
2016,5,3,18,45,48.5,24.0,0.9,18.5,30.0,20.18,7.62
2016,5,3,19,0,0.0,6.0,0.9,18.0,6.0,5.46,0.0
2016,5,3,19,15,0.0,3.0,1.0,18.0,3.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,22.0,18.5,1.9,11.5,20.5,39.56,13.18
2016,5,4,6,0,44.0,37.0,2.0,12.0,41.0,83.26,63.54
2016,5,4,6,15,70.5,58.0,1.95,12.0,70.5,129.16,105.14
2016,5,4,6,30,97.0,79.0,1.9,12.0,100.0,175.23,145.98
2016,5,4,6,45,121.5,99.5,1.9,12.5,133.0,219.94,184.43
2016,5,4,7,0,146.0,120.0,1.9,13.0,166.0,265.66,222.57
2016,5,4,7,15,73.0,104.5,1.85,13.5,127.5,182.54,151.23
2016,5,4,7,30,0.0,89.0,1.8,14.0,89.0,80.18,62.53
2016,5,4,7,45,363.0,97.0,1.8,14.5,279.0,464.32,385.16
2016,5,4,8,0,726.0,105.0,1.8,15.0,469.0,825.29,649.63
2016,5,4,8,15,751.0,109.0,1.75,15.0,520.5,866.46,671.8
2016,5,4,8,30,776.0,113.0,1.7,15.0,572.0,900.42,692.04
2016,5,4,8,45,796.0,116.0,1.65,15.5,620.0,931.88,709.04
2016,5,4,9,0,816.0,119.0,1.6,16.0,668.0,960.71,724.03
2016,5,4,9,15,830.5,122.0,1.6,16.5,711.0,981.26,734.13
2016,5,4,9,30,845.0,125.0,1.6,17.0,754.0,998.7,742.29
2016,5,4,9,45,858.5,126.0,1.6,17.5,792.5,1009.62,746.31
2016,5,4,10,0,872.0,127.0,1.6,18.0,831.0,1006.48,741.43
2016,5,4,10,15,655.5,239.5,1.75,18.0,780.0,920.32,685.67
2016,5,4,10,30,439.0,352.0,1.9,18.0,729.0,807.48,604.86
2016,5,4,10,45,287.0,402.5,2.05,18.5,652.0,688.14,518.74
2016,5,4,11,0,135.0,453.0,2.2,19.0,575.0,571.86,432.0
2016,5,4,11,15,253.0,436.5,2.35,19.0,669.5,663.53,501.49
2016,5,4,11,30,371.0,420.0,2.5,19.0,764.0,737.72,555.99
2016,5,4,11,45,337.0,439.5,2.65,19.0,754.0,707.76,533.72
2016,5,4,12,0,303.0,459.0,2.8,19.0,744.0,677.75,512.02
2016,5,4,12,15,610.0,295.0,2.85,19.0,868.5,759.25,577.28
2016,5,4,12,30,917.0,131.0,2.9,19.0,993.0,813.13,619.22
2016,5,4,12,45,474.0,255.0,3.0,19.0,700.5,567.93,437.62
2016,5,4,13,0,31.0,379.0,3.1,19.0,408.0,349.14,267.36
2016,5,4,13,15,169.5,406.5,3.1,19.0,560.5,450.45,346.11
2016,5,4,13,30,308.0,434.0,3.1,19.0,713.0,532.87,406.91
2016,5,4,13,45,315.5,420.0,3.15,19.0,699.0,503.45,384.02
2016,5,4,14,0,323.0,406.0,3.2,19.0,685.0,473.41,360.76
2016,5,4,14,15,382.5,366.0,3.15,19.0,685.5,446.73,339.03
2016,5,4,14,30,442.0,326.0,3.1,19.0,686.0,407.09,306.3
2016,5,4,14,45,252.5,331.5,3.1,19.0,535.5,327.05,246.94
2016,5,4,15,0,63.0,337.0,3.1,19.0,385.0,279.53,214.88
2016,5,4,15,15,60.0,316.0,3.05,19.0,359.5,256.43,197.2
2016,5,4,15,30,57.0,295.0,3.0,19.0,334.0,233.99,180.07
2016,5,4,15,45,66.5,279.0,2.95,19.0,321.5,216.51,166.59
2016,5,4,16,0,76.0,263.0,2.9,19.0,309.0,197.99,153.21
2016,5,4,16,15,420.5,179.0,2.7,18.5,398.5,112.74,91.43
2016,5,4,16,30,765.0,95.0,2.5,18.0,488.0,67.63,53.26
2016,5,4,16,45,738.0,89.5,2.4,18.0,435.5,65.48,51.64
2016,5,4,17,0,711.0,84.0,2.3,18.0,383.0,57.37,44.76
2016,5,4,17,15,670.5,78.5,2.05,17.5,329.5,55.15,43.06
2016,5,4,17,30,630.0,73.0,1.8,17.0,276.0,52.82,41.19
2016,5,4,17,45,570.0,65.5,1.55,16.5,224.0,48.68,37.63
2016,5,4,18,0,510.0,58.0,1.3,16.0,172.0,44.39,33.75
2016,5,4,18,15,420.5,48.0,1.25,15.0,125.0,37.65,27.57
2016,5,4,18,30,331.0,38.0,1.2,14.0,78.0,30.67,20.86
2016,5,4,18,45,196.0,24.0,1.15,13.5,44.5,19.54,8.07
2016,5,4,19,0,61.0,10.0,1.1,13.0,11.0,9.1,0.0
2016,5,4,19,15,30.5,5.0,1.1,13.0,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,9.67,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,19.37,10.47
2016,5,5,6,15,0.0,38.0,2.65,10.0,38.0,33.53,23.12
2016,5,5,6,30,0.0,54.0,2.8,10.0,54.0,49.44,37.22
2016,5,5,6,45,0.0,71.5,3.0,10.5,71.5,66.75,52.29
2016,5,5,7,0,0.0,89.0,3.2,11.0,89.0,83.76,66.82
2016,5,5,7,15,0.0,99.0,3.3,11.0,99.0,92.23,73.93
2016,5,5,7,30,0.0,109.0,3.4,11.0,109.0,100.92,81.1
2016,5,5,7,45,0.0,122.5,3.55,11.5,122.5,113.41,91.21
2016,5,5,8,0,0.0,136.0,3.7,12.0,136.0,125.88,101.15
2016,5,5,8,15,0.0,85.5,3.7,12.0,85.5,75.73,58.71
2016,5,5,8,30,0.0,35.0,3.7,12.0,35.0,30.92,20.68
2016,5,5,8,45,0.0,27.5,3.75,12.5,27.5,24.3,14.96
2016,5,5,9,0,0.0,20.0,3.8,13.0,20.0,17.68,9.28
2016,5,5,9,15,0.0,57.0,3.8,13.0,57.0,50.51,36.8
2016,5,5,9,30,0.0,94.0,3.8,13.0,94.0,83.5,64.12
2016,5,5,9,45,0.0,87.5,3.85,13.0,87.5,77.73,59.18
2016,5,5,10,0,0.0,81.0,3.9,13.0,81.0,71.98,54.32
2016,5,5,10,15,0.0,61.0,3.85,13.0,61.0,54.19,39.51
2016,5,5,10,30,0.0,41.0,3.8,13.0,41.0,36.42,24.72
2016,5,5,10,45,5.0,123.0,3.8,13.5,128.0,114.81,89.31
2016,5,5,11,0,10.0,205.0,3.8,14.0,215.0,194.14,153.05
2016,5,5,11,15,11.0,216.5,3.75,14.0,227.0,204.9,161.37
2016,5,5,11,30,12.0,228.0,3.7,14.0,239.0,215.44,169.62
2016,5,5,11,45,9.5,201.5,3.65,14.0,211.0,188.47,147.97
2016,5,5,12,0,7.0,175.0,3.6,14.0,183.0,161.96,126.67
2016,5,5,12,15,15.5,264.5,3.55,14.0,279.5,247.66,194.99
2016,5,5,12,30,24.0,354.0,3.5,14.0,376.0,332.68,261.12
2016,5,5,12,45,21.5,338.5,3.5,14.0,359.0,313.17,245.69
2016,5,5,13,0,19.0,323.0,3.5,14.0,342.0,295.62,232.1
2016,5,5,13,15,17.0,298.5,3.55,14.0,314.5,271.2,213.14
2016,5,5,13,30,15.0,274.0,3.6,14.0,287.0,247.27,194.49
2016,5,5,13,45,18.0,294.5,3.7,14.0,310.0,264.0,207.86
2016,5,5,14,0,21.0,315.0,3.8,14.0,333.0,279.7,220.3
2016,5,5,14,15,52.0,350.0,3.85,14.0,393.0,307.99,242.35
2016,5,5,14,30,83.0,385.0,3.9,14.0,453.0,337.59,264.84
2016,5,5,14,45,55.5,339.0,3.95,14.0,384.0,287.02,225.61
2016,5,5,15,0,28.0,293.0,4.0,14.0,315.0,240.29,189.58
2016,5,5,15,15,14.5,224.0,3.95,13.5,235.0,192.4,152.32
2016,5,5,15,30,1.0,155.0,3.9,13.0,155.0,134.03,105.97
2016,5,5,15,45,60.5,214.0,3.85,12.5,250.0,174.94,137.61
2016,5,5,16,0,120.0,273.0,3.8,12.0,345.0,195.36,154.16
2016,5,5,16,15,84.5,241.0,3.75,11.5,289.5,177.81,150.43
2016,5,5,16,30,49.0,209.0,3.7,11.0,234.0,157.5,133.63
2016,5,5,16,45,97.5,192.5,3.65,11.0,236.0,146.38,124.43
2016,5,5,17,0,146.0,176.0,3.6,11.0,238.0,128.85,109.46
2016,5,5,17,15,132.5,154.5,3.55,10.5,204.5,114.79,97.56
2016,5,5,17,30,119.0,133.0,3.5,10.0,171.0,100.28,85.01
2016,5,5,17,45,105.0,109.5,3.45,9.5,139.0,84.08,70.64
2016,5,5,18,0,91.0,86.0,3.4,9.0,107.0,67.39,55.5
2016,5,5,18,15,69.0,64.5,3.35,8.5,78.0,51.51,40.78
2016,5,5,18,30,47.0,43.0,3.3,8.0,49.0,35.21,25.45
2016,5,5,18,45,23.5,25.0,3.3,8.0,28.0,21.51,10.29
2016,5,5,19,0,0.0,7.0,3.3,8.0,7.0,6.37,0.0
2016,5,5,19,15,0.0,3.5,3.3,7.5,3.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,15.5,2.25,8.5,15.5,13.64,2.57
2016,5,6,6,0,0.0,31.0,2.4,9.0,31.0,28.34,18.08
2016,5,6,6,15,0.5,51.5,2.55,9.5,51.5,51.06,38.23
2016,5,6,6,30,1.0,72.0,2.7,10.0,72.0,72.6,57.2
2016,5,6,6,45,10.0,92.5,2.85,10.5,95.5,99.95,81.17
2016,5,6,7,0,19.0,113.0,3.0,11.0,119.0,127.48,104.86
2016,5,6,7,15,91.0,141.5,3.15,11.5,178.5,246.67,207.04
2016,5,6,7,30,163.0,170.0,3.3,12.0,238.0,343.75,287.68
2016,5,6,7,45,159.0,195.0,3.5,12.5,268.5,370.89,307.64
2016,5,6,8,0,155.0,220.0,3.7,13.0,299.0,396.76,326.46
2016,5,6,8,15,234.5,234.5,3.8,13.5,367.5,505.28,412.25
2016,5,6,8,30,314.0,249.0,3.9,14.0,436.0,598.0,483.19
2016,5,6,8,45,563.0,184.5,4.0,14.5,552.5,784.01,626.54
2016,5,6,9,0,812.0,120.0,4.1,15.0,669.0,959.55,749.48
2016,5,6,9,15,622.5,207.5,4.05,15.0,644.0,879.05,688.8
2016,5,6,9,30,433.0,295.0,4.0,15.0,619.0,777.38,608.79
2016,5,6,9,45,334.0,344.0,4.0,15.5,601.0,710.64,555.51
2016,5,6,10,0,235.0,393.0,4.0,16.0,583.0,641.66,500.05
2016,5,6,10,15,162.0,404.5,3.95,16.0,538.0,574.44,447.47
2016,5,6,10,30,89.0,416.0,3.9,16.0,493.0,492.94,383.78
2016,5,6,10,45,184.5,428.5,3.85,16.5,593.5,603.87,468.03
2016,5,6,11,0,280.0,441.0,3.8,17.0,694.0,707.38,543.26
2016,5,6,11,15,140.0,272.0,3.75,17.0,398.5,391.44,307.03
2016,5,6,11,30,0.0,103.0,3.7,17.0,103.0,91.93,68.92
2016,5,6,11,45,36.0,278.0,3.7,17.0,312.0,285.85,223.61
2016,5,6,12,0,72.0,453.0,3.7,17.0,521.0,471.49,364.37
2016,5,6,12,15,145.5,467.0,3.7,17.0,604.5,537.77,414.41
2016,5,6,12,30,219.0,481.0,3.7,17.0,688.0,592.37,455.37
2016,5,6,12,45,260.5,467.0,3.7,17.0,711.5,592.94,456.02
2016,5,6,13,0,302.0,453.0,3.7,17.0,735.0,589.54,453.76
2016,5,6,13,15,222.0,455.5,3.65,17.0,661.0,522.87,402.79
2016,5,6,13,30,142.0,458.0,3.6,17.0,587.0,460.25,354.96
2016,5,6,13,45,76.5,342.0,3.6,17.0,411.5,328.04,254.71
2016,5,6,14,0,11.0,226.0,3.6,17.0,236.0,201.69,156.66
2016,5,6,14,15,202.5,287.5,3.55,17.0,453.5,312.48,242.44
2016,5,6,14,30,394.0,349.0,3.5,17.0,671.0,414.06,315.69
2016,5,6,14,45,309.5,354.5,3.45,17.0,601.0,362.56,275.14
2016,5,6,15,0,225.0,360.0,3.4,17.0,531.0,329.62,250.42
2016,5,6,15,15,246.0,335.0,3.25,17.0,512.0,289.14,217.06
2016,5,6,15,30,267.0,310.0,3.1,17.0,493.0,257.04,190.45
2016,5,6,15,45,265.5,287.0,3.0,17.0,458.5,221.96,163.8
2016,5,6,16,0,264.0,264.0,2.9,17.0,424.0,187.61,140.63
2016,5,6,16,15,455.5,191.5,2.7,16.5,439.0,120.66,98.9
2016,5,6,16,30,647.0,119.0,2.5,16.0,454.0,76.05,60.99
2016,5,6,16,45,382.0,148.0,2.4,16.0,340.5,97.81,80.19
2016,5,6,17,0,117.0,177.0,2.3,16.0,227.0,129.26,107.68
2016,5,6,17,15,104.0,155.0,2.05,15.5,195.0,114.96,95.72
2016,5,6,17,30,91.0,133.0,1.8,15.0,163.0,100.19,83.2
2016,5,6,17,45,78.5,110.0,1.55,14.5,132.5,87.2,71.97
2016,5,6,18,0,66.0,87.0,1.3,14.0,102.0,70.09,56.79
2016,5,6,18,15,47.0,65.0,1.25,13.5,74.5,53.29,41.57
2016,5,6,18,30,28.0,43.0,1.2,13.0,47.0,36.16,25.82
2016,5,6,18,45,14.0,25.0,1.2,12.5,27.0,21.57,10.56
2016,5,6,19,0,0.0,7.0,1.2,12.0,7.0,6.37,0.0
2016,5,6,19,15,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,145.5,19.0,2.3,8.5,36.0,137.34,84.41
2016,5,7,6,0,291.0,38.0,2.6,9.0,72.0,273.1,224.6
2016,5,7,6,15,384.0,49.5,2.6,9.5,118.5,363.59,306.34
2016,5,7,6,30,477.0,61.0,2.6,10.0,165.0,461.2,390.12
2016,5,7,6,45,539.5,69.0,2.65,10.5,217.0,537.18,452.05
2016,5,7,7,0,602.0,77.0,2.7,11.0,269.0,616.04,513.28
2016,5,7,7,15,645.0,83.5,2.8,12.0,322.5,678.95,558.89
2016,5,7,7,30,688.0,90.0,2.9,13.0,376.0,742.44,603.23
2016,5,7,7,45,717.5,95.5,3.05,14.0,429.0,792.62,636.53
2016,5,7,8,0,747.0,101.0,3.2,15.0,482.0,841.79,668.3
2016,5,7,8,15,770.5,105.0,3.3,15.5,533.0,876.84,690.23
2016,5,7,8,30,794.0,109.0,3.4,16.0,584.0,915.41,714.5
2016,5,7,8,45,807.5,114.5,3.5,17.0,630.5,943.7,729.89
2016,5,7,9,0,821.0,120.0,3.6,18.0,677.0,969.16,743.26
2016,5,7,9,15,834.5,123.0,3.55,18.0,719.5,988.73,754.35
2016,5,7,9,30,848.0,126.0,3.5,18.0,762.0,1005.17,763.39
2016,5,7,9,45,860.0,127.0,3.45,18.5,799.5,1014.6,766.31
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,1009.88,759.88
2016,5,7,10,15,878.5,130.0,3.4,19.0,866.5,1008.46,757.82
2016,5,7,10,30,885.0,132.0,3.4,19.0,896.0,1003.65,753.6
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.0,988.46,741.52
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,969.99,727.46
2016,5,7,11,15,871.0,151.5,3.55,20.0,950.5,950.69,714.34
2016,5,7,11,30,873.0,153.0,3.6,20.0,965.0,928.4,699.23
2016,5,7,11,45,585.5,307.5,3.65,20.5,854.5,806.9,610.12
2016,5,7,12,0,298.0,462.0,3.7,21.0,744.0,677.14,510.26
2016,5,7,12,15,553.0,329.0,3.7,21.0,851.5,747.32,566.78
2016,5,7,12,30,808.0,196.0,3.7,21.0,959.0,793.68,603.81
2016,5,7,12,45,772.5,217.0,3.75,21.0,942.5,750.7,571.33
2016,5,7,13,0,737.0,238.0,3.8,21.0,926.0,705.55,537.51
2016,5,7,13,15,379.5,286.0,3.75,20.5,640.0,481.62,370.55
2016,5,7,13,30,22.0,334.0,3.7,20.0,354.0,301.71,231.31
2016,5,7,13,45,277.5,333.5,3.7,20.0,575.0,419.01,322.39
2016,5,7,14,0,533.0,333.0,3.7,20.0,796.0,518.02,393.86
2016,5,7,14,15,586.5,293.0,3.5,20.0,786.5,478.37,360.66
2016,5,7,14,30,640.0,253.0,3.3,20.0,777.0,431.22,321.06
2016,5,7,14,45,642.0,238.5,3.1,20.0,744.5,382.37,279.66
2016,5,7,15,0,644.0,224.0,2.9,20.0,712.0,333.3,237.58
2016,5,7,15,15,326.5,216.5,2.7,20.0,463.5,220.11,157.87
2016,5,7,15,30,9.0,209.0,2.5,20.0,215.0,177.76,137.22
2016,5,7,15,45,333.0,183.0,2.35,20.5,386.0,154.4,105.4
2016,5,7,16,0,657.0,157.0,2.2,21.0,557.0,130.9,82.03
2016,5,7,16,15,630.5,150.5,2.05,21.0,508.0,94.23,74.91
2016,5,7,16,30,604.0,144.0,1.9,21.0,459.0,93.46,74.56
2016,5,7,16,45,578.5,133.5,1.8,21.0,409.0,89.47,71.44
2016,5,7,17,0,553.0,123.0,1.7,21.0,359.0,85.12,67.98
2016,5,7,17,15,507.5,113.5,1.55,20.5,308.0,79.74,63.71
2016,5,7,17,30,462.0,104.0,1.4,20.0,257.0,74.53,59.48
2016,5,7,17,45,401.5,92.5,1.25,19.5,208.0,67.54,53.56
2016,5,7,18,0,341.0,81.0,1.1,19.0,159.0,60.26,47.17
2016,5,7,18,15,262.0,65.0,1.15,18.5,115.5,49.19,37.21
2016,5,7,18,30,183.0,49.0,1.2,18.0,72.0,38.74,27.49
2016,5,7,18,45,91.5,30.0,1.3,17.5,41.5,24.14,12.58
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.01,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,15.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,15.0,9.0,8.19,0.0
2016,5,8,5,45,103.0,26.0,2.9,15.5,38.5,113.53,70.64
2016,5,8,6,0,206.0,43.0,3.0,16.0,68.0,223.95,179.43
2016,5,8,6,15,288.5,57.5,3.05,16.5,111.0,305.57,251.56
2016,5,8,6,30,371.0,72.0,3.1,17.0,154.0,393.96,326.53
2016,5,8,6,45,386.0,85.5,3.15,17.5,191.0,434.6,359.95
2016,5,8,7,0,401.0,99.0,3.2,18.0,228.0,475.33,391.87
2016,5,8,7,15,426.5,115.0,3.3,18.5,274.5,527.91,431.83
2016,5,8,7,30,452.0,131.0,3.4,19.0,321.0,580.48,470.44
2016,5,8,7,45,561.0,124.0,3.5,19.5,390.5,687.69,549.57
2016,5,8,8,0,670.0,117.0,3.6,20.0,460.0,791.66,622.57
2016,5,8,8,15,368.0,187.0,3.6,20.5,378.5,593.02,469.21
2016,5,8,8,30,66.0,257.0,3.6,21.0,297.0,332.87,261.33
2016,5,8,8,45,402.5,202.0,3.6,21.5,473.5,648.99,509.05
2016,5,8,9,0,739.0,147.0,3.6,22.0,650.0,926.61,705.13
2016,5,8,9,15,752.5,151.0,3.65,22.0,690.5,946.28,714.99
2016,5,8,9,30,766.0,155.0,3.7,22.0,731.0,956.29,720.4
2016,5,8,9,45,479.0,277.5,3.8,22.5,643.5,800.04,606.43
2016,5,8,10,0,192.0,400.0,3.9,23.0,556.0,606.8,459.74
2016,5,8,10,15,487.0,289.0,3.9,23.0,705.5,803.6,608.36
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,962.35,719.37
2016,5,8,10,45,464.5,317.5,3.95,23.0,723.0,785.84,591.17
2016,5,8,11,0,147.0,457.0,4.0,23.0,591.0,587.27,441.53
2016,5,8,11,15,73.5,266.0,3.95,23.0,333.0,324.97,248.66
2016,5,8,11,30,0.0,75.0,3.9,23.0,75.0,66.85,47.56
2016,5,8,11,45,241.5,240.0,3.85,23.5,468.5,448.43,346.62
2016,5,8,12,0,483.0,405.0,3.8,24.0,862.0,783.66,585.35
2016,5,8,12,15,428.0,417.0,3.75,24.0,822.0,723.81,539.85
2016,5,8,12,30,373.0,429.0,3.7,24.0,782.0,666.39,498.18
2016,5,8,12,45,193.0,338.5,3.7,24.0,521.0,437.2,331.29
2016,5,8,13,0,13.0,248.0,3.7,24.0,260.0,227.12,171.41
2016,5,8,13,15,411.0,213.0,3.6,24.0,586.5,440.48,338.36
2016,5,8,13,30,809.0,178.0,3.5,24.0,913.0,623.84,471.35
2016,5,8,13,45,805.0,175.0,3.4,24.0,891.0,576.67,433.23
2016,5,8,14,0,801.0,172.0,3.3,24.0,869.0,528.82,394.99
2016,5,8,14,15,431.0,272.0,3.25,24.0,646.0,395.66,295.43
2016,5,8,14,30,61.0,372.0,3.2,24.0,423.0,320.73,241.83
2016,5,8,14,45,30.5,246.0,3.15,24.0,271.5,212.01,160.25
2016,5,8,15,0,0.0,120.0,3.1,24.0,120.0,105.67,78.65
2016,5,8,15,15,361.0,137.5,3.0,24.0,386.0,170.26,116.14
2016,5,8,15,30,722.0,155.0,2.9,24.0,652.0,220.32,138.37
2016,5,8,15,45,696.5,152.5,2.85,24.0,605.5,172.76,103.38
2016,5,8,16,0,671.0,150.0,2.8,24.0,559.0,128.33,78.09
2016,5,8,16,15,645.0,144.0,2.55,23.5,510.0,89.63,70.32
2016,5,8,16,30,619.0,138.0,2.3,23.0,461.0,89.01,70.23
2016,5,8,16,45,519.0,140.5,2.05,23.0,391.5,93.85,74.57
2016,5,8,17,0,419.0,143.0,1.8,23.0,322.0,97.06,77.53
2016,5,8,17,15,435.5,125.0,1.55,22.5,289.5,87.12,69.46
2016,5,8,17,30,452.0,107.0,1.3,22.0,257.0,76.52,60.68
2016,5,8,17,45,402.0,93.5,1.1,21.5,209.5,68.2,53.68
2016,5,8,18,0,352.0,80.0,0.9,21.0,162.0,59.49,46.12
2016,5,8,18,15,276.0,64.5,0.9,20.5,118.5,48.79,36.58
2016,5,8,18,30,200.0,49.0,0.9,20.0,75.0,37.69,26.42
2016,5,8,18,45,116.5,30.0,0.9,19.5,43.5,24.21,12.86
2016,5,8,19,0,33.0,11.0,0.9,19.0,12.0,10.01,0.0
2016,5,8,19,15,16.5,5.5,0.9,18.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.28,0.0
2016,5,9,5,45,85.5,27.0,1.2,13.0,37.5,105.32,68.55
2016,5,9,6,0,171.0,46.0,1.3,13.0,67.0,191.83,154.87
2016,5,9,6,15,245.0,63.0,1.2,13.5,109.0,283.49,234.02
2016,5,9,6,30,319.0,80.0,1.1,14.0,151.0,367.09,303.86
2016,5,9,6,45,408.5,82.5,1.0,14.5,198.5,448.13,369.22
2016,5,9,7,0,498.0,85.0,0.9,15.0,246.0,543.09,440.95
2016,5,9,7,15,484.5,106.5,0.75,15.0,286.0,565.98,454.98
2016,5,9,7,30,471.0,128.0,0.6,15.0,326.0,593.62,472.02
2016,5,9,7,45,330.0,174.5,0.45,15.5,322.0,515.55,407.35
2016,5,9,8,0,189.0,221.0,0.3,16.0,318.0,429.02,336.89
2016,5,9,8,15,235.0,239.5,0.25,16.0,372.5,493.51,384.8
2016,5,9,8,30,281.0,258.0,0.2,16.0,427.0,577.44,443.04
2016,5,9,8,45,253.0,286.0,0.15,16.5,447.5,582.02,441.3
2016,5,9,9,0,225.0,314.0,0.1,17.0,468.0,565.54,426.39
2016,5,9,9,15,263.5,328.0,0.2,17.5,519.0,634.13,473.6
2016,5,9,9,30,302.0,342.0,0.3,18.0,570.0,683.17,505.94
2016,5,9,9,45,210.5,369.0,0.4,18.5,531.5,598.29,444.46
2016,5,9,10,0,119.0,396.0,0.5,19.0,493.0,530.21,394.7
2016,5,9,10,15,122.5,412.5,0.6,19.0,516.0,544.14,405.38
2016,5,9,10,30,126.0,429.0,0.7,19.0,539.0,557.01,414.45
2016,5,9,10,45,130.5,442.5,0.8,19.5,559.0,566.63,420.56
2016,5,9,11,0,135.0,456.0,0.9,20.0,579.0,575.09,425.89
2016,5,9,11,15,123.5,462.0,1.05,20.0,575.5,560.38,415.94
2016,5,9,11,30,112.0,468.0,1.2,20.0,572.0,536.7,399.84
2016,5,9,11,45,105.5,469.5,1.35,20.5,569.0,523.63,390.43
2016,5,9,12,0,99.0,471.0,1.5,21.0,566.0,510.54,380.84
2016,5,9,12,15,98.5,471.0,1.6,21.5,565.5,500.96,373.63
2016,5,9,12,30,98.0,471.0,1.7,22.0,565.0,491.11,366.18
2016,5,9,12,45,124.5,474.0,1.8,22.5,591.5,502.51,374.39
2016,5,9,13,0,151.0,477.0,1.9,23.0,618.0,509.99,379.5
2016,5,9,13,15,88.0,413.0,1.9,23.0,495.5,407.98,305.44
2016,5,9,13,30,25.0,349.0,1.9,23.0,373.0,310.9,233.98
2016,5,9,13,45,77.5,391.0,1.9,23.0,460.0,367.34,276.46
2016,5,9,14,0,130.0,433.0,1.9,23.0,547.0,408.42,305.96
2016,5,9,14,15,237.5,402.0,1.85,23.0,600.5,411.88,307.2
2016,5,9,14,30,345.0,371.0,1.8,23.0,654.0,412.62,304.97
2016,5,9,14,45,288.5,366.0,1.75,23.0,595.5,365.27,269.14
2016,5,9,15,0,232.0,361.0,1.7,23.0,537.0,334.01,245.93
2016,5,9,15,15,290.0,327.0,1.65,23.0,535.0,295.91,214.25
2016,5,9,15,30,348.0,293.0,1.6,23.0,533.0,262.46,185.78
2016,5,9,15,45,223.5,283.0,1.55,23.0,433.5,228.12,165.48
2016,5,9,16,0,99.0,273.0,1.5,23.0,334.0,207.15,156.16
2016,5,9,16,15,103.0,250.0,1.45,23.0,308.5,183.27,147.56
2016,5,9,16,30,107.0,227.0,1.4,23.0,283.0,168.6,136.09
2016,5,9,16,45,63.5,191.5,1.4,23.0,223.5,145.85,117.81
2016,5,9,17,0,20.0,156.0,1.4,23.0,164.0,128.23,103.58
2016,5,9,17,15,14.5,136.0,1.25,22.5,141.5,112.43,90.82
2016,5,9,17,30,9.0,116.0,1.1,22.0,119.0,96.51,77.69
2016,5,9,17,45,4.5,95.5,1.0,21.5,97.0,80.1,63.87
2016,5,9,18,0,0.0,75.0,0.9,21.0,75.0,63.54,49.6
2016,5,9,18,15,0.0,55.0,0.9,20.5,55.0,47.22,35.25
2016,5,9,18,30,0.0,35.0,0.9,20.0,35.0,30.67,20.52
2016,5,9,18,45,0.0,20.5,0.9,20.0,20.5,18.06,8.37
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,5.46,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.73,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.5,0.7,16.0,0.5,0.0,0.0
2016,5,10,5,30,0.0,1.0,0.6,16.0,1.0,0.91,0.0
2016,5,10,5,45,0.0,6.0,0.55,16.5,6.0,5.26,0.0
2016,5,10,6,0,0.0,11.0,0.5,17.0,11.0,9.65,2.32
2016,5,10,6,15,0.0,17.5,0.5,17.0,17.5,15.38,7.34
2016,5,10,6,30,0.0,24.0,0.5,17.0,24.0,21.11,12.35
2016,5,10,6,45,0.0,31.5,0.55,17.5,31.5,27.74,18.0
2016,5,10,7,0,0.0,39.0,0.6,18.0,39.0,34.38,23.57
2016,5,10,7,15,238.0,83.5,0.8,18.5,184.0,327.23,269.08
2016,5,10,7,30,476.0,128.0,1.0,19.0,329.0,598.34,474.95
2016,5,10,7,45,567.0,126.5,1.2,20.0,397.0,697.05,541.61
2016,5,10,8,0,658.0,125.0,1.4,21.0,465.0,791.45,604.51
2016,5,10,8,15,682.5,130.5,1.55,21.5,514.5,832.63,630.08
2016,5,10,8,30,707.0,136.0,1.7,22.0,564.0,872.06,654.73
2016,5,10,8,45,720.5,143.5,1.9,22.5,608.5,901.11,672.74
2016,5,10,9,0,734.0,151.0,2.1,23.0,653.0,927.56,689.02
2016,5,10,9,15,747.5,155.0,2.25,23.0,693.5,947.16,701.57
2016,5,10,9,30,761.0,159.0,2.4,23.0,734.0,963.88,712.36
2016,5,10,9,45,542.5,266.5,2.6,23.5,686.5,852.17,634.17
2016,5,10,10,0,324.0,374.0,2.8,24.0,639.0,726.39,541.46
2016,5,10,10,15,325.5,389.0,2.75,24.0,664.0,734.7,546.75
2016,5,10,10,30,327.0,404.0,2.7,24.0,689.0,741.14,549.84
2016,5,10,10,45,550.0,300.5,2.65,24.0,794.0,851.49,630.25
2016,5,10,11,0,773.0,197.0,2.6,24.0,899.0,938.4,689.63
2016,5,10,11,15,410.5,307.5,2.45,24.0,681.5,694.81,516.95
2016,5,10,11,30,48.0,418.0,2.3,24.0,464.0,432.06,321.59
2016,5,10,11,45,242.0,412.5,2.2,24.0,642.5,602.53,448.98
2016,5,10,12,0,436.0,407.0,2.1,24.0,821.0,747.17,550.08
2016,5,10,12,15,360.5,437.0,2.15,24.0,779.5,686.56,505.68
2016,5,10,12,30,285.0,467.0,2.2,24.0,738.0,632.46,466.9
2016,5,10,12,45,289.0,462.0,2.3,24.5,735.0,610.62,451.35
2016,5,10,13,0,293.0,457.0,2.4,25.0,732.0,588.15,434.91
2016,5,10,13,15,551.0,315.5,2.45,25.0,822.0,616.06,458.4
2016,5,10,13,30,809.0,174.0,2.5,25.0,912.0,622.8,464.61
2016,5,10,13,45,803.5,172.0,2.65,25.0,889.5,575.77,428.93
2016,5,10,14,0,798.0,170.0,2.8,25.0,867.0,528.18,392.04
2016,5,10,14,15,789.0,168.0,2.8,25.0,837.5,478.67,352.28
2016,5,10,14,30,780.0,166.0,2.8,25.0,808.0,429.32,311.65
2016,5,10,14,45,570.0,248.5,2.85,25.0,707.0,371.09,267.57
2016,5,10,15,0,360.0,331.0,2.9,25.0,606.0,340.9,247.09
2016,5,10,15,15,369.5,308.0,2.8,25.0,576.5,302.54,215.91
2016,5,10,15,30,379.0,285.0,2.7,25.0,547.0,263.65,184.83
2016,5,10,15,45,512.5,223.5,2.6,25.0,552.5,204.27,134.55
2016,5,10,16,0,646.0,162.0,2.5,25.0,558.0,138.18,85.17
2016,5,10,16,15,620.5,155.0,2.35,24.5,510.0,96.77,75.95
2016,5,10,16,30,595.0,148.0,2.2,24.0,462.0,95.78,75.59
2016,5,10,16,45,560.0,140.5,2.05,24.0,411.5,94.01,74.37
2016,5,10,17,0,525.0,133.0,1.9,24.0,361.0,90.94,72.03
2016,5,10,17,15,482.0,123.0,1.7,23.5,311.0,85.88,68.12
2016,5,10,17,30,439.0,113.0,1.5,23.0,261.0,80.55,63.87
2016,5,10,17,45,387.5,99.0,1.3,22.5,213.0,71.99,56.71
2016,5,10,18,0,336.0,85.0,1.1,22.0,165.0,63.03,48.98
2016,5,10,18,15,263.0,68.5,1.1,21.5,121.5,51.69,38.95
2016,5,10,18,30,190.0,52.0,1.1,21.0,78.0,40.99,29.18
2016,5,10,18,45,112.0,32.5,1.1,20.5,46.0,26.1,14.82
2016,5,10,19,0,34.0,13.0,1.1,20.0,14.0,11.82,0.0
2016,5,10,19,15,17.0,6.5,1.1,19.5,7.0,5.91,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,15.5,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.55,0.0
2016,5,11,5,45,0.0,20.0,2.0,16.5,20.0,17.62,7.14
2016,5,11,6,0,0.0,35.0,2.3,17.0,35.0,32.37,20.99
2016,5,11,6,15,0.0,55.0,2.4,17.5,55.0,53.75,39.37
2016,5,11,6,30,0.0,75.0,2.5,18.0,75.0,74.13,56.74
2016,5,11,6,45,7.5,95.0,2.6,18.5,97.5,99.7,78.4
2016,5,11,7,0,15.0,115.0,2.7,19.0,120.0,125.41,99.76
2016,5,11,7,15,10.5,128.0,2.75,19.5,132.0,132.95,105.34
2016,5,11,7,30,6.0,141.0,2.8,20.0,144.0,140.47,110.73
2016,5,11,7,45,6.0,153.5,2.85,20.5,157.0,151.4,118.96
2016,5,11,8,0,6.0,166.0,2.9,21.0,170.0,162.46,127.16
2016,5,11,8,15,13.0,192.0,2.9,21.0,200.0,194.52,152.52
2016,5,11,8,30,20.0,218.0,2.9,21.0,230.0,226.56,177.49
2016,5,11,8,45,33.5,252.5,2.95,21.5,274.5,291.49,227.45
2016,5,11,9,0,47.0,287.0,3.0,22.0,319.0,340.29,263.93
2016,5,11,9,15,242.5,291.0,3.05,22.0,473.0,571.43,441.74
2016,5,11,9,30,438.0,295.0,3.1,22.0,627.0,783.9,595.4
2016,5,11,9,45,363.5,339.5,3.15,22.0,624.0,735.96,557.12
2016,5,11,10,0,289.0,384.0,3.2,22.0,621.0,702.53,530.46
2016,5,11,10,15,252.5,407.5,3.2,22.0,620.0,682.44,514.33
2016,5,11,10,30,216.0,431.0,3.2,22.0,619.0,646.68,487.32
2016,5,11,10,45,208.5,444.5,3.25,22.0,630.0,643.47,484.41
2016,5,11,11,0,201.0,458.0,3.3,22.0,641.0,639.23,480.65
2016,5,11,11,15,296.5,435.0,3.2,22.0,710.0,703.33,527.64
2016,5,11,11,30,392.0,412.0,3.1,22.0,779.0,751.18,562.08
2016,5,11,11,45,371.5,427.0,3.05,22.0,777.5,728.24,544.39
2016,5,11,12,0,351.0,442.0,3.0,22.0,776.0,704.55,526.68
2016,5,11,12,15,274.0,463.5,2.95,22.0,724.5,640.84,479.71
2016,5,11,12,30,197.0,485.0,2.9,22.0,673.0,580.25,434.83
2016,5,11,12,45,209.5,479.5,2.85,22.0,677.5,569.0,426.97
2016,5,11,13,0,222.0,474.0,2.8,22.0,682.0,556.51,417.82
2016,5,11,13,15,138.0,444.0,2.75,22.0,572.5,461.85,348.1
2016,5,11,13,30,54.0,414.0,2.7,22.0,463.0,380.13,287.32
2016,5,11,13,45,76.0,419.5,2.65,22.0,487.0,388.85,294.16
2016,5,11,14,0,98.0,425.0,2.6,22.0,511.0,394.82,298.35
2016,5,11,14,15,149.5,414.5,2.55,22.0,540.5,391.09,295.0
2016,5,11,14,30,201.0,404.0,2.5,22.0,570.0,389.49,292.45
2016,5,11,14,45,271.0,370.5,2.45,22.0,584.0,363.63,270.7
2016,5,11,15,0,341.0,337.0,2.4,22.0,598.0,340.24,249.58
2016,5,11,15,15,327.5,320.0,2.25,22.0,559.5,301.47,218.71
2016,5,11,15,30,314.0,303.0,2.1,22.0,521.0,264.48,189.92
2016,5,11,15,45,343.5,273.5,2.0,22.5,497.0,226.87,160.06
2016,5,11,16,0,373.0,244.0,1.9,23.0,473.0,186.8,131.92
2016,5,11,16,15,329.5,230.0,1.75,22.5,420.0,152.55,122.79
2016,5,11,16,30,286.0,216.0,1.6,22.0,367.0,145.38,117.54
2016,5,11,16,45,418.0,170.0,1.45,22.0,365.5,112.05,90.04
2016,5,11,17,0,550.0,124.0,1.3,22.0,364.0,85.2,67.66
2016,5,11,17,15,508.0,115.0,1.15,21.5,314.0,80.46,64.01
2016,5,11,17,30,466.0,106.0,1.0,21.0,264.0,75.67,60.18
2016,5,11,17,45,422.0,92.5,0.9,21.0,217.0,67.37,53.07
2016,5,11,18,0,378.0,79.0,0.8,21.0,170.0,58.67,45.44
2016,5,11,18,15,301.5,65.0,0.8,20.5,126.0,49.09,36.92
2016,5,11,18,30,225.0,51.0,0.8,20.0,82.0,39.16,27.82
2016,5,11,18,45,112.5,34.0,0.85,20.0,49.5,27.24,15.99
2016,5,11,19,0,0.0,17.0,0.9,20.0,17.0,14.71,0.0
2016,5,11,19,15,0.0,8.5,0.9,19.5,8.5,7.73,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,15.5,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,11.82,0.0
2016,5,12,5,45,129.5,29.0,1.25,16.5,45.5,151.9,107.55
2016,5,12,6,0,259.0,45.0,1.4,17.0,78.0,261.03,209.39
2016,5,12,6,15,341.0,57.5,1.35,17.5,122.5,342.32,279.1
2016,5,12,6,30,423.0,70.0,1.3,18.0,167.0,430.29,350.99
2016,5,12,6,45,211.5,74.0,1.3,18.5,122.5,265.75,218.49
2016,5,12,7,0,0.0,78.0,1.3,19.0,78.0,70.8,53.61
2016,5,12,7,15,312.0,90.0,1.3,19.5,223.5,398.94,326.47
2016,5,12,7,30,624.0,102.0,1.3,20.0,369.0,704.81,551.93
2016,5,12,7,45,312.5,128.5,1.35,20.5,262.0,461.93,366.19
2016,5,12,8,0,1.0,155.0,1.4,21.0,155.0,146.06,112.63
2016,5,12,8,15,2.5,166.5,1.4,21.5,168.0,157.68,122.1
2016,5,12,8,30,4.0,178.0,1.4,22.0,181.0,169.4,130.72
2016,5,12,8,45,13.0,215.5,1.4,22.5,225.0,215.02,165.89
2016,5,12,9,0,22.0,253.0,1.4,23.0,269.0,260.65,200.16
2016,5,12,9,15,18.5,252.0,1.3,23.0,266.0,254.21,194.32
2016,5,12,9,30,15.0,251.0,1.2,23.0,263.0,248.11,189.02
2016,5,12,9,45,12.0,233.0,1.2,23.5,242.5,226.23,171.65
2016,5,12,10,0,9.0,215.0,1.2,24.0,222.0,205.09,154.97
2016,5,12,10,15,24.5,293.0,1.05,24.0,314.5,307.72,231.88
2016,5,12,10,30,40.0,371.0,0.9,24.0,407.0,398.82,296.88
2016,5,12,10,45,139.5,412.0,0.8,24.5,539.0,544.59,399.64
2016,5,12,11,0,239.0,453.0,0.7,25.0,671.0,670.17,482.53
2016,5,12,11,15,554.5,295.5,0.6,25.0,812.0,816.28,582.66
2016,5,12,11,30,870.0,138.0,0.5,25.0,953.0,915.97,644.16
2016,5,12,11,45,872.0,138.0,0.45,25.5,961.0,890.05,624.2
2016,5,12,12,0,874.0,138.0,0.4,26.0,969.0,861.48,604.6
2016,5,12,12,15,874.0,138.0,0.5,26.0,969.0,828.81,586.39
2016,5,12,12,30,874.0,138.0,0.6,26.0,969.0,793.94,566.48
2016,5,12,12,45,860.0,145.5,0.7,26.0,958.5,752.9,541.61
2016,5,12,13,0,846.0,153.0,0.8,26.0,948.0,710.8,514.13
2016,5,12,13,15,842.5,152.0,0.9,26.0,933.0,668.18,485.55
2016,5,12,13,30,839.0,151.0,1.0,26.0,918.0,624.25,455.01
2016,5,12,13,45,834.0,149.0,1.1,26.0,895.5,576.47,420.68
2016,5,12,14,0,829.0,147.0,1.2,26.0,873.0,528.0,384.58
2016,5,12,14,15,821.0,145.0,1.3,26.0,844.0,477.68,345.82
2016,5,12,14,30,813.0,143.0,1.4,26.0,815.0,427.36,305.72
2016,5,12,14,45,802.5,140.5,1.5,26.0,779.5,375.99,263.72
2016,5,12,15,0,792.0,138.0,1.6,26.0,744.0,325.29,221.36
2016,5,12,15,15,777.5,135.0,1.6,25.5,703.5,274.14,178.94
2016,5,12,15,30,763.0,132.0,1.6,25.0,663.0,224.49,138.75
2016,5,12,15,45,743.5,129.0,1.65,25.0,617.5,175.92,102.62
2016,5,12,16,0,724.0,126.0,1.7,25.0,572.0,121.71,68.7
2016,5,12,16,15,675.0,127.0,1.65,24.5,515.5,79.68,61.64
2016,5,12,16,30,626.0,128.0,1.6,24.0,459.0,81.3,63.4
2016,5,12,16,45,359.5,154.5,1.6,24.0,340.5,101.22,80.38
2016,5,12,17,0,93.0,181.0,1.6,24.0,222.0,138.1,111.49
2016,5,12,17,15,84.5,158.0,1.5,23.5,191.5,122.11,98.58
2016,5,12,17,30,76.0,135.0,1.4,23.0,161.0,105.76,85.22
2016,5,12,17,45,63.0,112.5,1.3,22.5,131.5,89.35,71.52
2016,5,12,18,0,50.0,90.0,1.2,22.0,102.0,72.61,57.2
2016,5,12,18,15,33.5,68.5,1.1,21.5,76.0,56.19,42.85
2016,5,12,18,30,17.0,47.0,1.0,21.0,50.0,39.47,27.98
2016,5,12,18,45,8.5,28.5,0.95,20.5,30.0,24.56,14.02
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,8.79,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.55,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,1.5,1.65,18.0,1.5,1.36,0.0
2016,5,13,5,30,0.0,3.0,1.6,18.0,3.0,2.73,0.0
2016,5,13,5,45,0.0,12.0,1.6,18.0,12.0,10.54,2.23
2016,5,13,6,0,0.0,21.0,1.6,18.0,21.0,18.48,9.58
2016,5,13,6,15,0.0,33.5,1.65,18.0,33.5,29.52,19.14
2016,5,13,6,30,0.0,46.0,1.7,18.0,46.0,40.59,28.68
2016,5,13,6,45,0.0,60.0,1.75,18.0,60.0,53.16,39.36
2016,5,13,7,0,0.0,74.0,1.8,18.0,74.0,66.51,50.54
2016,5,13,7,15,0.0,94.5,1.95,18.0,94.5,86.6,67.15
2016,5,13,7,30,0.0,115.0,2.1,18.0,115.0,106.58,83.43
2016,5,13,7,45,0.0,117.5,2.25,18.5,117.5,107.67,83.85
2016,5,13,8,0,0.0,120.0,2.4,19.0,120.0,109.17,84.61
2016,5,13,8,15,0.0,91.5,2.45,19.0,91.5,81.13,61.43
2016,5,13,8,30,0.0,63.0,2.5,19.0,63.0,55.76,40.46
2016,5,13,8,45,0.0,106.5,2.65,19.0,106.5,95.03,72.39
2016,5,13,9,0,0.0,150.0,2.8,19.0,150.0,136.09,105.24
2016,5,13,9,15,14.5,223.0,2.8,19.0,234.5,221.1,172.93
2016,5,13,9,30,29.0,296.0,2.8,19.0,319.0,324.61,252.95
2016,5,13,9,45,189.5,332.5,2.85,19.5,488.0,537.68,416.87
2016,5,13,10,0,350.0,369.0,2.9,20.0,657.0,747.32,567.99
2016,5,13,10,15,415.5,358.5,2.8,20.0,712.5,805.4,606.83
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,847.55,635.36
2016,5,13,10,45,385.0,395.5,2.65,20.5,737.0,776.81,581.53
2016,5,13,11,0,289.0,443.0,2.6,21.0,706.0,719.14,537.13
2016,5,13,11,15,240.5,460.5,2.5,21.5,682.5,666.89,497.9
2016,5,13,11,30,192.0,478.0,2.4,22.0,659.0,626.84,466.97
2016,5,13,11,45,320.5,445.5,2.35,22.5,750.0,701.7,521.07
2016,5,13,12,0,449.0,413.0,2.3,23.0,841.0,764.5,564.49
2016,5,13,12,15,479.5,406.0,2.25,23.0,863.5,758.03,559.28
2016,5,13,12,30,510.0,399.0,2.2,23.0,886.0,748.38,552.34
2016,5,13,12,45,488.5,401.0,2.15,23.5,864.5,705.01,520.42
2016,5,13,13,0,467.0,403.0,2.1,24.0,843.0,662.38,489.06
2016,5,13,13,15,477.5,391.0,2.1,24.0,834.5,630.45,466.5
2016,5,13,13,30,488.0,379.0,2.1,24.0,826.0,597.29,442.49
2016,5,13,13,45,395.5,398.0,2.1,24.0,754.5,535.32,396.88
2016,5,13,14,0,303.0,417.0,2.1,24.0,683.0,476.49,353.63
2016,5,13,14,15,587.5,269.5,2.1,24.0,764.0,464.75,343.25
2016,5,13,14,30,872.0,122.0,2.1,24.0,845.0,441.56,319.92
2016,5,13,14,45,857.5,123.0,2.1,24.0,808.0,389.34,275.89
2016,5,13,15,0,843.0,124.0,2.1,24.0,771.0,331.03,226.86
2016,5,13,15,15,830.5,121.0,2.1,24.0,730.0,277.71,181.47
2016,5,13,15,30,818.0,118.0,2.1,24.0,689.0,225.61,138.28
2016,5,13,15,45,799.5,115.5,2.1,24.0,642.5,174.56,99.66
2016,5,13,16,0,781.0,113.0,2.1,24.0,596.0,125.77,69.94
2016,5,13,16,15,759.0,109.0,2.0,23.5,547.0,78.29,60.73
2016,5,13,16,30,737.0,105.0,1.9,23.0,498.0,66.57,51.22
2016,5,13,16,45,706.5,101.0,1.85,23.0,446.0,66.08,51.01
2016,5,13,17,0,676.0,97.0,1.8,23.0,394.0,65.53,50.73
2016,5,13,17,15,636.5,90.5,1.65,22.5,341.5,62.99,48.83
2016,5,13,17,30,597.0,84.0,1.5,22.0,289.0,60.29,46.74
2016,5,13,17,45,546.5,75.5,1.35,21.5,238.0,55.75,42.96
2016,5,13,18,0,496.0,67.0,1.2,21.0,187.0,50.98,38.83
