Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,18,15,412.5,56.5,1.15,20.0,140.0,44.1,32.73
2016,5,13,18,30,329.0,46.0,1.1,19.0,93.0,35.47,24.87
2016,5,13,18,45,215.5,31.5,1.1,18.0,57.0,24.58,14.38
2016,5,13,19,0,102.0,17.0,1.1,17.0,21.0,13.39,0.0
2016,5,13,19,15,51.0,8.5,1.15,16.5,10.5,7.73,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,47.5,7.0,0.9,10.5,9.0,6.37,0.0
2016,5,14,5,30,95.0,14.0,1.0,11.0,18.0,66.55,0.0
2016,5,14,5,45,223.5,27.5,1.15,12.0,53.5,209.76,157.23
2016,5,14,6,0,352.0,41.0,1.3,13.0,89.0,319.1,260.24
2016,5,14,6,15,437.5,50.5,1.15,13.5,136.0,405.35,333.94
2016,5,14,6,30,523.0,60.0,1.0,14.0,183.0,497.68,407.83
2016,5,14,6,45,578.0,67.5,0.9,14.5,235.0,569.01,460.93
2016,5,14,7,0,633.0,75.0,0.8,15.0,287.0,642.69,512.69
2016,5,14,7,15,672.5,80.5,0.8,15.5,340.0,702.38,552.8
2016,5,14,7,30,712.0,86.0,0.8,16.0,393.0,762.4,591.66
2016,5,14,7,45,742.0,90.0,0.85,17.0,446.0,806.89,618.11
2016,5,14,8,0,772.0,94.0,0.9,18.0,499.0,855.57,646.82
2016,5,14,8,15,793.0,98.0,1.3,18.5,549.0,894.24,674.87
2016,5,14,8,30,814.0,102.0,1.7,19.0,599.0,930.79,700.83
2016,5,14,8,45,834.0,103.0,2.1,19.5,646.5,960.34,721.53
2016,5,14,9,0,854.0,104.0,2.5,20.0,694.0,976.84,733.14
2016,5,14,9,15,865.5,106.0,2.7,20.5,735.5,993.7,742.98
2016,5,14,9,30,877.0,108.0,2.9,21.0,777.0,1007.48,750.78
2016,5,14,9,45,891.0,106.5,3.15,21.5,814.0,1016.69,756.04
2016,5,14,10,0,905.0,105.0,3.4,22.0,851.0,1022.67,759.19
2016,5,14,10,15,911.0,106.5,3.55,22.0,880.5,1020.59,757.78
2016,5,14,10,30,917.0,108.0,3.7,22.0,910.0,1015.09,754.25
2016,5,14,10,45,920.0,109.5,3.9,22.0,932.0,1003.27,746.93
2016,5,14,11,0,923.0,111.0,4.1,22.0,954.0,988.12,737.42
2016,5,14,11,15,925.0,111.5,4.2,22.0,969.0,967.8,723.86
2016,5,14,11,30,927.0,112.0,4.3,22.0,984.0,944.39,708.23
2016,5,14,11,45,926.0,113.5,4.4,22.5,990.5,916.31,688.07
2016,5,14,12,0,925.0,115.0,4.5,23.0,997.0,885.51,666.2
2016,5,14,12,15,924.0,115.0,4.55,23.0,996.5,850.88,642.72
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,813.96,617.51
2016,5,14,12,45,914.5,119.5,4.7,23.5,986.0,773.2,588.5
2016,5,14,13,0,906.0,124.0,4.8,24.0,976.0,730.93,556.57
2016,5,14,13,15,902.0,123.0,4.8,24.0,960.5,685.89,522.42
2016,5,14,13,30,898.0,122.0,4.8,24.0,945.0,639.51,486.55
2016,5,14,13,45,456.5,199.5,4.8,24.0,617.5,409.0,312.51
2016,5,14,14,0,15.0,277.0,4.8,24.0,290.0,246.31,186.8
2016,5,14,14,15,38.0,327.0,4.7,23.5,359.0,285.92,217.64
2016,5,14,14,30,61.0,377.0,4.6,23.0,428.0,325.62,247.75
2016,5,14,14,45,131.0,373.5,4.55,23.0,476.5,329.23,248.9
2016,5,14,15,0,201.0,370.0,4.5,23.0,525.0,333.76,249.71
2016,5,14,15,15,102.0,270.5,4.35,22.5,349.5,229.21,172.43
2016,5,14,15,30,3.0,171.0,4.2,22.0,174.0,147.47,112.77
2016,5,14,15,45,91.0,226.5,4.05,22.0,283.5,179.76,134.92
2016,5,14,16,0,179.0,282.0,3.9,22.0,393.0,209.2,156.34
2016,5,14,16,15,89.5,184.5,3.95,21.5,240.0,135.89,109.72
2016,5,14,16,30,0.0,87.0,4.0,21.0,87.0,77.05,60.57
2016,5,14,16,45,285.5,107.5,4.1,21.0,233.5,69.9,54.71
2016,5,14,17,0,571.0,128.0,4.2,21.0,380.0,88.01,70.48
2016,5,14,17,15,531.5,118.5,4.3,20.0,329.5,82.8,66.48
2016,5,14,17,30,492.0,109.0,4.4,19.0,279.0,77.72,62.52
2016,5,14,17,45,461.0,94.0,4.55,18.5,232.0,68.46,54.62
2016,5,14,18,0,430.0,79.0,4.7,18.0,185.0,58.72,46.1
2016,5,14,18,15,354.0,65.5,4.5,17.0,139.0,49.5,37.87
2016,5,14,18,30,278.0,52.0,4.3,16.0,93.0,39.94,29.07
2016,5,14,18,45,191.0,35.0,4.15,15.5,58.0,27.26,16.88
2016,5,14,19,0,104.0,18.0,4.0,15.0,23.0,14.17,0.0
2016,5,14,19,15,52.0,9.0,3.7,14.5,11.5,8.19,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,55.5,8.0,1.25,4.5,10.0,36.36,0.0
2016,5,15,5,30,111.0,16.0,1.5,5.0,20.0,101.15,0.0
2016,5,15,5,45,240.0,30.0,1.75,5.5,57.0,222.57,173.16
2016,5,15,6,0,369.0,44.0,2.0,6.0,94.0,333.77,280.51
2016,5,15,6,15,452.5,53.5,2.2,6.5,142.5,419.82,357.54
2016,5,15,6,30,536.0,63.0,2.4,7.0,191.0,511.5,435.59
2016,5,15,6,45,588.5,71.0,2.65,7.5,243.0,582.16,492.96
2016,5,15,7,0,641.0,79.0,2.9,8.0,295.0,654.89,549.73
2016,5,15,7,15,679.5,85.0,2.95,8.5,348.5,714.73,593.59
2016,5,15,7,30,718.0,91.0,3.0,9.0,402.0,774.76,636.18
2016,5,15,7,45,740.5,97.5,3.05,9.5,454.0,820.73,667.06
2016,5,15,8,0,763.0,104.0,3.1,10.0,506.0,859.67,692.2
2016,5,15,8,15,784.5,108.0,3.1,10.5,556.5,898.66,716.65
2016,5,15,8,30,806.0,112.0,3.1,11.0,607.0,935.52,739.16
2016,5,15,8,45,818.5,117.5,3.1,11.5,653.0,962.91,754.72
2016,5,15,9,0,831.0,123.0,3.1,12.0,699.0,987.44,768.25
2016,5,15,9,15,844.5,126.0,3.05,12.0,741.5,1007.07,779.38
2016,5,15,9,30,858.0,129.0,3.0,12.0,784.0,1023.56,788.42
2016,5,15,9,45,872.5,128.5,3.0,12.5,822.0,1022.64,784.68
2016,5,15,10,0,887.0,128.0,3.0,13.0,860.0,1029.9,786.86
2016,5,15,10,15,895.0,129.5,3.0,13.5,891.0,1029.45,783.87
2016,5,15,10,30,903.0,131.0,3.0,14.0,922.0,1025.57,778.8
2016,5,15,10,45,911.0,131.0,3.05,14.5,947.0,1016.77,771.05
2016,5,15,11,0,919.0,131.0,3.1,15.0,972.0,1004.57,761.18
2016,5,15,11,15,923.5,132.0,3.1,15.0,989.0,986.68,748.6
2016,5,15,11,30,928.0,133.0,3.1,15.0,1006.0,965.57,733.95
2016,5,15,11,45,933.0,131.5,3.15,15.5,1016.0,939.51,715.04
2016,5,15,12,0,938.0,130.0,3.2,16.0,1026.0,910.52,694.16
2016,5,15,12,15,938.5,130.0,3.25,16.0,1026.5,876.39,671.0
2016,5,15,12,30,939.0,130.0,3.3,16.0,1027.0,839.85,646.03
2016,5,15,12,45,939.0,129.0,3.35,16.5,1020.5,799.88,617.29
2016,5,15,13,0,939.0,128.0,3.4,17.0,1014.0,757.88,585.3
2016,5,15,13,15,936.0,127.5,3.4,17.0,998.5,712.44,550.72
2016,5,15,13,30,933.0,127.0,3.4,17.0,983.0,665.49,514.22
2016,5,15,13,45,929.0,125.0,3.4,17.0,960.0,615.51,474.56
2016,5,15,14,0,925.0,123.0,3.4,17.0,937.0,564.51,433.04
2016,5,15,14,15,918.0,121.5,3.4,17.0,907.0,511.67,388.98
2016,5,15,14,30,911.0,120.0,3.4,17.0,877.0,458.47,343.45
2016,5,15,14,45,900.5,119.0,3.4,17.0,840.0,404.27,296.13
2016,5,15,15,0,890.0,118.0,3.4,17.0,803.0,350.47,248.41
2016,5,15,15,15,877.5,115.0,3.35,17.0,760.5,295.43,199.78
2016,5,15,15,30,865.0,112.0,3.3,17.0,718.0,233.11,146.72
2016,5,15,15,45,843.5,111.5,3.3,17.0,670.0,180.62,105.47
2016,5,15,16,0,822.0,111.0,3.3,17.0,622.0,130.7,73.65
2016,5,15,16,15,800.5,107.0,3.15,16.5,571.0,81.04,55.6
2016,5,15,16,30,779.0,103.0,3.0,16.0,520.0,72.59,57.95
2016,5,15,16,45,745.5,100.0,2.85,16.0,466.0,65.53,52.01
2016,5,15,17,0,712.0,97.0,2.7,16.0,412.0,65.61,52.28
2016,5,15,17,15,673.0,90.5,2.35,15.5,358.0,63.04,50.3
2016,5,15,17,30,634.0,84.0,2.0,15.0,304.0,60.3,48.12
2016,5,15,17,45,575.5,77.0,1.7,14.5,251.0,56.91,45.27
2016,5,15,18,0,517.0,70.0,1.4,14.0,198.0,53.4,42.17
2016,5,15,18,15,437.0,59.0,1.3,13.0,149.5,46.17,35.61
2016,5,15,18,30,357.0,48.0,1.2,12.0,101.0,38.62,28.51
2016,5,15,18,45,240.0,33.5,1.2,11.5,63.0,26.14,16.44
2016,5,15,19,0,123.0,19.0,1.2,11.0,25.0,14.97,0.0
2016,5,15,19,15,61.5,9.5,1.2,10.5,12.5,8.64,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,37.0,8.0,0.95,5.5,9.5,26.7,0.0
2016,5,16,5,30,74.0,16.0,1.1,6.0,19.0,80.54,0.0
2016,5,16,5,45,180.0,33.0,1.3,7.0,54.5,189.09,146.84
2016,5,16,6,0,286.0,50.0,1.5,8.0,90.0,286.23,238.55
2016,5,16,6,15,366.5,62.5,1.55,8.5,136.0,367.92,310.61
2016,5,16,6,30,447.0,75.0,1.6,9.0,182.0,456.01,384.93
2016,5,16,6,45,331.5,102.0,1.65,9.5,192.0,415.75,350.47
2016,5,16,7,0,216.0,129.0,1.7,10.0,202.0,348.66,293.45
2016,5,16,7,15,433.0,117.5,1.8,10.5,295.5,538.74,449.26
2016,5,16,7,30,650.0,106.0,1.9,11.0,389.0,734.36,595.82
2016,5,16,7,45,682.5,111.0,2.05,12.0,441.0,785.74,628.55
2016,5,16,8,0,715.0,116.0,2.2,13.0,493.0,836.26,661.26
2016,5,16,8,15,528.5,183.0,2.05,13.0,477.0,742.37,589.06
2016,5,16,8,30,342.0,250.0,1.9,13.0,461.0,627.17,497.8
2016,5,16,8,45,463.5,229.0,1.8,13.5,538.0,741.48,581.71
2016,5,16,9,0,585.0,208.0,1.7,14.0,615.0,845.91,653.19
2016,5,16,9,15,442.0,277.5,1.55,14.5,595.5,773.56,593.16
2016,5,16,9,30,299.0,347.0,1.4,15.0,576.0,686.42,524.7
2016,5,16,9,45,591.5,233.0,1.25,15.5,713.0,873.12,658.7
2016,5,16,10,0,884.0,119.0,1.1,16.0,850.0,1017.95,746.96
2016,5,16,10,15,891.0,121.0,0.9,16.0,880.0,1017.27,739.21
2016,5,16,10,30,898.0,123.0,0.7,16.0,910.0,1013.19,731.28
2016,5,16,10,45,902.0,124.5,0.55,16.5,932.5,1002.3,718.93
2016,5,16,11,0,906.0,126.0,0.4,17.0,955.0,988.12,704.84
2016,5,16,11,15,909.0,126.5,0.4,17.0,970.5,968.81,692.59
2016,5,16,11,30,912.0,127.0,0.4,17.0,986.0,946.41,678.56
2016,5,16,11,45,910.5,129.0,0.45,17.5,993.5,918.46,660.92
2016,5,16,12,0,909.0,131.0,0.5,18.0,1001.0,887.88,641.62
2016,5,16,12,15,908.5,131.0,0.55,18.0,1000.5,853.95,621.25
2016,5,16,12,30,908.0,131.0,0.6,18.0,1000.0,817.77,599.21
2016,5,16,12,45,904.5,131.5,0.7,18.5,991.5,777.72,574.04
2016,5,16,13,0,901.0,132.0,0.8,19.0,983.0,735.97,545.56
2016,5,16,13,15,897.0,131.5,0.85,19.0,967.5,691.55,514.61
2016,5,16,13,30,893.0,131.0,0.9,19.0,952.0,645.8,481.76
2016,5,16,13,45,719.0,231.0,1.0,19.0,881.5,579.68,432.53
2016,5,16,14,0,545.0,331.0,1.1,19.0,811.0,530.17,395.05
2016,5,16,14,15,705.0,228.5,1.15,19.0,828.5,489.69,363.84
2016,5,16,14,30,865.0,126.0,1.2,19.0,846.0,445.88,326.84
2016,5,16,14,45,851.0,125.5,1.25,19.0,809.0,393.24,282.76
2016,5,16,15,0,837.0,125.0,1.3,19.0,772.0,334.58,233.36
2016,5,16,15,15,823.5,122.5,1.35,19.0,730.0,281.84,188.14
2016,5,16,15,30,810.0,120.0,1.4,19.0,688.0,230.44,144.91
2016,5,16,15,45,787.0,119.0,1.45,19.0,641.0,180.41,106.29
2016,5,16,16,0,764.0,118.0,1.5,19.0,594.0,133.13,76.33
2016,5,16,16,15,741.5,114.0,1.45,19.0,545.0,78.81,52.44
2016,5,16,16,30,719.0,110.0,1.4,19.0,496.0,69.4,54.48
2016,5,16,16,45,680.0,107.5,1.4,19.0,443.5,70.04,55.25
2016,5,16,17,0,641.0,105.0,1.4,19.0,391.0,70.75,56.07
2016,5,16,17,15,602.0,98.0,1.2,18.5,339.5,68.11,54.08
2016,5,16,17,30,563.0,91.0,1.0,18.0,288.0,65.28,51.87
2016,5,16,17,45,503.0,83.5,0.85,17.5,237.5,61.78,48.98
2016,5,16,18,0,443.0,76.0,0.7,17.0,187.0,56.46,44.34
2016,5,16,18,15,368.0,63.5,0.7,16.5,141.0,47.94,36.66
2016,5,16,18,30,293.0,51.0,0.7,16.0,95.0,39.12,28.49
2016,5,16,18,45,146.5,37.5,0.7,16.0,59.5,30.01,19.44
2016,5,16,19,0,0.0,24.0,0.7,16.0,24.0,20.25,0.0
2016,5,16,19,15,0.0,12.0,0.7,15.5,12.0,10.91,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,1.45,12.0,0.5,0.45,0.0
2016,5,17,5,30,0.0,1.0,1.5,12.0,1.0,0.87,0.0
2016,5,17,5,45,0.0,5.0,1.6,12.5,5.0,4.38,0.0
2016,5,17,6,0,0.0,9.0,1.7,13.0,9.0,7.9,1.01
2016,5,17,6,15,0.0,14.5,1.7,13.0,14.5,12.74,5.28
2016,5,17,6,30,0.0,20.0,1.7,13.0,20.0,17.58,9.55
2016,5,17,6,45,0.0,26.5,1.7,13.5,26.5,23.32,14.51
2016,5,17,7,0,0.0,33.0,1.7,14.0,33.0,29.07,19.39
2016,5,17,7,15,0.0,29.0,1.75,14.0,29.0,25.55,16.31
2016,5,17,7,30,0.0,25.0,1.8,14.0,25.0,22.03,13.23
2016,5,17,7,45,0.0,46.5,1.9,14.0,46.5,41.06,29.36
2016,5,17,8,0,0.0,68.0,2.0,14.0,68.0,60.15,45.33
2016,5,17,8,15,0.0,90.0,2.1,14.0,90.0,79.75,61.53
2016,5,17,8,30,0.0,112.0,2.2,14.0,112.0,100.35,78.39
2016,5,17,8,45,3.0,153.0,2.3,14.5,155.0,142.39,112.57
2016,5,17,9,0,6.0,194.0,2.4,15.0,198.0,184.87,146.39
2016,5,17,9,15,11.5,228.5,2.3,15.0,237.0,223.46,176.89
2016,5,17,9,30,17.0,263.0,2.2,15.0,276.0,261.89,206.8
2016,5,17,9,45,22.5,292.0,2.15,15.5,310.0,294.52,231.4
2016,5,17,10,0,28.0,321.0,2.1,16.0,344.0,343.05,267.74
2016,5,17,10,15,35.0,348.5,2.0,16.5,378.5,374.87,290.7
2016,5,17,10,30,42.0,376.0,1.9,17.0,413.0,405.75,312.63
2016,5,17,10,45,62.0,409.0,1.8,17.5,465.0,453.59,347.12
2016,5,17,11,0,82.0,442.0,1.7,18.0,517.0,499.54,379.33
2016,5,17,11,15,143.0,460.5,1.65,18.0,594.5,577.54,435.95
2016,5,17,11,30,204.0,479.0,1.6,18.0,672.0,639.2,479.51
2016,5,17,11,45,194.5,484.0,1.6,18.5,669.0,622.24,465.55
2016,5,17,12,0,185.0,489.0,1.6,19.0,666.0,604.9,452.08
2016,5,17,12,15,139.5,481.5,1.65,19.0,615.0,547.37,410.64
2016,5,17,12,30,94.0,474.0,1.7,19.0,564.0,491.68,370.25
2016,5,17,12,45,56.5,398.0,1.8,19.0,452.0,390.12,296.41
2016,5,17,13,0,19.0,322.0,1.9,19.0,340.0,295.29,225.66
2016,5,17,13,15,15.0,275.0,1.9,19.0,289.5,250.38,191.96
2016,5,17,13,30,11.0,228.0,1.9,19.0,239.0,206.28,158.24
2016,5,17,13,45,11.0,230.5,1.9,19.0,241.0,207.16,159.13
2016,5,17,14,0,11.0,233.0,1.9,19.0,243.0,207.93,159.82
2016,5,17,14,15,39.0,307.5,1.8,19.0,340.5,271.92,208.96
2016,5,17,14,30,67.0,382.0,1.7,19.0,438.0,332.24,253.85
2016,5,17,14,45,36.5,284.0,1.6,19.0,314.5,243.41,186.51
2016,5,17,15,0,6.0,186.0,1.5,19.0,191.0,162.38,124.67
2016,5,17,15,15,9.5,209.0,1.4,19.0,216.5,180.41,139.12
2016,5,17,15,30,13.0,232.0,1.3,19.0,242.0,196.78,151.95
2016,5,17,15,45,19.0,232.5,1.25,19.0,245.5,195.08,150.66
2016,5,17,16,0,25.0,233.0,1.2,19.0,249.0,192.15,148.7
2016,5,17,16,15,120.0,232.5,1.15,19.0,298.5,166.12,128.08
2016,5,17,16,30,215.0,232.0,1.1,19.0,348.0,163.47,133.71
2016,5,17,16,45,183.0,209.5,1.1,19.0,301.5,149.9,122.83
2016,5,17,17,0,151.0,187.0,1.1,19.0,255.0,135.84,111.46
2016,5,17,17,15,140.0,164.5,0.95,18.5,221.5,121.46,99.8
2016,5,17,17,30,129.0,142.0,0.8,18.0,188.0,106.59,87.51
2016,5,17,17,45,114.0,119.5,0.7,18.0,155.0,91.22,74.38
2016,5,17,18,0,99.0,97.0,0.6,18.0,122.0,75.4,60.59
2016,5,17,18,15,77.5,75.5,0.6,17.5,92.5,59.75,46.78
2016,5,17,18,30,56.0,54.0,0.6,17.0,63.0,43.69,32.34
2016,5,17,18,45,28.0,35.0,0.6,16.5,39.5,29.7,19.25
2016,5,17,19,0,0.0,16.0,0.6,16.0,16.0,14.1,0.0
2016,5,17,19,15,0.0,8.0,0.65,15.5,8.0,7.28,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,37.0,8.5,2.0,14.0,10.5,27.2,0.0
2016,5,18,5,30,74.0,17.0,2.2,14.0,21.0,73.54,0.0
2016,5,18,5,45,181.0,32.5,2.4,14.0,55.5,188.02,144.7
2016,5,18,6,0,288.0,48.0,2.6,14.0,90.0,284.27,233.49
2016,5,18,6,15,367.0,60.0,2.65,14.0,135.0,364.71,304.21
2016,5,18,6,30,446.0,72.0,2.7,14.0,180.0,456.09,381.21
2016,5,18,6,45,223.0,59.5,2.8,14.0,113.5,271.62,229.26
2016,5,18,7,0,0.0,47.0,2.9,14.0,47.0,41.46,29.87
2016,5,18,7,15,0.0,55.5,2.85,14.0,55.5,49.01,36.33
2016,5,18,7,30,0.0,64.0,2.8,14.0,64.0,56.56,42.61
2016,5,18,7,45,1.5,113.5,2.75,14.5,114.0,104.75,82.86
2016,5,18,8,0,3.0,163.0,2.7,15.0,164.0,155.91,124.56
2016,5,18,8,15,5.5,178.0,2.6,15.5,181.0,172.1,137.06
2016,5,18,8,30,8.0,193.0,2.5,16.0,198.0,188.33,149.5
2016,5,18,8,45,10.5,210.5,2.4,16.5,217.5,207.12,163.8
2016,5,18,9,0,13.0,228.0,2.3,17.0,237.0,225.82,177.85
2016,5,18,9,15,10.5,219.5,2.15,17.0,227.5,213.5,167.47
2016,5,18,9,30,8.0,211.0,2.0,17.0,218.0,201.7,157.65
2016,5,18,9,45,8.5,210.5,1.95,17.5,218.0,200.95,156.49
2016,5,18,10,0,9.0,210.0,1.9,18.0,218.0,200.3,155.41
2016,5,18,10,15,11.0,232.5,1.8,18.0,242.0,222.89,172.76
2016,5,18,10,30,13.0,255.0,1.7,18.0,266.0,245.21,189.68
2016,5,18,10,45,14.0,266.5,1.6,18.5,279.0,255.92,197.15
2016,5,18,11,0,15.0,278.0,1.5,19.0,292.0,266.42,204.43
2016,5,18,11,15,12.0,238.0,1.4,19.0,249.5,225.64,172.94
2016,5,18,11,30,9.0,198.0,1.3,19.0,207.0,185.72,142.08
2016,5,18,11,45,10.5,219.0,1.25,19.5,229.5,205.3,156.94
2016,5,18,12,0,12.0,240.0,1.2,20.0,252.0,224.5,171.16
2016,5,18,12,15,23.5,321.5,1.15,20.0,345.0,308.12,234.16
2016,5,18,12,30,35.0,403.0,1.1,20.0,438.0,384.5,289.78
2016,5,18,12,45,52.5,427.0,1.1,20.5,477.5,412.02,308.93
2016,5,18,13,0,70.0,451.0,1.1,21.0,517.0,436.99,326.27
2016,5,18,13,15,74.0,440.0,1.1,21.0,509.0,422.25,315.58
2016,5,18,13,30,78.0,429.0,1.1,21.0,501.0,407.39,305.0
2016,5,18,13,45,59.0,403.0,1.15,21.0,456.5,368.0,276.51
2016,5,18,14,0,40.0,377.0,1.2,21.0,412.0,331.12,249.77
2016,5,18,14,15,42.0,367.5,1.2,21.0,403.5,318.63,240.79
2016,5,18,14,30,44.0,358.0,1.2,21.0,395.0,306.01,231.49
2016,5,18,14,45,31.5,315.0,1.25,21.0,341.0,264.34,200.67
2016,5,18,15,0,19.0,272.0,1.3,21.0,287.0,234.4,178.66
2016,5,18,15,15,19.0,261.5,1.35,20.5,276.0,223.32,170.9
2016,5,18,15,30,19.0,251.0,1.4,20.0,265.0,212.21,163.01
2016,5,18,15,45,9.5,200.5,1.45,20.0,207.5,170.13,130.99
2016,5,18,16,0,0.0,150.0,1.5,20.0,150.0,128.75,99.06
2016,5,18,16,15,0.0,137.5,1.5,19.5,137.5,118.09,91.08
2016,5,18,16,30,0.0,125.0,1.5,19.0,125.0,107.73,87.1
2016,5,18,16,45,0.0,113.5,1.55,19.0,113.5,98.18,79.3
2016,5,18,17,0,0.0,102.0,1.6,19.0,102.0,88.55,71.35
2016,5,18,17,15,0.0,88.5,1.55,18.5,88.5,77.26,61.98
2016,5,18,17,30,0.0,75.0,1.5,18.0,75.0,65.88,52.38
2016,5,18,17,45,0.0,62.0,1.5,18.0,62.0,54.78,42.75
2016,5,18,18,0,0.0,49.0,1.5,18.0,49.0,43.25,32.58
2016,5,18,18,15,0.0,37.0,1.5,17.5,37.0,32.62,23.11
2016,5,18,18,30,0.0,25.0,1.5,17.0,25.0,22.01,13.55
2016,5,18,18,45,0.0,15.5,1.5,16.5,15.5,13.62,5.82
2016,5,18,19,0,0.0,6.0,1.5,16.0,6.0,5.26,0.0
2016,5,18,19,15,0.0,3.0,1.6,15.5,3.0,2.73,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,19,5,15,21.0,8.0,1.7,11.0,9.0,18.34,0.0
2016,5,19,5,30,42.0,16.0,1.8,11.0,18.0,53.29,0.0
2016,5,19,5,45,122.5,35.5,1.95,11.5,51.5,142.65,110.37
2016,5,19,6,0,203.0,55.0,2.1,12.0,85.0,225.01,185.75
2016,5,19,6,15,101.5,34.0,2.15,12.0,49.0,121.08,100.41
2016,5,19,6,30,0.0,13.0,2.2,12.0,13.0,11.42,4.24
2016,5,19,6,45,0.0,17.0,2.25,12.5,17.0,14.95,7.32
2016,5,19,7,0,0.0,21.0,2.3,13.0,21.0,18.48,10.33
2016,5,19,7,15,0.0,54.5,2.25,13.0,54.5,48.12,35.75
2016,5,19,7,30,0.0,88.0,2.2,13.0,88.0,78.65,61.53
2016,5,19,7,45,0.0,79.0,2.15,13.5,79.0,69.91,53.79
2016,5,19,8,0,0.0,70.0,2.1,14.0,70.0,61.93,46.79
2016,5,19,8,15,0.0,86.5,2.05,14.0,86.5,76.63,58.92
2016,5,19,8,30,0.0,103.0,2.0,14.0,103.0,91.83,71.31
2016,5,19,8,45,0.0,66.5,1.95,14.0,66.5,58.91,43.77
2016,5,19,9,0,0.0,30.0,1.9,14.0,30.0,26.54,16.66
2016,5,19,9,15,0.0,76.5,1.85,14.0,76.5,67.87,51.02
2016,5,19,9,30,0.0,123.0,1.8,14.0,123.0,110.21,85.6
2016,5,19,9,45,0.0,124.5,1.8,14.5,124.5,111.56,86.28
2016,5,19,10,0,0.0,126.0,1.8,15.0,126.0,112.91,87.05
2016,5,19,10,15,0.0,130.5,1.8,15.0,130.5,117.0,90.22
2016,5,19,10,30,0.0,135.0,1.8,15.0,135.0,121.07,93.37
2016,5,19,10,45,1.0,137.5,1.85,15.0,138.5,124.25,95.86
2016,5,19,11,0,2.0,140.0,1.9,15.0,142.0,127.37,98.32
2016,5,19,11,15,8.5,198.5,1.9,15.0,206.5,186.33,145.43
2016,5,19,11,30,15.0,257.0,1.9,15.0,271.0,244.72,191.13
2016,5,19,11,45,14.5,260.0,1.95,15.5,274.0,245.8,191.31
2016,5,19,12,0,14.0,263.0,2.0,16.0,277.0,246.8,191.65
2016,5,19,12,15,14.5,271.0,2.05,16.0,285.0,252.98,196.41
2016,5,19,12,30,15.0,279.0,2.1,16.0,293.0,258.92,201.0
2016,5,19,12,45,15.5,290.5,2.15,16.0,305.5,267.68,207.76
2016,5,19,13,0,16.0,302.0,2.2,16.0,318.0,276.12,214.3
2016,5,19,13,15,16.5,302.5,2.25,16.0,319.0,274.87,213.41
2016,5,19,13,30,17.0,303.0,2.3,16.0,320.0,273.49,212.47
2016,5,19,13,45,23.0,327.0,2.35,16.0,348.5,294.43,228.78
2016,5,19,14,0,29.0,351.0,2.4,16.0,377.0,305.78,237.55
2016,5,19,14,15,22.0,312.0,2.45,16.0,331.5,275.93,214.72
2016,5,19,14,30,15.0,273.0,2.5,16.0,286.0,239.07,186.4
2016,5,19,14,45,22.5,288.5,2.55,16.0,307.0,251.47,196.27
2016,5,19,15,0,30.0,304.0,2.6,16.0,328.0,250.85,195.71
2016,5,19,15,15,18.0,248.0,2.55,16.0,262.5,212.91,166.45
2016,5,19,15,30,6.0,192.0,2.5,16.0,197.0,164.84,128.98
2016,5,19,15,45,3.0,154.0,2.5,16.0,156.5,133.15,103.95
2016,5,19,16,0,0.0,116.0,2.5,16.0,116.0,101.55,78.63
2016,5,19,16,15,18.0,163.5,2.45,15.5,173.5,138.44,109.09
2016,5,19,16,30,36.0,211.0,2.4,15.0,231.0,159.5,132.92
2016,5,19,16,45,18.0,165.5,2.35,15.0,175.5,137.15,114.19
2016,5,19,17,0,0.0,120.0,2.3,15.0,120.0,102.49,84.61
2016,5,19,17,15,0.0,104.0,2.15,14.5,104.0,89.39,73.64
2016,5,19,17,30,0.0,88.0,2.0,14.0,88.0,76.18,62.34
2016,5,19,17,45,0.0,73.0,1.95,14.0,73.0,63.63,51.32
2016,5,19,18,0,0.0,58.0,1.9,14.0,58.0,50.97,40.02
2016,5,19,18,15,0.0,44.0,1.75,13.5,44.0,38.83,29.07
2016,5,19,18,30,0.0,30.0,1.6,13.0,30.0,26.43,17.76
2016,5,19,18,45,0.0,19.0,1.45,13.0,19.0,16.72,8.66
2016,5,19,19,0,0.0,8.0,1.3,13.0,8.0,7.02,0.0
2016,5,19,19,15,0.0,4.0,1.3,13.0,4.0,3.64,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,5.5,1.6,11.0,5.5,5.0,0.0
2016,5,20,5,30,0.0,11.0,1.8,11.0,11.0,9.67,0.0
2016,5,20,5,45,0.0,29.0,2.0,11.5,29.0,27.45,16.56
2016,5,20,6,0,0.0,47.0,2.2,12.0,47.0,46.73,33.89
2016,5,20,6,15,10.5,67.5,2.2,12.0,70.0,75.62,59.43
2016,5,20,6,30,21.0,88.0,2.2,12.0,93.0,114.02,92.89
2016,5,20,6,45,29.5,108.5,2.25,12.5,118.0,142.97,117.61
2016,5,20,7,0,38.0,129.0,2.3,13.0,143.0,171.99,141.83
2016,5,20,7,15,19.0,95.0,2.35,13.0,102.0,110.55,89.38
2016,5,20,7,30,0.0,61.0,2.4,13.0,61.0,53.9,40.47
2016,5,20,7,45,0.0,53.0,2.5,13.5,53.0,46.82,34.27
2016,5,20,8,0,0.0,45.0,2.6,14.0,45.0,39.75,28.1
2016,5,20,8,15,34.0,155.5,2.65,14.5,176.5,186.95,151.34
2016,5,20,8,30,68.0,266.0,2.7,15.0,308.0,343.78,276.13
2016,5,20,8,45,40.0,245.0,2.8,15.5,270.0,288.43,229.93
2016,5,20,9,0,12.0,224.0,2.9,16.0,232.0,220.72,174.47
2016,5,20,9,15,16.0,250.0,2.9,16.0,262.0,249.38,197.03
2016,5,20,9,30,20.0,276.0,2.9,16.0,292.0,277.79,218.94
2016,5,20,9,45,18.5,277.0,2.9,16.5,292.5,275.6,216.23
2016,5,20,10,0,17.0,278.0,2.9,17.0,293.0,273.58,213.81
2016,5,20,10,15,15.0,267.5,2.85,17.0,281.0,260.15,202.96
2016,5,20,10,30,13.0,257.0,2.8,17.0,269.0,247.09,192.48
2016,5,20,10,45,20.0,308.0,2.75,17.0,326.5,300.76,233.94
2016,5,20,11,0,27.0,359.0,2.7,17.0,384.0,365.78,283.11
2016,5,20,11,15,31.0,377.0,2.6,17.0,406.0,382.77,295.35
2016,5,20,11,30,35.0,395.0,2.5,17.0,428.0,398.87,307.06
2016,5,20,11,45,23.0,307.5,2.45,17.0,329.5,302.24,233.64
2016,5,20,12,0,11.0,220.0,2.4,17.0,231.0,205.78,159.12
2016,5,20,12,15,10.0,208.5,2.35,17.0,218.5,193.81,149.92
2016,5,20,12,30,9.0,197.0,2.3,17.0,206.0,181.99,140.62
2016,5,20,12,45,22.0,297.5,2.25,17.0,319.0,278.59,215.88
2016,5,20,13,0,35.0,398.0,2.2,17.0,432.0,368.88,284.06
2016,5,20,13,15,28.0,364.5,2.15,16.5,391.5,331.03,255.5
2016,5,20,13,30,21.0,331.0,2.1,16.0,351.0,299.41,231.98
2016,5,20,13,45,31.5,356.0,2.1,16.0,384.5,316.24,245.13
2016,5,20,14,0,42.0,381.0,2.1,16.0,418.0,335.46,259.76
2016,5,20,14,15,25.5,299.5,2.1,16.0,322.0,259.95,201.94
2016,5,20,14,30,9.0,218.0,2.1,16.0,226.0,192.03,149.38
2016,5,20,14,45,7.5,204.0,2.1,16.0,210.5,178.75,139.25
2016,5,20,15,0,6.0,190.0,2.1,16.0,195.0,165.73,129.16
2016,5,20,15,15,5.5,189.0,2.0,16.0,193.5,163.69,127.77
2016,5,20,15,30,5.0,188.0,1.9,16.0,192.0,161.55,126.32
2016,5,20,15,45,2.5,153.5,1.85,16.0,155.5,132.72,103.5
2016,5,20,16,0,0.0,119.0,1.8,16.0,119.0,104.01,80.58
2016,5,20,16,15,0.0,104.0,1.75,16.0,104.0,91.42,70.53
2016,5,20,16,30,0.0,89.0,1.7,16.0,89.0,78.84,63.29
2016,5,20,16,45,0.0,100.0,1.65,16.0,100.0,87.51,71.06
2016,5,20,17,0,0.0,111.0,1.6,16.0,111.0,95.62,78.35
2016,5,20,17,15,0.0,96.5,1.65,15.5,96.5,83.62,68.28
2016,5,20,17,30,0.0,82.0,1.7,15.0,82.0,71.51,57.97
2016,5,20,17,45,0.0,68.0,1.75,15.0,68.0,59.69,47.63
2016,5,20,18,0,0.0,54.0,1.8,15.0,54.0,47.69,36.95
2016,5,20,18,15,0.0,41.0,1.85,15.0,41.0,36.16,26.53
2016,5,20,18,30,0.0,28.0,1.9,15.0,28.0,24.66,16.05
2016,5,20,18,45,0.0,17.5,2.0,15.0,17.5,15.39,7.46
2016,5,20,19,0,0.0,7.0,2.1,15.0,7.0,6.14,0.0
2016,5,20,19,15,0.0,3.5,2.25,15.0,3.5,3.18,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,11.37,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,29.43,1.67
2016,5,21,5,45,182.0,34.5,1.3,13.5,61.5,191.24,149.38
2016,5,21,6,0,364.0,44.0,1.5,14.0,98.0,332.37,272.34
2016,5,21,6,15,440.0,53.0,1.5,14.0,144.0,412.28,340.99
2016,5,21,6,30,516.0,62.0,1.5,14.0,190.0,497.36,410.64
2016,5,21,6,45,258.0,84.5,1.5,14.5,148.5,334.99,278.35
2016,5,21,7,0,0.0,107.0,1.5,15.0,107.0,102.08,80.58
2016,5,21,7,15,0.0,120.5,1.55,15.5,120.5,114.19,90.72
2016,5,21,7,30,0.0,134.0,1.6,16.0,134.0,126.37,100.28
2016,5,21,7,45,6.0,157.5,1.65,17.0,161.0,154.8,122.97
2016,5,21,8,0,12.0,181.0,1.7,18.0,188.0,183.3,145.19
2016,5,21,8,15,18.5,207.0,1.7,18.5,218.5,214.97,169.75
2016,5,21,8,30,25.0,233.0,1.7,19.0,249.0,246.58,193.8
2016,5,21,8,45,77.5,280.0,1.75,19.5,333.5,365.32,285.86
2016,5,21,9,0,130.0,327.0,1.8,20.0,418.0,486.11,375.22
2016,5,21,9,15,120.5,346.5,1.75,20.5,434.5,494.15,377.97
2016,5,21,9,30,111.0,366.0,1.7,21.0,451.0,483.24,367.94
2016,5,21,9,45,122.5,386.5,1.7,21.5,485.0,529.56,399.9
2016,5,21,10,0,134.0,407.0,1.7,22.0,519.0,556.8,417.59
2016,5,21,10,15,249.0,401.0,1.7,22.0,618.0,673.16,501.26
2016,5,21,10,30,364.0,395.0,1.7,22.0,717.0,770.11,568.44
2016,5,21,10,45,296.0,428.0,1.7,22.0,694.0,725.53,534.53
2016,5,21,11,0,228.0,461.0,1.7,22.0,671.0,669.01,493.81
2016,5,21,11,15,254.0,463.5,1.75,22.0,701.5,693.6,511.43
2016,5,21,11,30,280.0,466.0,1.8,22.0,732.0,704.29,519.0
2016,5,21,11,45,308.5,460.5,1.85,22.5,755.5,707.28,520.59
2016,5,21,12,0,337.0,455.0,1.9,23.0,779.0,707.75,520.48
2016,5,21,12,15,353.0,446.0,1.9,23.0,785.5,692.4,510.02
2016,5,21,12,30,369.0,437.0,1.9,23.0,792.0,675.4,498.45
2016,5,21,12,45,625.5,283.5,1.95,23.0,880.0,710.03,528.03
2016,5,21,13,0,882.0,130.0,2.0,23.0,968.0,726.12,543.01
2016,5,21,13,15,594.5,287.0,2.0,23.0,848.0,625.88,466.91
2016,5,21,13,30,307.0,444.0,2.0,23.0,728.0,547.76,407.02
2016,5,21,13,45,291.0,436.5,2.05,23.0,701.0,510.74,380.46
2016,5,21,14,0,275.0,429.0,2.1,23.0,674.0,475.2,354.33
2016,5,21,14,15,160.0,395.0,2.1,23.0,536.5,385.63,288.83
2016,5,21,14,30,45.0,361.0,2.1,23.0,399.0,309.11,233.1
2016,5,21,14,45,22.5,209.5,2.15,23.0,228.5,182.55,137.91
2016,5,21,15,0,0.0,58.0,2.2,23.0,58.0,51.46,35.76
2016,5,21,15,15,0.0,79.5,2.15,22.5,79.5,70.56,51.34
2016,5,21,15,30,0.0,101.0,2.1,22.0,101.0,89.4,66.67
2016,5,21,15,45,43.0,190.5,2.1,22.0,217.5,159.62,120.75
2016,5,21,16,0,86.0,280.0,2.1,22.0,334.0,215.33,163.23
2016,5,21,16,15,43.0,145.0,2.0,22.0,172.0,119.07,90.15
2016,5,21,16,30,0.0,10.0,1.9,22.0,10.0,8.81,1.94
2016,5,21,16,45,0.0,14.5,1.85,22.0,14.5,12.78,5.41
2016,5,21,17,0,0.0,19.0,1.8,22.0,19.0,16.74,8.88
2016,5,21,17,15,0.0,16.5,1.6,21.5,16.5,14.52,7.03
2016,5,21,17,30,0.0,14.0,1.4,21.0,14.0,12.31,5.15
2016,5,21,17,45,246.0,41.5,1.25,21.0,105.5,27.74,18.7
2016,5,21,18,0,492.0,69.0,1.1,21.0,197.0,51.76,39.59
2016,5,21,18,15,419.5,59.0,1.05,20.0,151.5,45.42,34.01
2016,5,21,18,30,347.0,49.0,1.0,19.0,106.0,38.8,27.97
2016,5,21,18,45,241.5,36.0,0.95,18.5,68.5,27.93,17.9
2016,5,21,19,0,136.0,23.0,0.9,18.0,31.0,18.05,5.07
2016,5,21,19,15,68.0,11.5,0.9,18.0,15.5,10.46,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,9.0,1.45,12.5,9.0,8.19,0.0
2016,5,22,5,30,0.0,18.0,1.7,13.0,18.0,16.52,0.0
2016,5,22,5,45,46.5,36.0,2.0,13.5,43.0,83.12,62.28
2016,5,22,6,0,93.0,54.0,2.3,14.0,68.0,136.76,110.72
2016,5,22,6,15,118.5,74.5,2.5,14.0,99.5,182.38,151.16
2016,5,22,6,30,144.0,95.0,2.7,14.0,131.0,228.81,191.52
2016,5,22,6,45,164.0,115.5,2.95,14.5,165.5,271.96,227.7
2016,5,22,7,0,184.0,136.0,3.2,15.0,200.0,315.73,263.39
2016,5,22,7,15,213.0,157.0,3.35,15.0,243.0,384.9,319.01
2016,5,22,7,30,242.0,178.0,3.5,15.0,286.0,439.08,361.64
2016,5,22,7,45,132.5,187.0,3.7,15.5,247.5,334.76,274.03
2016,5,22,8,0,23.0,196.0,3.9,16.0,209.0,209.81,168.56
2016,5,22,8,15,102.5,239.0,3.95,16.5,302.0,348.25,281.45
2016,5,22,8,30,182.0,282.0,4.0,17.0,395.0,491.72,393.03
2016,5,22,8,45,497.0,200.5,4.05,17.5,541.5,742.86,587.91
2016,5,22,9,0,812.0,119.0,4.1,18.0,688.0,966.77,745.23
2016,5,22,9,15,825.5,121.5,4.1,18.0,730.0,985.84,754.97
2016,5,22,9,30,839.0,124.0,4.1,18.0,772.0,1001.89,764.29
2016,5,22,9,45,848.0,127.5,4.1,18.5,808.0,1000.17,760.11
2016,5,22,10,0,857.0,131.0,4.1,19.0,844.0,1006.44,761.7
2016,5,22,10,15,639.5,249.5,4.1,19.0,792.0,922.84,702.48
2016,5,22,10,30,422.0,368.0,4.1,19.0,740.0,812.1,617.93
2016,5,22,10,45,649.5,255.0,4.1,19.5,845.5,910.11,691.97
2016,5,22,11,0,877.0,142.0,4.1,20.0,951.0,979.54,737.7
2016,5,22,11,15,881.0,143.0,4.05,20.0,967.5,962.1,724.47
2016,5,22,11,30,885.0,144.0,4.0,20.0,984.0,941.61,709.92
2016,5,22,11,45,554.5,316.0,4.0,20.5,844.0,796.57,603.45
2016,5,22,12,0,224.0,488.0,4.0,21.0,704.0,637.95,481.14
2016,5,22,12,15,551.5,320.0,3.95,21.0,851.5,746.57,567.47
2016,5,22,12,30,879.0,152.0,3.9,21.0,999.0,817.73,622.19
2016,5,22,12,45,867.0,159.0,3.9,21.0,989.0,777.61,593.17
2016,5,22,13,0,855.0,166.0,3.9,21.0,979.0,740.04,564.9
2016,5,22,13,15,851.0,165.0,3.85,21.0,964.0,695.77,531.47
2016,5,22,13,30,847.0,164.0,3.8,21.0,949.0,650.35,496.56
2016,5,22,13,45,833.5,167.5,3.75,21.0,924.5,602.21,458.79
2016,5,22,14,0,820.0,171.0,3.7,21.0,900.0,554.09,420.21
2016,5,22,14,15,577.5,277.0,3.6,21.0,782.0,474.04,357.65
2016,5,22,14,30,335.0,383.0,3.5,21.0,664.0,425.55,320.44
2016,5,22,14,45,230.0,378.5,3.45,21.0,568.5,370.85,279.45
2016,5,22,15,0,125.0,374.0,3.4,21.0,473.0,317.47,240.53
2016,5,22,15,15,422.0,273.0,3.2,20.5,578.0,292.85,211.71
2016,5,22,15,30,719.0,172.0,3.0,20.0,683.0,251.9,166.25
2016,5,22,15,45,516.5,219.5,2.9,20.0,574.5,215.86,145.5
2016,5,22,16,0,314.0,267.0,2.8,20.0,466.0,205.78,148.54
2016,5,22,16,15,278.5,250.0,2.65,19.5,416.0,172.24,129.6
2016,5,22,16,30,243.0,233.0,2.5,19.0,366.0,154.16,126.31
2016,5,22,16,45,276.5,203.5,2.35,19.0,341.0,138.65,113.67
2016,5,22,17,0,310.0,174.0,2.2,19.0,316.0,122.13,100.03
2016,5,22,17,15,273.5,161.5,1.95,18.5,275.0,114.83,94.3
2016,5,22,17,30,237.0,149.0,1.7,18.0,234.0,107.17,88.14
2016,5,22,17,45,215.5,127.0,1.5,17.5,195.0,93.13,76.28
2016,5,22,18,0,194.0,105.0,1.3,17.0,156.0,78.51,63.64
2016,5,22,18,15,158.5,84.0,1.2,16.0,119.5,63.95,50.85
2016,5,22,18,30,123.0,63.0,1.1,15.0,83.0,48.88,37.29
2016,5,22,18,45,73.5,43.0,1.05,14.5,53.5,35.01,24.35
2016,5,22,19,0,24.0,23.0,1.0,14.0,24.0,19.36,6.74
2016,5,22,19,15,12.0,11.5,1.0,13.5,12.0,10.46,0.0
2016,5,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.5,10.0,1.55,9.5,13.0,37.96,0.0
2016,5,23,5,30,109.0,20.0,1.8,10.0,26.0,110.97,36.88
2016,5,23,5,45,210.0,35.5,2.05,10.5,62.5,209.8,167.29
2016,5,23,6,0,311.0,51.0,2.3,11.0,99.0,303.82,252.94
2016,5,23,6,15,385.0,63.0,2.4,11.5,144.5,382.02,321.39
2016,5,23,6,30,459.0,75.0,2.5,12.0,190.0,470.45,395.36
2016,5,23,6,45,393.5,98.0,2.7,12.5,213.0,459.67,385.76
2016,5,23,7,0,328.0,121.0,2.9,13.0,236.0,446.61,373.37
2016,5,23,7,15,486.5,113.5,3.0,13.5,314.5,580.17,480.62
2016,5,23,7,30,645.0,106.0,3.1,14.0,393.0,732.07,593.83
2016,5,23,7,45,680.0,109.0,3.25,14.5,444.5,783.11,628.22
2016,5,23,8,0,715.0,112.0,3.4,15.0,496.0,833.44,662.14
2016,5,23,8,15,513.5,187.0,3.4,15.0,476.5,734.12,585.88
2016,5,23,8,30,312.0,262.0,3.4,15.0,457.0,612.71,488.67
2016,5,23,8,45,158.0,219.5,3.4,15.5,318.5,393.04,316.26
2016,5,23,9,0,4.0,177.0,3.4,16.0,180.0,166.06,130.37
2016,5,23,9,15,21.5,248.5,3.35,16.0,265.0,253.29,200.71
2016,5,23,9,30,39.0,320.0,3.3,16.0,350.0,360.09,283.77
2016,5,23,9,45,19.5,228.5,3.3,16.5,243.5,241.23,189.48
2016,5,23,10,0,0.0,137.0,3.3,17.0,137.0,123.04,94.46
2016,5,23,10,15,7.5,205.5,3.25,17.0,212.5,193.98,151.32
2016,5,23,10,30,15.0,274.0,3.2,17.0,288.0,265.14,206.94
2016,5,23,10,45,15.5,281.0,3.2,17.5,295.5,271.0,210.65
2016,5,23,11,0,16.0,288.0,3.2,18.0,303.0,276.72,214.45
2016,5,23,11,15,157.0,374.5,3.15,18.0,524.0,508.15,393.27
2016,5,23,11,30,298.0,461.0,3.1,18.0,745.0,716.33,544.32
2016,5,23,11,45,160.0,406.5,3.1,18.5,559.5,521.64,399.09
2016,5,23,12,0,22.0,352.0,3.1,19.0,374.0,333.49,255.45
2016,5,23,12,15,28.0,377.5,3.05,19.0,405.0,362.03,277.58
2016,5,23,12,30,34.0,403.0,3.0,19.0,436.0,384.07,293.96
2016,5,23,12,45,17.5,270.0,2.95,19.0,287.5,251.41,193.21
2016,5,23,13,0,1.0,137.0,2.9,19.0,139.0,122.24,92.45
2016,5,23,13,15,219.5,263.5,2.8,19.0,467.5,367.92,286.74
2016,5,23,13,30,438.0,390.0,2.7,19.0,796.0,582.03,443.91
2016,5,23,13,45,652.5,262.0,2.65,19.0,850.5,573.27,436.91
2016,5,23,14,0,867.0,134.0,2.6,19.0,905.0,553.38,420.61
2016,5,23,14,15,859.5,132.0,2.55,19.0,876.0,503.24,379.39
2016,5,23,14,30,852.0,130.0,2.5,19.0,847.0,452.88,337.11
2016,5,23,14,45,838.5,130.0,2.45,19.0,811.0,395.89,288.99
2016,5,23,15,0,825.0,130.0,2.4,19.0,775.0,344.81,244.57
2016,5,23,15,15,812.5,127.5,2.3,18.5,734.5,293.23,199.9
2016,5,23,15,30,800.0,125.0,2.2,18.0,694.0,242.86,156.89
2016,5,23,15,45,511.5,204.5,2.15,18.0,560.0,206.4,139.07
2016,5,23,16,0,223.0,284.0,2.1,18.0,426.0,219.63,163.71
2016,5,23,16,15,295.5,247.0,2.0,18.0,419.0,171.87,129.2
2016,5,23,16,30,368.0,210.0,1.9,18.0,412.0,142.02,116.41
2016,5,23,16,45,193.5,187.0,1.8,18.0,292.5,137.16,112.75
