Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,17,0,19.0,164.0,1.7,18.0,173.0,134.77,111.1
2016,5,23,17,15,14.5,144.5,1.5,17.5,151.0,119.41,98.5
2016,5,23,17,30,10.0,125.0,1.3,17.0,129.0,103.91,85.6
2016,5,23,17,45,258.0,97.5,1.1,17.0,166.5,73.72,59.48
2016,5,23,18,0,506.0,70.0,0.9,17.0,204.0,52.46,40.85
2016,5,23,18,15,435.0,60.5,0.85,16.5,157.5,46.57,35.57
2016,5,23,18,30,364.0,51.0,0.8,16.0,111.0,40.44,29.85
2016,5,23,18,45,263.0,37.5,0.75,15.5,73.0,29.09,19.27
2016,5,23,19,0,162.0,24.0,0.7,15.0,35.0,18.83,6.94
2016,5,23,19,15,81.0,12.0,0.6,15.0,17.5,10.91,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,81.0,10.0,1.3,10.5,14.5,52.03,0.0
2016,5,24,5,30,162.0,20.0,1.5,11.0,29.0,141.82,55.23
2016,5,24,5,45,274.5,32.5,1.7,12.0,67.0,247.89,197.36
2016,5,24,6,0,387.0,45.0,1.9,13.0,105.0,349.34,288.09
2016,5,24,6,15,461.0,54.0,1.85,13.5,152.0,428.92,356.25
2016,5,24,6,30,535.0,63.0,1.8,14.0,199.0,513.45,424.5
2016,5,24,6,45,587.5,69.5,1.8,14.5,250.0,582.16,476.85
2016,5,24,7,0,640.0,76.0,1.8,15.0,301.0,652.97,528.41
2016,5,24,7,15,677.0,81.5,1.95,16.0,353.5,710.83,568.31
2016,5,24,7,30,714.0,87.0,2.1,17.0,406.0,768.87,607.09
2016,5,24,7,45,742.0,91.0,2.25,18.0,457.5,811.83,634.02
2016,5,24,8,0,770.0,95.0,2.4,19.0,509.0,858.67,663.17
2016,5,24,8,15,790.5,98.5,2.35,19.5,558.5,896.23,684.86
2016,5,24,8,30,811.0,102.0,2.3,20.0,608.0,931.71,704.78
2016,5,24,8,45,827.0,105.0,2.25,20.5,654.5,959.8,719.44
2016,5,24,9,0,843.0,108.0,2.2,21.0,701.0,985.22,732.21
2016,5,24,9,15,855.0,110.5,2.15,21.0,742.0,992.47,734.44
2016,5,24,9,30,867.0,113.0,2.1,21.0,783.0,1007.37,741.96
2016,5,24,9,45,876.5,114.5,2.05,21.5,819.5,1015.51,743.64
2016,5,24,10,0,886.0,116.0,2.0,22.0,856.0,1020.4,743.41
2016,5,24,10,15,892.5,117.5,1.95,22.0,885.5,1018.99,740.74
2016,5,24,10,30,899.0,119.0,1.9,22.0,915.0,1014.24,736.14
2016,5,24,10,45,904.5,120.0,1.85,22.5,938.0,1004.66,727.22
2016,5,24,11,0,910.0,121.0,1.8,23.0,961.0,991.77,716.42
2016,5,24,11,15,913.5,121.5,1.75,23.0,977.0,973.28,703.6
2016,5,24,11,30,917.0,122.0,1.7,23.0,993.0,951.68,688.95
2016,5,24,11,45,918.5,122.0,1.7,23.5,1001.0,924.87,670.36
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,895.34,650.12
2016,5,24,12,15,920.5,122.0,1.7,24.0,1009.5,862.44,628.93
2016,5,24,12,30,921.0,122.0,1.7,24.0,1010.0,827.23,606.14
2016,5,24,12,45,922.0,120.0,1.7,24.5,1003.5,788.56,579.78
2016,5,24,13,0,923.0,118.0,1.7,25.0,997.0,747.87,551.1
2016,5,24,13,15,920.0,117.0,1.7,25.0,982.0,703.45,519.46
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,657.59,486.04
2016,5,24,13,45,912.0,115.0,1.75,25.0,945.0,609.3,450.3
2016,5,24,14,0,907.0,114.0,1.8,25.0,923.0,560.09,412.76
2016,5,24,14,15,900.5,112.5,1.8,25.0,894.0,509.05,372.52
2016,5,24,14,30,894.0,111.0,1.8,25.0,865.0,457.62,330.81
2016,5,24,14,45,885.5,109.5,1.8,25.0,829.5,405.28,287.33
2016,5,24,15,0,877.0,108.0,1.8,25.0,794.0,353.15,243.13
2016,5,24,15,15,865.5,105.5,1.8,24.5,753.5,299.97,198.28
2016,5,24,15,30,854.0,103.0,1.8,24.0,713.0,247.73,154.71
2016,5,24,15,45,839.0,100.5,1.8,24.0,667.5,196.1,113.91
2016,5,24,16,0,824.0,98.0,1.8,24.0,622.0,136.82,72.58
2016,5,24,16,15,805.0,94.5,1.7,24.0,573.0,87.67,49.62
2016,5,24,16,30,786.0,91.0,1.6,24.0,524.0,63.19,48.06
2016,5,24,16,45,761.0,87.0,1.55,24.0,473.0,62.07,47.32
2016,5,24,17,0,736.0,83.0,1.5,24.0,422.0,60.85,46.46
2016,5,24,17,15,701.5,78.5,1.4,23.5,369.5,53.73,40.65
2016,5,24,17,30,667.0,74.0,1.3,23.0,317.0,52.1,39.47
2016,5,24,17,45,618.5,68.0,1.25,22.5,265.5,49.16,37.1
2016,5,24,18,0,570.0,62.0,1.2,22.0,214.0,46.1,34.51
2016,5,24,18,15,500.0,54.0,1.2,21.0,166.0,41.18,30.22
2016,5,24,18,30,430.0,46.0,1.2,20.0,118.0,36.08,25.57
2016,5,24,18,45,321.0,35.0,1.2,19.0,78.5,27.99,18.06
2016,5,24,19,0,212.0,24.0,1.2,18.0,39.0,19.58,7.77
2016,5,24,19,15,106.0,12.0,1.2,17.5,19.5,10.91,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,82.5,10.0,0.8,14.5,15.0,52.85,0.0
2016,5,25,5,30,165.0,20.0,0.8,15.0,30.0,146.97,62.02
2016,5,25,5,45,276.0,32.5,0.8,16.0,68.0,248.89,194.63
2016,5,25,6,0,387.0,45.0,0.8,17.0,106.0,349.48,281.46
2016,5,25,6,15,461.5,54.0,0.8,17.0,153.0,429.41,348.1
2016,5,25,6,30,536.0,63.0,0.8,17.0,200.0,514.35,414.99
2016,5,25,6,45,584.5,70.5,0.8,17.5,250.5,581.27,463.88
2016,5,25,7,0,633.0,78.0,0.8,18.0,301.0,650.02,511.83
2016,5,25,7,15,669.5,83.5,0.8,18.5,353.0,707.26,549.47
2016,5,25,7,30,706.0,89.0,0.8,19.0,405.0,764.64,585.89
2016,5,25,7,45,732.5,93.5,0.85,20.0,456.5,806.4,610.13
2016,5,25,8,0,759.0,98.0,0.9,21.0,508.0,852.25,636.63
2016,5,25,8,15,779.5,102.0,1.0,21.5,557.0,890.2,659.36
2016,5,25,8,30,800.0,106.0,1.1,22.0,606.0,926.09,680.57
2016,5,25,8,45,816.5,108.5,1.25,23.0,652.0,953.92,695.9
2016,5,25,9,0,833.0,111.0,1.4,24.0,698.0,979.11,709.48
2016,5,25,9,15,845.0,113.5,1.45,24.0,739.0,986.13,712.74
2016,5,25,9,30,857.0,116.0,1.5,24.0,780.0,1000.96,721.31
2016,5,25,9,45,864.5,119.5,1.55,24.5,815.5,1009.21,724.34
2016,5,25,10,0,872.0,123.0,1.6,25.0,851.0,1014.2,725.5
2016,5,25,10,15,879.0,124.5,1.65,25.0,881.0,1013.26,724.53
2016,5,25,10,30,886.0,126.0,1.7,25.0,911.0,1009.03,721.69
2016,5,25,10,45,891.0,127.5,1.75,25.5,933.5,999.53,714.28
2016,5,25,11,0,896.0,129.0,1.8,26.0,956.0,986.76,704.97
2016,5,25,11,15,899.0,129.5,1.85,26.0,972.0,967.95,693.33
2016,5,25,11,30,902.0,130.0,1.9,26.0,988.0,946.11,679.84
2016,5,25,11,45,903.0,130.5,2.0,26.5,995.5,919.59,662.56
2016,5,25,12,0,904.0,131.0,2.1,27.0,1003.0,890.41,643.5
2016,5,25,12,15,903.5,131.5,2.1,27.0,1003.0,857.52,622.28
2016,5,25,12,30,903.0,132.0,2.1,27.0,1003.0,822.42,599.53
2016,5,25,12,45,895.0,135.5,2.15,27.0,994.0,782.16,573.57
2016,5,25,13,0,887.0,139.0,2.2,27.0,985.0,740.5,544.96
2016,5,25,13,15,882.5,138.5,2.15,27.0,969.5,696.81,513.41
2016,5,25,13,30,878.0,138.0,2.1,27.0,954.0,651.89,480.33
2016,5,25,13,45,870.0,138.0,2.1,27.0,930.5,604.29,444.83
2016,5,25,14,0,862.0,138.0,2.1,27.0,907.0,556.1,407.95
2016,5,25,14,15,854.0,136.5,2.05,26.5,877.5,506.41,369.56
2016,5,25,14,30,846.0,135.0,2.0,26.0,848.0,456.53,329.85
2016,5,25,14,45,832.5,134.0,1.95,26.0,811.5,399.4,283.3
2016,5,25,15,0,819.0,133.0,1.9,26.0,775.0,347.94,240.11
2016,5,25,15,15,709.5,172.5,1.85,26.0,708.0,295.81,199.22
2016,5,25,15,30,600.0,212.0,1.8,26.0,641.0,260.8,173.24
2016,5,25,15,45,677.5,167.0,1.8,26.0,622.0,204.52,126.12
2016,5,25,16,0,755.0,122.0,1.8,26.0,603.0,149.15,83.93
2016,5,25,16,15,733.0,118.0,1.75,26.0,554.5,95.36,55.9
2016,5,25,16,30,711.0,114.0,1.7,26.0,506.0,71.05,54.2
2016,5,25,16,45,680.0,109.5,1.65,26.0,455.5,70.48,53.95
2016,5,25,17,0,649.0,105.0,1.6,26.0,405.0,69.83,53.61
2016,5,25,17,15,612.0,98.5,1.5,25.5,354.0,67.56,51.99
2016,5,25,17,30,575.0,92.0,1.4,25.0,303.0,65.13,50.2
2016,5,25,17,45,521.5,84.5,1.3,24.5,253.0,61.63,47.42
2016,5,25,18,0,468.0,77.0,1.2,24.0,203.0,57.99,44.39
2016,5,25,18,15,399.5,66.0,1.15,23.0,157.0,49.54,37.14
2016,5,25,18,30,331.0,55.0,1.1,22.0,111.0,41.95,30.37
2016,5,25,18,45,235.0,40.5,1.1,21.5,73.5,31.31,20.66
2016,5,25,19,0,139.0,26.0,1.1,21.0,36.0,20.35,8.57
2016,5,25,19,15,69.5,13.0,1.1,20.5,18.0,11.82,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,9.0,1.15,17.0,9.0,8.19,0.0
2016,5,26,5,30,0.0,18.0,1.3,17.0,18.0,15.87,2.06
2016,5,26,5,45,33.0,38.0,1.5,17.5,43.0,66.64,48.56
2016,5,26,6,0,66.0,58.0,1.7,18.0,68.0,124.54,98.63
2016,5,26,6,15,91.0,79.5,1.7,18.0,99.5,169.99,137.93
2016,5,26,6,30,116.0,101.0,1.7,18.0,131.0,216.18,177.1
2016,5,26,6,45,145.0,119.5,1.75,18.5,165.5,262.15,214.9
2016,5,26,7,0,174.0,138.0,1.8,19.0,200.0,309.77,252.91
2016,5,26,7,15,255.5,151.5,1.85,19.5,258.5,413.59,334.74
2016,5,26,7,30,337.0,165.0,1.9,20.0,317.0,506.06,404.88
2016,5,26,7,45,168.5,160.5,1.95,21.0,236.5,334.43,267.26
2016,5,26,8,0,0.0,156.0,2.0,22.0,156.0,145.39,112.01
2016,5,26,8,15,237.0,186.0,2.1,22.5,334.0,448.83,354.49
2016,5,26,8,30,474.0,216.0,2.2,23.0,512.0,735.39,562.9
2016,5,26,8,45,388.5,262.5,2.3,23.5,518.0,688.32,523.11
2016,5,26,9,0,303.0,309.0,2.4,24.0,524.0,656.14,496.04
2016,5,26,9,15,374.5,303.0,2.4,24.5,584.0,717.95,539.18
2016,5,26,9,30,446.0,297.0,2.4,25.0,644.0,797.03,591.94
2016,5,26,9,45,455.5,310.0,2.45,25.5,678.5,815.22,601.51
2016,5,26,10,0,465.0,323.0,2.5,26.0,713.0,831.08,610.02
2016,5,26,10,15,323.0,382.5,2.5,26.0,658.0,727.82,535.39
2016,5,26,10,30,181.0,442.0,2.5,26.0,603.0,624.99,460.33
2016,5,26,10,45,490.0,309.0,2.5,26.5,759.0,807.77,593.3
2016,5,26,11,0,799.0,176.0,2.5,27.0,915.0,951.48,689.04
2016,5,26,11,15,802.5,177.0,2.5,27.0,930.0,934.11,675.95
2016,5,26,11,30,806.0,178.0,2.5,27.0,945.0,913.84,662.55
2016,5,26,11,45,613.5,298.0,2.5,27.0,885.0,832.68,606.02
2016,5,26,12,0,421.0,418.0,2.5,27.0,825.0,750.63,545.94
2016,5,26,12,15,617.0,297.0,2.5,27.0,893.0,779.52,570.75
2016,5,26,12,30,813.0,176.0,2.5,27.0,961.0,795.73,585.29
2016,5,26,12,45,803.0,181.0,2.55,27.0,952.0,756.81,557.99
2016,5,26,13,0,793.0,186.0,2.6,27.0,943.0,716.86,529.81
2016,5,26,13,15,789.0,185.0,2.6,27.0,928.0,675.19,499.78
2016,5,26,13,30,785.0,184.0,2.6,27.0,913.0,632.55,468.4
2016,5,26,13,45,505.5,312.5,2.6,27.0,778.0,535.19,395.4
2016,5,26,14,0,226.0,441.0,2.6,27.0,643.0,468.93,345.4
2016,5,26,14,15,131.0,394.5,2.55,27.0,511.0,373.48,276.48
2016,5,26,14,30,36.0,348.0,2.5,27.0,379.0,296.76,220.92
2016,5,26,14,45,380.0,261.5,2.5,27.0,561.5,327.65,238.67
2016,5,26,15,0,724.0,175.0,2.5,27.0,744.0,344.69,240.25
2016,5,26,15,15,710.0,171.0,2.45,26.5,705.0,296.13,199.8
2016,5,26,15,30,696.0,167.0,2.4,26.0,666.0,249.07,161.2
2016,5,26,15,45,681.0,160.5,2.35,26.0,623.0,201.78,124.12
2016,5,26,16,0,666.0,154.0,2.3,26.0,580.0,156.45,92.83
2016,5,26,16,15,643.5,148.5,2.15,26.0,533.5,113.58,71.51
2016,5,26,16,30,621.0,143.0,2.0,26.0,487.0,89.84,69.83
2016,5,26,16,45,596.5,134.5,1.9,26.0,439.0,87.38,68.06
2016,5,26,17,0,572.0,126.0,1.8,26.0,391.0,84.65,66.02
2016,5,26,17,15,535.0,117.5,1.65,25.5,341.5,81.28,63.55
2016,5,26,17,30,498.0,109.0,1.5,25.0,292.0,76.94,60.2
2016,5,26,17,45,453.5,97.5,1.4,24.5,244.5,70.19,54.7
2016,5,26,18,0,409.0,86.0,1.3,24.0,197.0,63.11,48.76
2016,5,26,18,15,344.0,73.0,1.2,23.5,152.5,54.51,41.31
2016,5,26,18,30,279.0,60.0,1.1,23.0,108.0,45.57,33.34
2016,5,26,18,45,197.5,43.5,1.0,22.5,71.5,33.53,22.47
2016,5,26,19,0,116.0,27.0,0.9,22.0,35.0,21.08,9.41
2016,5,26,19,15,58.0,13.5,0.9,21.5,17.5,12.28,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,52.0,11.0,1.4,17.5,14.0,37.62,0.0
2016,5,27,5,30,104.0,22.0,1.6,18.0,28.0,113.13,52.88
2016,5,27,5,45,192.5,38.0,1.85,18.5,63.0,202.3,157.57
2016,5,27,6,0,281.0,54.0,2.1,19.0,98.0,288.06,232.92
2016,5,27,6,15,351.0,66.0,2.2,19.5,142.0,362.23,295.86
2016,5,27,6,30,421.0,78.0,2.3,20.0,186.0,441.75,360.71
2016,5,27,6,45,468.5,88.5,2.4,20.5,234.0,506.06,411.08
2016,5,27,7,0,516.0,99.0,2.5,21.0,282.0,579.73,465.98
2016,5,27,7,15,554.5,106.5,2.5,21.0,331.5,637.87,507.8
2016,5,27,7,30,593.0,114.0,2.5,21.0,381.0,696.35,548.76
2016,5,27,7,45,621.0,121.0,2.55,21.5,430.0,744.66,580.54
2016,5,27,8,0,649.0,128.0,2.6,22.0,479.0,792.08,611.03
2016,5,27,8,15,672.0,133.0,2.6,22.5,526.5,831.12,634.75
2016,5,27,8,30,695.0,138.0,2.6,23.0,574.0,868.47,656.97
2016,5,27,8,45,714.5,141.5,2.6,23.5,618.5,898.61,673.99
2016,5,27,9,0,734.0,145.0,2.6,24.0,663.0,926.47,689.37
2016,5,27,9,15,748.0,148.5,2.5,24.5,703.0,939.78,694.13
2016,5,27,9,30,762.0,152.0,2.4,25.0,743.0,957.06,701.63
2016,5,27,9,45,773.5,154.5,2.35,25.5,778.5,967.79,705.27
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,975.45,707.06
2016,5,27,10,15,793.5,159.0,2.25,26.0,843.0,976.43,706.08
2016,5,27,10,30,802.0,161.0,2.2,26.0,872.0,974.24,703.26
2016,5,27,10,45,806.0,163.5,2.15,26.0,894.0,964.97,696.05
2016,5,27,11,0,810.0,166.0,2.1,26.0,916.0,952.59,687.06
2016,5,27,11,15,814.0,167.0,2.1,26.0,931.5,935.69,675.82
2016,5,27,11,30,818.0,168.0,2.1,26.0,947.0,915.84,662.79
2016,5,27,11,45,816.5,171.0,2.1,26.5,954.0,890.16,644.77
2016,5,27,12,0,815.0,174.0,2.1,27.0,961.0,862.01,625.24
2016,5,27,12,15,815.0,174.0,2.1,27.0,961.5,830.17,604.53
2016,5,27,12,30,815.0,174.0,2.1,27.0,962.0,796.32,582.41
2016,5,27,12,45,811.0,175.0,2.1,27.0,954.5,758.49,556.45
2016,5,27,13,0,807.0,176.0,2.1,27.0,947.0,719.27,528.9
2016,5,27,13,15,607.5,287.0,2.05,27.0,863.0,638.7,469.03
2016,5,27,13,30,408.0,398.0,2.0,27.0,779.0,572.15,419.03
2016,5,27,13,45,595.0,286.5,2.0,27.0,827.0,563.08,413.92
2016,5,27,14,0,782.0,175.0,2.0,27.0,875.0,543.14,398.68
2016,5,27,14,15,774.5,173.0,1.9,27.0,847.0,495.94,361.4
2016,5,27,14,30,767.0,171.0,1.8,27.0,819.0,448.77,323.44
2016,5,27,14,45,753.5,169.5,1.75,27.0,784.5,399.99,283.71
2016,5,27,15,0,740.0,168.0,1.7,27.0,750.0,345.87,239.49
2016,5,27,15,15,726.0,164.5,1.65,26.5,711.0,296.9,199.17
2016,5,27,15,30,712.0,161.0,1.6,26.0,672.0,249.39,160.35
2016,5,27,15,45,505.5,217.5,1.55,26.0,568.5,218.16,143.58
2016,5,27,16,0,299.0,274.0,1.5,26.0,465.0,212.36,149.43
2016,5,27,16,15,465.5,207.5,1.45,26.0,478.5,147.85,101.42
2016,5,27,16,30,632.0,141.0,1.4,26.0,492.0,88.4,68.53
2016,5,27,16,45,607.0,133.0,1.35,26.0,444.0,86.25,67.07
2016,5,27,17,0,582.0,125.0,1.3,26.0,396.0,83.84,65.3
2016,5,27,17,15,545.0,117.0,1.25,25.5,346.5,81.08,63.35
2016,5,27,17,30,508.0,109.0,1.2,25.0,297.0,76.95,60.19
2016,5,27,17,45,464.5,97.5,1.15,24.5,249.0,70.19,54.7
2016,5,27,18,0,421.0,86.0,1.1,24.0,201.0,63.12,48.77
2016,5,27,18,15,355.5,73.5,1.0,23.5,156.5,54.88,41.64
2016,5,27,18,30,290.0,61.0,0.9,23.0,112.0,46.33,34.01
2016,5,27,18,45,208.5,44.5,0.85,22.5,75.0,34.31,23.16
2016,5,27,19,0,127.0,28.0,0.8,22.0,38.0,21.87,10.31
2016,5,27,19,15,63.5,14.0,0.8,21.5,19.0,12.73,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,84.0,11.5,0.95,15.5,16.5,55.1,0.0
2016,5,28,5,30,168.0,23.0,1.1,16.0,33.0,152.25,77.27
2016,5,28,5,45,278.0,35.5,1.25,16.5,71.5,253.48,199.45
2016,5,28,6,0,388.0,48.0,1.4,17.0,110.0,353.79,286.82
2016,5,28,6,15,461.0,57.5,1.3,17.5,157.5,433.6,353.02
2016,5,28,6,30,534.0,67.0,1.2,18.0,205.0,518.18,419.02
2016,5,28,6,45,587.5,73.0,1.2,19.0,256.0,587.19,468.91
2016,5,28,7,0,641.0,79.0,1.2,20.0,307.0,658.26,517.77
2016,5,28,7,15,677.0,84.5,1.05,20.5,359.0,715.34,553.82
2016,5,28,7,30,713.0,90.0,0.9,21.0,411.0,772.53,588.07
2016,5,28,7,45,741.0,94.0,0.75,21.5,463.0,815.21,610.78
2016,5,28,8,0,769.0,98.0,0.6,22.0,515.0,862.08,635.21
2016,5,28,8,15,588.5,168.5,0.6,22.5,505.0,792.02,585.41
2016,5,28,8,30,408.0,239.0,0.6,23.0,495.0,697.36,516.37
2016,5,28,8,45,623.5,175.0,0.6,23.5,599.5,847.67,618.31
2016,5,28,9,0,839.0,111.0,0.6,24.0,704.0,985.77,700.19
2016,5,28,9,15,850.5,113.5,0.7,24.0,745.0,992.39,702.68
2016,5,28,9,30,862.0,116.0,0.8,24.0,786.0,1006.82,712.12
2016,5,28,9,45,690.0,213.0,0.95,24.5,765.0,954.61,679.95
2016,5,28,10,0,518.0,310.0,1.1,25.0,744.0,871.16,624.09
2016,5,28,10,15,709.0,214.5,1.15,25.0,831.0,958.11,684.0
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,1016.97,719.39
2016,5,28,10,45,703.0,247.0,1.25,25.5,881.0,956.41,679.77
2016,5,28,11,0,506.0,375.0,1.3,26.0,844.0,872.12,620.17
2016,5,28,11,15,454.5,394.0,1.3,26.0,820.5,823.25,587.98
2016,5,28,11,30,403.0,413.0,1.3,26.0,797.0,767.55,550.75
2016,5,28,11,45,418.5,415.5,1.35,26.0,817.5,769.52,552.78
2016,5,28,12,0,434.0,418.0,1.4,26.0,838.0,762.49,548.41
2016,5,28,12,15,445.0,419.5,1.4,26.0,850.5,748.49,538.96
2016,5,28,12,30,456.0,421.0,1.4,26.0,863.0,732.53,528.17
2016,5,28,12,45,361.0,447.0,1.45,26.5,795.0,657.93,475.73
2016,5,28,13,0,266.0,473.0,1.5,27.0,727.0,588.97,426.94
2016,5,28,13,15,585.0,298.0,1.55,27.0,846.0,633.26,463.13
2016,5,28,13,30,904.0,123.0,1.6,27.0,965.0,659.4,483.49
2016,5,28,13,45,900.5,120.5,1.65,27.0,943.0,611.58,447.99
2016,5,28,14,0,897.0,118.0,1.7,27.0,921.0,562.74,411.27
2016,5,28,14,15,890.0,116.5,1.7,26.5,892.0,512.15,372.64
2016,5,28,14,30,883.0,115.0,1.7,26.0,863.0,461.23,332.46
2016,5,28,14,45,659.5,211.5,1.7,26.0,757.5,391.98,280.42
2016,5,28,15,0,436.0,308.0,1.7,26.0,652.0,353.78,253.35
2016,5,28,15,15,639.5,207.0,1.6,26.0,682.0,306.12,209.13
2016,5,28,15,30,843.0,106.0,1.5,26.0,712.0,253.52,158.49
2016,5,28,15,45,830.0,102.5,1.4,26.0,667.5,193.29,110.94
2016,5,28,16,0,817.0,99.0,1.3,26.0,623.0,143.07,75.94
2016,5,28,16,15,695.5,125.0,1.3,25.5,547.0,102.61,60.53
2016,5,28,16,30,574.0,151.0,1.3,25.0,471.0,94.78,74.18
2016,5,28,16,45,651.5,117.5,1.3,24.5,447.5,75.47,58.43
2016,5,28,17,0,729.0,84.0,1.3,24.0,424.0,61.27,46.77
2016,5,28,17,15,695.5,79.5,1.15,23.5,372.5,54.12,40.96
2016,5,28,17,30,662.0,75.0,1.0,23.0,321.0,52.53,39.83
2016,5,28,17,45,617.0,68.5,0.9,23.0,270.5,49.26,37.1
2016,5,28,18,0,572.0,62.0,0.8,23.0,220.0,45.82,34.13
2016,5,28,18,15,505.0,54.5,0.8,22.5,172.0,41.31,30.18
2016,5,28,18,30,438.0,47.0,0.8,22.0,124.0,36.65,25.92
2016,5,28,18,45,339.0,36.5,0.8,21.5,84.5,29.06,18.91
2016,5,28,19,0,240.0,26.0,0.8,21.0,45.0,21.17,10.15
2016,5,28,19,15,120.0,13.0,0.8,21.0,22.5,11.82,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,1.5,1.45,18.0,1.5,1.36,0.0
2016,5,29,5,30,0.0,3.0,1.6,18.0,3.0,2.63,0.0
2016,5,29,5,45,0.0,7.5,1.75,18.0,7.5,6.58,0.0
2016,5,29,6,0,0.0,12.0,1.9,18.0,12.0,10.53,3.14
2016,5,29,6,15,0.0,17.5,2.0,18.0,17.5,15.38,7.35
2016,5,29,6,30,0.0,23.0,2.1,18.0,23.0,20.23,11.53
2016,5,29,6,45,0.0,29.0,2.25,18.5,29.0,25.53,16.0
2016,5,29,7,0,0.0,35.0,2.4,19.0,35.0,30.84,20.4
2016,5,29,7,15,0.0,71.5,2.45,19.0,71.5,63.22,47.41
2016,5,29,7,30,0.0,108.0,2.5,19.0,108.0,98.59,76.46
2016,5,29,7,45,0.0,117.0,2.55,19.5,117.0,106.66,82.59
2016,5,29,8,0,0.0,126.0,2.6,20.0,126.0,114.79,88.72
2016,5,29,8,15,7.0,170.0,2.7,20.5,174.5,164.85,128.74
2016,5,29,8,30,14.0,214.0,2.8,21.0,223.0,215.5,168.29
2016,5,29,8,45,37.5,260.5,2.95,21.5,287.0,303.02,236.19
2016,5,29,9,0,61.0,307.0,3.1,22.0,351.0,375.49,290.76
2016,5,29,9,15,130.5,339.0,3.2,22.0,439.0,495.44,381.54
2016,5,29,9,30,200.0,371.0,3.3,22.0,527.0,596.22,455.69
2016,5,29,9,45,104.0,284.0,3.4,22.5,365.5,400.11,307.92
2016,5,29,10,0,8.0,197.0,3.5,23.0,204.0,187.0,142.22
2016,5,29,10,15,15.0,261.5,3.5,23.0,275.0,254.42,194.46
2016,5,29,10,30,22.0,326.0,3.5,23.0,346.0,321.63,245.07
2016,5,29,10,45,20.5,322.0,3.5,23.5,341.0,314.56,238.76
2016,5,29,11,0,19.0,318.0,3.5,24.0,336.0,307.66,232.85
2016,5,29,11,15,17.0,299.0,3.45,24.0,315.0,286.55,216.78
2016,5,29,11,30,15.0,280.0,3.4,24.0,294.0,265.88,201.06
2016,5,29,11,45,44.0,372.0,3.35,24.0,414.5,380.83,287.44
2016,5,29,12,0,73.0,464.0,3.3,24.0,535.0,484.29,362.61
2016,5,29,12,15,90.0,474.5,3.2,24.0,561.5,499.65,373.26
2016,5,29,12,30,107.0,485.0,3.1,24.0,588.0,513.12,382.83
2016,5,29,12,45,213.0,471.5,3.05,24.0,676.0,570.01,425.38
2016,5,29,13,0,319.0,458.0,3.0,24.0,764.0,614.5,457.85
2016,5,29,13,15,166.0,360.5,2.95,23.5,520.0,417.54,315.0
2016,5,29,13,30,13.0,263.0,2.9,23.0,276.0,237.67,179.7
2016,5,29,13,45,28.5,325.5,2.85,23.0,352.0,291.18,220.79
2016,5,29,14,0,44.0,388.0,2.8,23.0,428.0,343.11,259.44
2016,5,29,14,15,34.5,354.5,2.8,23.0,385.5,307.02,232.4
2016,5,29,14,30,25.0,321.0,2.8,23.0,343.0,272.62,206.79
2016,5,29,14,45,20.5,293.5,2.85,23.0,311.5,255.54,194.19
2016,5,29,15,0,16.0,266.0,2.9,23.0,280.0,229.77,174.86
2016,5,29,15,15,62.5,300.0,2.9,22.5,346.5,252.73,191.6
2016,5,29,15,30,109.0,334.0,2.9,22.0,413.0,276.53,208.34
2016,5,29,15,45,54.5,194.0,2.95,22.0,233.5,165.02,124.25
2016,5,29,16,0,0.0,54.0,3.0,22.0,54.0,47.79,33.33
2016,5,29,16,15,5.5,120.5,2.95,22.0,123.5,105.18,79.85
2016,5,29,16,30,11.0,187.0,2.9,22.0,193.0,154.13,124.91
2016,5,29,16,45,78.5,192.0,2.85,22.0,229.5,147.59,119.79
2016,5,29,17,0,146.0,197.0,2.8,22.0,266.0,141.98,115.51
2016,5,29,17,15,139.5,174.0,2.75,21.5,233.0,127.59,103.98
2016,5,29,17,30,133.0,151.0,2.7,21.0,200.0,112.67,91.81
2016,5,29,17,45,123.5,128.5,2.7,21.0,168.5,97.54,79.06
2016,5,29,18,0,114.0,106.0,2.7,21.0,137.0,81.94,65.65
2016,5,29,18,15,95.5,85.0,2.65,20.5,107.5,66.82,52.52
2016,5,29,18,30,77.0,64.0,2.6,20.0,78.0,51.3,38.76
2016,5,29,18,45,46.5,45.0,2.6,19.5,53.0,36.76,25.61
2016,5,29,19,0,16.0,26.0,2.6,19.0,28.0,22.44,11.44
2016,5,29,19,15,8.0,13.0,2.6,19.0,14.0,11.82,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,82.5,11.5,2.25,17.0,16.5,54.34,0.0
2016,5,30,5,30,165.0,23.0,2.3,17.0,33.0,151.02,82.18
2016,5,30,5,45,275.5,34.5,2.4,17.5,70.5,250.97,198.21
2016,5,30,6,0,386.0,46.0,2.5,18.0,108.0,350.36,285.17
2016,5,30,6,15,456.5,54.0,2.55,18.0,154.0,426.23,350.2
2016,5,30,6,30,527.0,62.0,2.6,18.0,200.0,506.7,415.79
2016,5,30,6,45,445.5,90.0,2.65,18.5,224.0,489.99,401.68
2016,5,30,7,0,364.0,118.0,2.7,19.0,248.0,472.42,385.32
2016,5,30,7,15,211.5,149.5,2.7,19.5,228.0,373.05,302.85
2016,5,30,7,30,59.0,181.0,2.7,20.0,208.0,246.84,197.44
2016,5,30,7,45,66.0,205.0,2.7,20.5,238.5,279.18,222.44
2016,5,30,8,0,73.0,229.0,2.7,21.0,269.0,311.27,246.34
2016,5,30,8,15,132.5,256.5,2.65,21.5,337.0,415.61,326.52
2016,5,30,8,30,192.0,284.0,2.6,22.0,405.0,503.45,391.5
2016,5,30,8,45,292.5,285.5,2.55,22.5,485.0,620.62,476.87
2016,5,30,9,0,393.0,287.0,2.5,23.0,565.0,720.72,546.98
2016,5,30,9,15,442.0,284.5,2.5,23.0,614.5,783.13,588.99
2016,5,30,9,30,491.0,282.0,2.5,23.0,664.0,826.87,618.22
2016,5,30,9,45,345.5,346.0,2.5,23.5,621.0,727.42,543.31
2016,5,30,10,0,200.0,410.0,2.5,24.0,578.0,626.4,467.21
2016,5,30,10,15,110.0,363.0,2.5,24.0,456.5,480.26,361.21
2016,5,30,10,30,20.0,316.0,2.5,24.0,335.0,310.09,233.83
2016,5,30,10,45,17.5,299.5,2.5,24.5,316.5,290.4,218.97
2016,5,30,11,0,15.0,283.0,2.5,25.0,298.0,271.21,204.0
2016,5,30,11,15,106.5,384.0,2.5,25.0,485.5,471.11,353.15
2016,5,30,11,30,198.0,485.0,2.5,25.0,673.0,641.75,473.46
2016,5,30,11,45,269.0,469.5,2.5,25.5,728.5,683.3,501.4
2016,5,30,12,0,340.0,454.0,2.5,26.0,784.0,712.39,521.27
2016,5,30,12,15,608.5,292.0,2.45,26.0,881.5,770.55,566.98
2016,5,30,12,30,877.0,130.0,2.4,26.0,979.0,804.4,592.77
2016,5,30,12,45,623.5,280.5,2.4,26.0,882.5,711.92,525.02
2016,5,30,13,0,370.0,431.0,2.4,26.0,786.0,628.92,462.24
2016,5,30,13,15,603.5,289.0,2.35,26.0,857.0,639.76,473.75
2016,5,30,13,30,837.0,147.0,2.3,26.0,928.0,638.53,474.4
2016,5,30,13,45,830.5,146.5,2.3,26.0,906.5,593.47,440.2
2016,5,30,14,0,824.0,146.0,2.3,26.0,885.0,545.55,403.42
2016,5,30,14,15,816.5,144.5,2.25,26.0,857.0,497.06,365.09
2016,5,30,14,30,809.0,143.0,2.2,26.0,829.0,448.48,325.72
2016,5,30,14,45,801.0,139.5,2.2,26.0,795.5,398.32,284.37
2016,5,30,15,0,793.0,136.0,2.2,26.0,762.0,348.54,242.48
2016,5,30,15,15,780.5,133.0,2.2,25.5,723.0,298.49,200.54
2016,5,30,15,30,768.0,130.0,2.2,25.0,684.0,249.67,159.86
2016,5,30,15,45,753.5,126.0,2.2,25.0,641.0,201.2,121.09
2016,5,30,16,0,739.0,122.0,2.2,25.0,598.0,154.53,88.04
2016,5,30,16,15,709.0,121.0,2.15,25.0,549.0,103.3,59.79
2016,5,30,16,30,679.0,120.0,2.1,25.0,500.0,74.2,57.05
2016,5,30,16,45,587.0,131.5,2.05,25.0,437.5,84.6,66.01
2016,5,30,17,0,495.0,143.0,2.0,25.0,375.0,95.63,75.5
2016,5,30,17,15,473.0,128.5,1.85,24.5,329.5,87.98,69.44
2016,5,30,17,30,451.0,114.0,1.7,24.0,284.0,79.85,62.9
2016,5,30,17,45,478.5,92.5,1.55,23.5,248.0,66.57,51.83
2016,5,30,18,0,506.0,71.0,1.4,23.0,212.0,52.63,39.98
2016,5,30,18,15,440.0,62.0,1.3,22.5,166.5,47.21,35.27
2016,5,30,18,30,374.0,53.0,1.2,22.0,121.0,41.56,30.15
2016,5,30,18,45,283.0,40.5,1.1,21.5,82.5,31.28,20.84
2016,5,30,19,0,192.0,28.0,1.0,21.0,44.0,21.9,11.15
2016,5,30,19,15,96.0,14.0,1.0,20.5,22.0,12.73,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,46.37,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,133.88,73.8
2016,5,31,5,45,234.5,36.5,1.4,19.0,68.5,225.14,176.16
2016,5,31,6,0,334.0,50.0,1.6,20.0,105.0,316.92,255.15
2016,5,31,6,15,406.0,60.0,1.55,20.0,149.5,397.58,322.44
2016,5,31,6,30,478.0,70.0,1.5,20.0,194.0,479.92,388.4
2016,5,31,6,45,322.5,105.5,1.5,20.5,197.5,413.56,333.99
2016,5,31,7,0,167.0,141.0,1.5,21.0,201.0,307.61,247.77
2016,5,31,7,15,204.0,161.5,1.55,21.5,246.0,365.87,293.44
2016,5,31,7,30,241.0,182.0,1.6,22.0,291.0,442.81,350.8
2016,5,31,7,45,475.0,144.0,1.7,22.5,391.5,630.65,492.98
2016,5,31,8,0,709.0,106.0,1.8,23.0,492.0,821.2,623.75
2016,5,31,8,15,730.0,110.0,1.85,23.5,539.5,853.23,640.81
2016,5,31,8,30,751.0,114.0,1.9,24.0,587.0,888.84,661.66
2016,5,31,8,45,766.0,118.0,1.95,24.5,631.0,916.36,676.91
2016,5,31,9,0,781.0,122.0,2.0,25.0,675.0,941.36,690.49
2016,5,31,9,15,794.0,124.5,2.0,25.0,715.0,959.91,700.69
2016,5,31,9,30,807.0,127.0,2.0,25.0,755.0,975.59,709.15
2016,5,31,9,45,815.5,130.0,2.0,25.5,789.5,984.27,711.85
2016,5,31,10,0,824.0,133.0,2.0,26.0,824.0,989.81,712.72
2016,5,31,10,15,516.5,287.0,1.95,26.0,725.5,837.18,608.99
2016,5,31,10,30,209.0,441.0,1.9,26.0,627.0,652.0,475.81
2016,5,31,10,45,256.5,442.5,1.85,26.0,677.0,703.49,512.29
2016,5,31,11,0,304.0,444.0,1.8,26.0,727.0,737.92,535.13
2016,5,31,11,15,310.0,451.0,1.75,26.0,743.0,735.82,532.57
2016,5,31,11,30,316.0,458.0,1.7,26.0,759.0,731.92,529.17
2016,5,31,11,45,586.0,301.0,1.7,26.5,866.0,813.5,589.28
2016,5,31,12,0,856.0,144.0,1.7,27.0,973.0,864.87,623.94
2016,5,31,12,15,439.5,250.5,1.65,27.0,676.5,597.56,439.91
2016,5,31,12,30,23.0,357.0,1.6,27.0,380.0,334.13,245.44
2016,5,31,12,45,209.5,388.5,1.6,27.0,589.5,497.2,366.84
2016,5,31,13,0,396.0,420.0,1.6,27.0,799.0,638.74,465.13
2016,5,31,13,15,611.0,288.0,1.6,27.0,863.0,644.64,471.21
2016,5,31,13,30,826.0,156.0,1.6,27.0,927.0,640.1,469.62
2016,5,31,13,45,820.0,155.0,1.65,27.0,906.0,594.16,435.81
2016,5,31,14,0,814.0,154.0,1.7,27.0,885.0,547.63,400.9
2016,5,31,14,15,806.5,152.0,1.7,27.0,857.0,499.21,363.42
2016,5,31,14,30,799.0,150.0,1.7,27.0,829.0,450.74,324.85
2016,5,31,14,45,788.5,148.0,1.7,27.0,795.0,401.28,284.62
2016,5,31,15,0,778.0,146.0,1.7,27.0,761.0,352.45,244.06
2016,5,31,15,15,765.0,143.0,1.7,27.0,722.0,303.05,202.77
2016,5,31,15,30,752.0,140.0,1.7,27.0,683.0,254.95,162.89
2016,5,31,15,45,733.5,137.0,1.7,27.0,639.0,200.1,119.87
2016,5,31,16,0,715.0,134.0,1.7,27.0,595.0,154.16,87.65
2016,5,31,16,15,693.0,129.5,1.65,26.5,548.5,109.41,64.04
2016,5,31,16,30,671.0,125.0,1.6,26.0,502.0,77.36,59.4
2016,5,31,16,45,640.0,120.5,1.55,26.0,452.5,77.15,59.48
2016,5,31,17,0,609.0,116.0,1.5,26.0,403.0,76.88,59.47
2016,5,31,17,15,573.0,108.5,1.4,25.5,353.5,74.21,57.56
2016,5,31,17,30,537.0,101.0,1.3,25.0,304.0,71.34,55.43
2016,5,31,17,45,485.5,93.0,1.2,25.0,255.0,66.92,51.8
2016,5,31,18,0,434.0,85.0,1.1,25.0,206.0,62.26,47.84
2016,5,31,18,15,369.0,73.0,1.0,24.0,161.5,54.38,41.17
2016,5,31,18,30,304.0,61.0,0.9,23.0,117.0,46.22,33.99
2016,5,31,18,45,217.5,46.0,0.85,22.5,79.5,35.36,24.2
2016,5,31,19,0,131.0,31.0,0.8,22.0,42.0,24.16,13.01
2016,5,31,19,15,65.5,15.5,0.8,21.5,21.0,14.1,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.5,12.0,0.9,18.5,15.5,37.79,0.0
2016,6,1,5,30,101.0,24.0,1.1,19.0,31.0,104.16,57.43
2016,6,1,5,45,193.5,39.5,1.3,19.5,66.5,204.5,159.42
2016,6,1,6,0,286.0,55.0,1.5,20.0,102.0,292.4,235.2
2016,6,1,6,15,355.5,67.0,1.5,20.5,146.0,366.57,297.03
2016,6,1,6,30,425.0,79.0,1.5,21.0,190.0,445.99,360.42
2016,6,1,6,45,481.5,87.0,1.55,21.5,239.0,520.68,417.48
2016,6,1,7,0,538.0,95.0,1.6,22.0,288.0,593.45,470.09
2016,6,1,7,15,576.0,102.0,1.65,22.5,337.5,651.14,509.73
2016,6,1,7,30,614.0,109.0,1.7,23.0,387.0,709.16,548.44
2016,6,1,7,45,643.0,114.5,1.75,23.5,436.5,757.11,579.02
2016,6,1,8,0,672.0,120.0,1.8,24.0,486.0,804.21,608.4
2016,6,1,8,15,694.0,124.5,1.85,24.0,533.0,842.22,632.28
2016,6,1,8,30,716.0,129.0,1.9,24.0,580.0,878.49,654.85
2016,6,1,8,45,487.5,225.0,1.95,24.5,542.0,762.53,571.31
2016,6,1,9,0,259.0,321.0,2.0,25.0,504.0,626.18,469.07
2016,6,1,9,15,518.0,232.5,1.95,25.0,626.0,802.64,597.47
2016,6,1,9,30,777.0,144.0,1.9,25.0,748.0,964.53,702.57
2016,6,1,9,45,805.5,135.0,1.9,25.5,787.0,980.0,708.03
2016,6,1,10,0,834.0,126.0,1.9,26.0,826.0,981.44,706.23
2016,6,1,10,15,841.5,127.5,1.85,26.0,855.0,981.5,704.61
2016,6,1,10,30,849.0,129.0,1.8,26.0,884.0,978.39,701.14
2016,6,1,10,45,854.5,130.0,1.8,26.5,906.5,969.64,693.52
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,957.77,684.13
2016,6,1,11,15,863.0,132.0,1.75,27.0,944.5,940.46,672.19
2016,6,1,11,30,866.0,133.0,1.7,27.0,960.0,920.22,658.54
2016,6,1,11,45,868.5,133.0,1.7,27.0,968.0,895.82,642.9
2016,6,1,12,0,871.0,133.0,1.7,27.0,976.0,868.81,625.62
2016,6,1,12,15,871.0,133.0,1.65,27.0,976.5,837.3,604.89
2016,6,1,12,30,871.0,133.0,1.6,27.0,977.0,803.69,582.78
2016,6,1,12,45,567.5,304.0,1.6,27.5,852.5,690.6,501.38
2016,6,1,13,0,264.0,475.0,1.6,28.0,728.0,590.64,426.67
2016,6,1,13,15,559.0,305.0,1.55,28.0,831.0,628.22,457.59
2016,6,1,13,30,854.0,135.0,1.5,28.0,934.0,641.82,468.93
2016,6,1,13,45,849.5,133.5,1.5,28.0,913.0,596.61,435.3
2016,6,1,14,0,845.0,132.0,1.5,28.0,892.0,550.54,400.63
2016,6,1,14,15,838.0,130.5,1.45,27.5,864.0,502.59,364.13
2016,6,1,14,30,831.0,129.0,1.4,27.0,836.0,454.35,326.29
2016,6,1,14,45,823.0,126.5,1.4,27.0,802.5,404.94,286.09
2016,6,1,15,0,815.0,124.0,1.4,27.0,769.0,349.08,240.35
2016,6,1,15,15,803.5,121.0,1.4,27.0,730.5,298.27,197.83
2016,6,1,15,30,792.0,118.0,1.4,27.0,692.0,248.54,156.44
2016,6,1,15,45,778.0,114.5,1.4,27.0,648.5,199.31,117.31
2016,6,1,16,0,764.0,111.0,1.4,27.0,605.0,151.79,83.65
2016,6,1,16,15,744.5,107.5,1.4,26.5,558.5,105.85,59.39
2016,6,1,16,30,725.0,104.0,1.4,26.0,512.0,71.26,54.3
2016,6,1,16,45,700.5,99.0,1.4,26.0,463.0,62.99,47.63
2016,6,1,17,0,676.0,94.0,1.4,26.0,414.0,61.7,46.73
2016,6,1,17,15,642.5,89.0,1.3,25.5,364.0,60.2,45.73
2016,6,1,17,30,609.0,84.0,1.2,25.0,314.0,58.58,44.61
2016,6,1,17,45,565.0,77.0,1.15,25.0,265.0,55.24,41.86
2016,6,1,18,0,521.0,70.0,1.1,25.0,216.0,51.72,38.87
2016,6,1,18,15,456.5,61.0,1.0,24.0,170.0,46.26,34.24
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,40.56,29.19
2016,6,1,18,45,300.5,40.5,0.85,22.5,85.5,32.27,21.64
2016,6,1,19,0,209.0,29.0,0.8,22.0,47.0,22.68,12.04
2016,6,1,19,15,104.5,14.5,0.8,21.5,23.5,11.43,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,74.5,12.0,0.45,19.0,17.0,50.56,0.0
2016,6,2,5,30,149.0,24.0,0.5,19.0,34.0,144.2,82.65
2016,6,2,5,45,248.5,37.0,0.6,19.5,70.5,234.42,182.45
2016,6,2,6,0,348.0,50.0,0.7,20.0,107.0,326.07,260.44
2016,6,2,6,15,418.0,59.5,0.65,20.5,152.0,405.52,324.63
2016,6,2,6,30,488.0,69.0,0.6,21.0,197.0,486.21,386.66
2016,6,2,6,45,244.0,88.0,0.6,21.5,152.0,310.19,249.01
2016,6,2,7,0,0.0,107.0,0.6,22.0,107.0,101.28,77.36
2016,6,2,7,15,2.0,126.5,0.55,22.5,127.5,121.88,94.2
2016,6,2,7,30,4.0,146.0,0.5,23.0,148.0,142.42,110.0
2016,6,2,7,45,19.0,178.0,0.45,23.5,188.5,188.47,145.9
2016,6,2,8,0,34.0,210.0,0.4,24.0,229.0,251.39,193.39
2016,6,2,8,15,134.5,244.5,0.35,24.5,328.5,402.77,306.74
2016,6,2,8,30,235.0,279.0,0.3,25.0,428.0,539.21,401.95
2016,6,2,8,45,507.0,200.5,0.3,25.5,551.0,753.73,549.03
2016,6,2,9,0,779.0,122.0,0.3,26.0,674.0,939.61,661.56
2016,6,2,9,15,491.0,247.0,0.35,26.0,602.0,791.74,563.33
2016,6,2,9,30,203.0,372.0,0.4,26.0,530.0,600.46,432.09
2016,6,2,9,45,513.0,252.0,0.45,26.5,676.5,812.44,579.99
2016,6,2,10,0,823.0,132.0,0.5,27.0,823.0,976.93,679.57
2016,6,2,10,15,548.0,280.0,0.55,27.0,747.5,861.71,604.14
2016,6,2,10,30,273.0,428.0,0.6,27.0,672.0,716.47,505.61
2016,6,2,10,45,559.0,283.5,0.65,27.0,798.0,853.5,602.92
2016,6,2,11,0,845.0,139.0,0.7,27.0,924.0,951.53,664.54
2016,6,2,11,15,574.0,300.0,0.75,27.0,838.0,847.7,596.43
2016,6,2,11,30,303.0,461.0,0.8,27.0,752.0,723.46,511.09
2016,6,2,11,45,578.0,301.5,0.85,27.5,860.5,807.79,573.5
2016,6,2,12,0,853.0,142.0,0.9,28.0,969.0,861.85,609.42
2016,6,2,12,15,853.0,142.0,0.9,28.0,969.5,830.79,589.1
2016,6,2,12,30,853.0,142.0,0.9,28.0,970.0,797.7,568.45
2016,6,2,12,45,840.5,149.0,0.95,28.0,960.5,758.94,544.66
2016,6,2,13,0,828.0,156.0,1.0,28.0,951.0,722.47,520.34
2016,6,2,13,15,824.5,155.0,1.0,28.0,937.0,680.44,491.42
2016,6,2,13,30,821.0,154.0,1.0,28.0,923.0,637.27,461.07
2016,6,2,13,45,554.5,292.5,1.05,28.0,806.5,552.82,399.7
