Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,14,0,288.0,431.0,1.1,28.0,690.0,489.23,353.35
2016,6,2,14,15,198.0,421.5,1.05,27.5,597.5,426.72,309.81
2016,6,2,14,30,108.0,412.0,1.0,27.0,505.0,374.54,273.59
2016,6,2,14,45,277.0,359.0,1.0,27.0,582.5,370.41,268.28
2016,6,2,15,0,446.0,306.0,1.0,27.0,660.0,359.44,255.06
2016,6,2,15,15,284.0,322.5,0.95,27.0,544.0,307.11,219.01
2016,6,2,15,30,122.0,339.0,0.9,27.0,428.0,272.89,198.66
2016,6,2,15,45,76.5,294.5,0.85,27.0,349.0,236.7,173.85
2016,6,2,16,0,31.0,250.0,0.8,27.0,270.0,195.15,145.15
2016,6,2,16,15,15.5,164.5,0.7,26.5,174.5,140.23,104.74
2016,6,2,16,30,0.0,79.0,0.6,26.0,79.0,69.95,53.08
2016,6,2,16,45,0.0,43.5,0.5,26.0,43.5,38.41,26.95
2016,6,2,17,0,0.0,8.0,0.4,26.0,8.0,7.04,0.37
2016,6,2,17,15,0.0,7.0,0.4,25.5,7.0,6.16,0.0
2016,6,2,17,30,0.0,6.0,0.4,25.0,6.0,5.27,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.0,5.0,4.39,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.51,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.63,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.75,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.88,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,53.0,12.0,0.75,19.0,15.5,39.12,0.0
2016,6,3,5,30,106.0,24.0,0.9,19.0,31.0,119.45,68.73
2016,6,3,5,45,189.0,40.5,1.1,19.5,66.0,203.04,158.25
2016,6,3,6,0,272.0,57.0,1.3,20.0,101.0,285.8,229.6
2016,6,3,6,15,338.5,69.5,1.3,20.5,144.5,357.89,289.56
2016,6,3,6,30,405.0,82.0,1.3,21.0,188.0,434.98,350.96
2016,6,3,6,45,454.0,92.0,1.35,21.5,235.5,499.19,400.06
2016,6,3,7,0,503.0,102.0,1.4,22.0,283.0,565.87,448.66
2016,6,3,7,15,541.0,110.0,1.4,22.5,332.0,630.54,493.29
2016,6,3,7,30,579.0,118.0,1.4,23.0,381.0,688.86,531.79
2016,6,3,7,45,609.5,123.5,1.45,23.5,430.0,737.41,562.81
2016,6,3,8,0,640.0,129.0,1.5,24.0,479.0,785.2,592.68
2016,6,3,8,15,662.5,134.5,1.55,24.5,525.5,824.29,616.08
2016,6,3,8,30,685.0,140.0,1.6,25.0,572.0,861.71,638.11
2016,6,3,8,45,703.5,144.0,1.65,25.5,616.0,891.48,654.85
2016,6,3,9,0,722.0,148.0,1.7,26.0,660.0,918.99,670.07
2016,6,3,9,15,736.0,151.5,1.75,26.0,699.5,938.92,681.7
2016,6,3,9,30,750.0,155.0,1.8,26.0,739.0,949.58,687.52
2016,6,3,9,45,780.0,145.5,1.85,26.5,778.0,966.27,696.04
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,979.83,702.56
2016,6,3,10,15,817.5,138.0,1.95,27.0,845.5,980.25,702.26
2016,6,3,10,30,825.0,140.0,2.0,27.0,874.0,966.38,693.15
2016,6,3,10,45,831.5,140.5,2.05,27.5,897.0,958.3,686.61
2016,6,3,11,0,838.0,141.0,2.1,28.0,920.0,947.17,678.16
2016,6,3,11,15,562.0,304.0,2.1,28.0,830.0,840.42,605.54
2016,6,3,11,30,286.0,467.0,2.1,28.0,740.0,713.88,514.15
2016,6,3,11,45,278.0,473.5,2.1,28.0,741.5,696.01,502.53
2016,6,3,12,0,270.0,480.0,2.1,28.0,743.0,677.27,489.47
2016,6,3,12,15,226.0,488.0,2.1,28.0,708.5,627.32,454.51
2016,6,3,12,30,182.0,496.0,2.1,28.0,674.0,583.62,423.71
2016,6,3,12,45,495.0,333.0,2.15,28.0,810.0,665.44,487.23
2016,6,3,13,0,808.0,170.0,2.2,28.0,946.0,720.79,529.52
2016,6,3,13,15,536.5,315.0,2.15,28.0,827.5,622.57,455.74
2016,6,3,13,30,265.0,460.0,2.1,28.0,709.0,539.94,393.72
2016,6,3,13,45,296.5,439.5,2.1,28.0,712.0,522.24,381.56
2016,6,3,14,0,328.0,419.0,2.1,28.0,715.0,501.97,366.68
2016,6,3,14,15,229.5,418.5,2.1,28.0,622.0,440.0,321.85
2016,6,3,14,30,131.0,418.0,2.1,28.0,529.0,379.56,278.63
2016,6,3,14,45,192.0,396.0,2.1,28.0,552.0,374.24,273.7
2016,6,3,15,0,253.0,374.0,2.1,28.0,575.0,352.62,255.7
2016,6,3,15,15,353.5,321.5,2.05,28.0,587.0,325.68,231.62
2016,6,3,15,30,454.0,269.0,2.0,28.0,599.0,279.29,191.83
2016,6,3,15,45,385.5,271.5,1.95,28.0,539.5,250.6,172.0
2016,6,3,16,0,317.0,274.0,1.9,28.0,480.0,219.03,152.14
2016,6,3,16,15,187.0,253.5,1.8,27.5,373.0,188.92,137.54
2016,6,3,16,30,57.0,233.0,1.7,27.0,266.0,173.23,137.36
2016,6,3,16,45,28.5,187.0,1.6,27.0,203.5,144.28,114.32
2016,6,3,17,0,0.0,141.0,1.5,27.0,141.0,118.7,93.76
2016,6,3,17,15,0.0,124.0,1.4,26.5,124.0,105.02,82.97
2016,6,3,17,30,0.0,107.0,1.3,26.0,107.0,91.22,71.86
2016,6,3,17,45,211.0,97.0,1.2,26.0,157.5,72.99,56.67
2016,6,3,18,0,422.0,87.0,1.1,26.0,208.0,63.51,48.7
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.5,55.71,42.05
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,47.6,34.91
2016,6,3,18,45,214.5,47.5,0.8,24.5,81.5,36.43,24.95
2016,6,3,19,0,132.0,32.0,0.7,24.0,44.0,25.81,14.63
2016,6,3,19,15,66.0,16.0,0.65,24.0,22.0,13.2,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,39.0,12.0,0.55,21.0,15.0,31.67,0.0
2016,6,4,5,30,78.0,24.0,0.6,21.0,30.0,90.84,51.33
2016,6,4,5,45,151.5,42.5,0.7,21.0,64.0,169.02,130.49
2016,6,4,6,0,225.0,61.0,0.8,21.0,98.0,260.09,207.23
2016,6,4,6,15,289.0,75.5,0.75,21.0,140.5,330.99,265.82
2016,6,4,6,30,353.0,90.0,0.7,21.0,183.0,406.68,325.89
2016,6,4,6,45,406.5,101.0,0.7,21.5,230.0,473.65,376.4
2016,6,4,7,0,460.0,112.0,0.7,22.0,277.0,543.49,426.87
2016,6,4,7,15,498.5,121.0,0.8,22.5,325.5,600.25,466.62
2016,6,4,7,30,537.0,130.0,0.9,23.0,374.0,657.9,505.5
2016,6,4,7,45,572.5,135.0,1.0,23.5,423.0,716.97,544.34
2016,6,4,8,0,608.0,140.0,1.1,24.0,472.0,768.16,576.88
2016,6,4,8,15,631.5,146.0,1.1,24.5,518.5,808.2,600.17
2016,6,4,8,30,655.0,152.0,1.1,25.0,565.0,846.65,622.07
2016,6,4,8,45,679.5,153.5,1.15,25.5,609.5,879.03,640.42
2016,6,4,9,0,704.0,155.0,1.2,26.0,654.0,909.33,657.33
2016,6,4,9,15,718.0,158.5,1.15,26.0,693.5,929.1,667.24
2016,6,4,9,30,732.0,162.0,1.1,26.0,733.0,946.2,675.57
2016,6,4,9,45,550.5,265.0,1.1,26.5,705.5,864.56,619.06
2016,6,4,10,0,369.0,368.0,1.1,27.0,678.0,768.28,550.37
2016,6,4,10,15,416.5,363.5,1.05,27.0,725.0,816.04,581.6
2016,6,4,10,30,464.0,359.0,1.0,27.0,772.0,847.6,600.68
2016,6,4,10,45,657.5,245.0,1.0,27.5,847.0,912.7,645.06
2016,6,4,11,0,851.0,131.0,1.0,28.0,922.0,950.46,665.97
2016,6,4,11,15,854.5,132.0,1.05,28.0,938.0,933.95,655.67
2016,6,4,11,30,858.0,133.0,1.1,28.0,954.0,914.51,644.25
2016,6,4,11,45,862.0,132.5,1.15,28.5,963.0,891.35,629.27
2016,6,4,12,0,866.0,132.0,1.2,29.0,972.0,865.54,612.62
2016,6,4,12,15,866.5,132.0,1.25,29.0,973.0,834.77,593.99
2016,6,4,12,30,867.0,132.0,1.3,29.0,974.0,801.88,573.85
2016,6,4,12,45,503.5,310.0,1.4,29.0,798.0,653.06,471.04
2016,6,4,13,0,140.0,488.0,1.5,29.0,622.0,517.36,372.67
2016,6,4,13,15,497.5,310.0,1.55,29.0,777.5,593.2,432.09
2016,6,4,13,30,855.0,132.0,1.6,29.0,933.0,642.91,468.97
2016,6,4,13,45,852.0,130.0,1.65,29.0,913.0,598.33,435.86
2016,6,4,14,0,849.0,128.0,1.7,29.0,893.0,552.73,401.82
2016,6,4,14,15,536.0,272.0,1.75,29.0,750.0,464.64,336.93
2016,6,4,14,30,223.0,416.0,1.8,29.0,607.0,417.83,303.35
2016,6,4,14,45,521.5,267.5,1.85,29.0,689.0,390.87,279.52
2016,6,4,15,0,820.0,119.0,1.9,29.0,771.0,357.36,245.79
2016,6,4,15,15,808.5,116.5,1.85,29.0,732.5,299.99,198.38
2016,6,4,15,30,797.0,114.0,1.8,29.0,694.0,250.45,157.11
2016,6,4,15,45,778.5,113.0,1.8,29.0,650.0,202.08,118.71
2016,6,4,16,0,760.0,112.0,1.8,29.0,606.0,155.86,85.88
2016,6,4,16,15,740.5,108.0,1.75,28.5,559.5,109.77,60.63
2016,6,4,16,30,721.0,104.0,1.7,28.0,513.0,70.99,53.61
2016,6,4,16,45,689.5,102.0,1.7,28.0,463.5,64.66,48.59
2016,6,4,17,0,658.0,100.0,1.7,28.0,414.0,65.49,49.47
2016,6,4,17,15,624.0,94.0,1.55,27.5,364.5,63.45,48.04
2016,6,4,17,30,590.0,88.0,1.4,27.0,315.0,61.24,46.45
2016,6,4,17,45,538.5,82.0,1.3,26.5,265.5,58.79,44.58
2016,6,4,18,0,487.0,76.0,1.2,26.0,216.0,56.25,42.55
2016,6,4,18,15,424.0,66.5,1.15,25.5,170.5,50.58,37.7
2016,6,4,18,30,361.0,57.0,1.1,25.0,125.0,43.24,31.23
2016,6,4,18,45,270.0,44.5,1.1,24.5,86.5,34.22,23.13
2016,6,4,19,0,179.0,32.0,1.1,24.0,48.0,24.94,14.06
2016,6,4,19,15,89.5,16.0,1.15,24.0,24.0,12.58,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,4.5,1.85,21.0,4.5,4.09,0.0
2016,6,5,5,30,0.0,9.0,2.1,21.0,9.0,7.9,0.0
2016,6,5,5,45,0.0,19.0,2.35,21.5,19.0,16.71,7.75
2016,6,5,6,0,0.0,29.0,2.6,22.0,29.0,25.54,15.36
2016,6,5,6,15,0.0,41.5,2.75,22.0,41.5,36.61,24.77
2016,6,5,6,30,0.0,54.0,2.9,22.0,54.0,47.69,34.12
2016,6,5,6,45,0.0,68.0,3.05,22.0,68.0,60.81,45.02
2016,6,5,7,0,0.0,82.0,3.2,22.0,82.0,74.12,55.93
2016,6,5,7,15,17.0,127.0,3.25,22.0,135.0,135.2,106.34
2016,6,5,7,30,34.0,172.0,3.3,22.0,188.0,212.85,168.86
2016,6,5,7,45,17.5,164.0,3.4,22.5,172.0,171.69,134.47
2016,6,5,8,0,1.0,156.0,3.5,23.0,156.0,146.12,112.74
2016,6,5,8,15,3.5,171.0,3.55,23.0,173.0,162.44,125.47
2016,6,5,8,30,6.0,186.0,3.6,23.0,190.0,178.78,138.06
2016,6,5,8,45,111.5,257.0,3.65,23.5,336.5,390.0,304.05
2016,6,5,9,0,217.0,328.0,3.7,24.0,483.0,573.64,440.43
2016,6,5,9,15,195.0,351.5,3.75,24.0,496.5,574.41,438.16
2016,6,5,9,30,173.0,375.0,3.8,24.0,510.0,573.67,435.8
2016,6,5,9,45,169.0,394.0,3.85,24.5,531.0,584.81,441.9
2016,6,5,10,0,165.0,413.0,3.9,25.0,552.0,594.85,447.15
2016,6,5,10,15,258.0,408.5,3.9,25.0,635.0,691.58,517.47
2016,6,5,10,30,351.0,404.0,3.9,25.0,718.0,769.26,572.7
2016,6,5,10,45,188.5,381.5,3.95,25.0,551.0,563.46,423.46
2016,6,5,11,0,26.0,359.0,4.0,25.0,384.0,365.25,274.45
2016,6,5,11,15,20.0,313.5,4.05,25.0,333.0,302.9,228.42
2016,6,5,11,30,14.0,268.0,4.1,25.0,282.0,254.15,191.66
2016,6,5,11,45,30.5,351.0,4.2,25.5,381.0,349.85,263.23
2016,6,5,12,0,47.0,434.0,4.3,26.0,480.0,435.45,325.32
2016,6,5,12,15,32.0,373.5,4.3,26.0,405.0,362.59,271.42
2016,6,5,12,30,17.0,313.0,4.3,26.0,330.0,290.94,218.15
2016,6,5,12,45,96.0,402.0,4.35,26.0,495.0,425.84,319.75
2016,6,5,13,0,175.0,491.0,4.4,26.0,660.0,544.87,406.15
2016,6,5,13,15,192.5,481.5,4.35,26.0,665.0,533.88,397.77
2016,6,5,13,30,210.0,472.0,4.3,26.0,670.0,521.45,388.69
2016,6,5,13,45,299.5,431.0,4.3,26.0,705.5,518.48,387.11
2016,6,5,14,0,389.0,390.0,4.3,26.0,741.0,513.82,383.24
2016,6,5,14,15,597.0,264.0,4.2,25.5,783.5,485.25,361.79
2016,6,5,14,30,805.0,138.0,4.1,25.0,826.0,449.59,331.92
2016,6,5,14,45,797.0,135.0,4.05,25.0,793.0,400.27,290.33
2016,6,5,15,0,789.0,132.0,4.0,25.0,760.0,351.29,248.31
2016,6,5,15,15,578.0,219.0,3.85,25.0,666.5,306.41,214.99
2016,6,5,15,30,367.0,306.0,3.7,25.0,573.0,295.61,211.05
2016,6,5,15,45,183.5,216.0,3.6,25.0,349.5,182.93,131.26
2016,6,5,16,0,0.0,126.0,3.5,25.0,126.0,109.92,82.35
2016,6,5,16,15,22.5,177.0,3.35,24.5,190.0,142.3,107.82
2016,6,5,16,30,45.0,228.0,3.2,24.0,254.0,170.34,137.18
2016,6,5,16,45,29.0,196.0,3.1,24.0,212.0,149.86,120.65
2016,6,5,17,0,13.0,164.0,3.0,24.0,170.0,135.42,109.07
2016,6,5,17,15,9.0,145.5,2.9,23.5,150.0,120.79,97.39
2016,6,5,17,30,5.0,127.0,2.8,23.0,130.0,106.03,85.41
2016,6,5,17,45,2.5,108.5,2.75,23.0,110.0,91.15,72.96
2016,6,5,18,0,0.0,90.0,2.7,23.0,90.0,76.17,60.2
2016,6,5,18,15,0.0,71.0,2.65,23.0,71.0,60.69,46.8
2016,6,5,18,30,0.0,52.0,2.6,23.0,52.0,45.07,33.07
2016,6,5,18,45,0.0,36.0,2.6,23.0,36.0,31.6,21.09
2016,6,5,19,0,0.0,20.0,2.6,23.0,20.0,17.61,8.39
2016,6,5,19,15,0.0,10.0,2.55,23.0,10.0,8.79,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,75.0,12.0,1.4,20.0,17.0,50.8,0.0
2016,6,6,5,30,150.0,24.0,1.5,20.0,34.0,145.12,87.06
2016,6,6,5,45,231.5,37.5,1.6,20.0,68.5,224.11,175.42
2016,6,6,6,0,313.0,51.0,1.7,20.0,103.0,303.8,245.03
2016,6,6,6,15,374.0,62.0,1.7,20.0,145.5,371.97,302.74
2016,6,6,6,30,435.0,73.0,1.7,20.0,188.0,450.89,366.46
2016,6,6,6,45,473.5,84.0,1.7,20.5,234.0,510.67,412.12
2016,6,6,7,0,512.0,95.0,1.7,21.0,280.0,571.78,456.35
2016,6,6,7,15,579.0,95.0,1.65,21.0,335.0,644.85,508.24
2016,6,6,7,30,646.0,95.0,1.6,21.0,390.0,719.69,559.38
2016,6,6,7,45,671.5,100.5,1.55,21.0,438.5,765.3,588.38
2016,6,6,8,0,697.0,106.0,1.5,21.0,487.0,809.92,616.26
2016,6,6,8,15,718.5,110.0,1.5,21.0,534.5,842.34,635.86
2016,6,6,8,30,740.0,114.0,1.5,21.0,582.0,878.37,657.8
2016,6,6,8,45,593.0,189.5,1.5,21.5,581.5,834.05,624.65
2016,6,6,9,0,446.0,265.0,1.5,22.0,581.0,767.35,573.26
2016,6,6,9,15,387.5,305.5,1.55,22.0,592.0,734.49,549.0
2016,6,6,9,30,329.0,346.0,1.6,22.0,603.0,716.93,534.38
2016,6,6,9,45,346.5,358.0,1.65,22.5,640.0,742.14,550.28
2016,6,6,10,0,364.0,370.0,1.7,23.0,677.0,765.64,564.5
2016,6,6,10,15,338.0,394.5,1.7,23.0,687.0,756.88,556.45
2016,6,6,10,30,312.0,419.0,1.7,23.0,697.0,746.34,547.62
2016,6,6,10,45,290.5,437.0,1.75,23.0,701.0,732.06,537.03
2016,6,6,11,0,269.0,455.0,1.8,23.0,705.0,716.54,525.66
2016,6,6,11,15,254.0,467.0,1.85,23.0,706.5,700.26,514.07
2016,6,6,11,30,239.0,479.0,1.9,23.0,708.0,674.86,496.39
2016,6,6,11,45,266.5,477.0,1.95,23.5,734.5,689.87,506.37
2016,6,6,12,0,294.0,475.0,2.0,24.0,761.0,694.23,508.81
2016,6,6,12,15,204.0,482.5,2.0,24.0,681.5,605.17,445.36
2016,6,6,12,30,114.0,490.0,2.0,24.0,602.0,524.33,387.18
2016,6,6,12,45,124.5,489.0,2.0,24.0,610.0,520.44,385.03
2016,6,6,13,0,135.0,488.0,2.0,24.0,618.0,514.28,380.75
2016,6,6,13,15,156.0,481.5,2.0,24.0,630.0,509.78,377.8
2016,6,6,13,30,177.0,475.0,2.0,24.0,642.0,503.49,373.38
2016,6,6,13,45,157.0,462.5,2.05,24.0,608.5,467.08,347.13
2016,6,6,14,0,137.0,450.0,2.1,24.0,575.0,432.77,322.36
2016,6,6,14,15,104.0,423.0,2.1,24.0,516.0,392.36,292.93
2016,6,6,14,30,71.0,396.0,2.1,24.0,457.0,348.24,260.79
2016,6,6,14,45,56.0,364.5,2.1,24.0,411.5,311.73,234.09
2016,6,6,15,0,41.0,333.0,2.1,24.0,366.0,277.45,208.91
2016,6,6,15,15,33.5,305.0,2.0,23.5,331.0,249.82,188.79
2016,6,6,15,30,26.0,277.0,1.9,23.0,296.0,235.02,178.39
2016,6,6,15,45,31.5,268.5,1.85,23.0,290.0,213.54,161.98
2016,6,6,16,0,37.0,260.0,1.8,23.0,284.0,202.8,153.97
2016,6,6,16,15,23.5,223.0,1.75,22.5,238.5,183.65,140.68
2016,6,6,16,30,10.0,186.0,1.7,22.0,193.0,153.72,124.02
2016,6,6,16,45,16.0,180.0,1.7,22.0,188.5,148.21,119.95
2016,6,6,17,0,22.0,174.0,1.7,22.0,184.0,142.5,115.62
2016,6,6,17,15,18.0,154.5,1.55,22.0,162.0,127.22,103.18
2016,6,6,17,30,14.0,135.0,1.4,22.0,140.0,111.81,90.49
2016,6,6,17,45,8.0,115.5,1.3,22.0,118.5,96.26,77.5
2016,6,6,18,0,2.0,96.0,1.2,22.0,97.0,80.59,64.18
2016,6,6,18,15,1.0,76.0,1.1,21.5,76.5,64.46,50.32
2016,6,6,18,30,0.0,56.0,1.0,21.0,56.0,48.16,36.05
2016,6,6,18,45,0.0,39.0,0.95,21.0,39.0,33.98,23.37
2016,6,6,19,0,0.0,22.0,0.9,21.0,22.0,19.38,10.02
2016,6,6,19,15,0.0,11.0,0.9,20.5,11.0,9.67,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.5,12.0,1.3,17.0,19.0,65.95,0.0
2016,6,7,5,30,207.0,24.0,1.5,17.0,38.0,180.4,111.35
2016,6,7,5,45,314.5,35.0,1.7,17.5,77.0,275.52,218.18
2016,6,7,6,0,422.0,46.0,1.9,18.0,116.0,374.05,303.55
2016,6,7,6,15,492.0,54.0,1.9,18.5,163.0,450.99,367.79
2016,6,7,6,30,562.0,62.0,1.9,19.0,210.0,532.48,431.71
2016,6,7,6,45,607.5,68.5,1.9,19.5,260.5,596.67,479.23
2016,6,7,7,0,653.0,75.0,1.9,20.0,311.0,662.48,525.87
2016,6,7,7,15,688.0,80.0,2.05,20.5,362.5,718.46,564.58
2016,6,7,7,30,723.0,85.0,2.2,21.0,414.0,769.91,599.03
2016,6,7,7,45,748.0,89.0,2.4,21.5,464.5,815.56,629.03
2016,6,7,8,0,773.0,93.0,2.6,22.0,515.0,859.92,657.65
2016,6,7,8,15,793.0,96.5,2.65,22.5,564.0,897.3,679.93
2016,6,7,8,30,813.0,100.0,2.7,23.0,613.0,932.64,700.58
2016,6,7,8,45,828.0,103.0,2.8,24.0,658.5,960.13,714.81
2016,6,7,9,0,843.0,106.0,2.9,25.0,704.0,974.39,720.24
2016,6,7,9,15,854.0,108.0,2.85,25.0,744.5,991.2,729.1
2016,6,7,9,30,865.0,110.0,2.8,25.0,785.0,1005.07,736.05
2016,6,7,9,45,873.5,112.0,2.75,25.5,820.5,1013.32,738.01
2016,6,7,10,0,882.0,114.0,2.7,26.0,856.0,1018.37,738.06
2016,6,7,10,15,887.5,115.5,2.7,26.0,884.0,1016.62,735.82
2016,6,7,10,30,893.0,117.0,2.7,26.0,912.0,1011.61,731.7
2016,6,7,10,45,894.5,119.0,2.7,26.5,933.0,999.92,722.02
2016,6,7,11,0,896.0,121.0,2.7,27.0,954.0,985.06,710.52
2016,6,7,11,15,898.0,122.0,2.75,27.0,968.5,966.61,698.67
2016,6,7,11,30,900.0,123.0,2.8,27.0,983.0,945.17,684.94
2016,6,7,11,45,897.5,125.0,2.9,27.5,989.5,917.75,666.38
2016,6,7,12,0,895.0,127.0,3.0,28.0,996.0,887.82,646.16
2016,6,7,12,15,656.5,277.5,3.1,28.0,915.5,801.99,586.88
2016,6,7,12,30,418.0,428.0,3.2,28.0,835.0,713.15,520.94
2016,6,7,12,45,652.5,278.5,3.35,28.0,909.0,737.02,543.53
2016,6,7,13,0,887.0,129.0,3.5,28.0,983.0,743.79,552.56
2016,6,7,13,15,884.5,128.5,3.55,28.0,969.5,702.28,522.23
2016,6,7,13,30,882.0,128.0,3.6,28.0,956.0,659.35,490.5
2016,6,7,13,45,652.5,253.0,3.65,28.0,858.0,578.78,429.04
2016,6,7,14,0,423.0,378.0,3.7,28.0,760.0,517.65,382.02
2016,6,7,14,15,642.0,251.0,3.7,28.0,810.5,498.66,367.2
2016,6,7,14,30,861.0,124.0,3.7,28.0,861.0,470.1,342.06
2016,6,7,14,45,857.5,119.5,3.7,28.0,828.5,419.66,300.04
2016,6,7,15,0,854.0,115.0,3.7,28.0,796.0,368.97,257.02
2016,6,7,15,15,525.5,229.5,3.6,27.5,642.0,303.74,212.44
2016,6,7,15,30,197.0,344.0,3.5,27.0,488.0,294.23,214.55
2016,6,7,15,45,502.5,224.0,3.4,27.0,560.0,231.91,154.46
2016,6,7,16,0,808.0,104.0,3.3,27.0,632.0,159.15,87.05
2016,6,7,16,15,790.5,100.5,3.15,26.5,585.0,111.0,59.49
2016,6,7,16,30,773.0,97.0,3.0,26.0,538.0,66.36,50.23
2016,6,7,16,45,754.0,92.0,2.85,26.0,489.0,64.75,49.09
2016,6,7,17,0,735.0,87.0,2.7,26.0,440.0,62.97,47.77
2016,6,7,17,15,704.5,82.0,2.55,25.5,389.0,55.35,41.6
2016,6,7,17,30,674.0,77.0,2.4,25.0,338.0,53.47,40.24
2016,6,7,17,45,636.0,70.5,2.25,24.5,288.0,50.29,37.71
2016,6,7,18,0,598.0,64.0,2.1,24.0,238.0,46.92,34.92
2016,6,7,18,15,536.0,57.0,2.0,23.0,190.0,42.87,31.5
2016,6,7,18,30,474.0,50.0,1.9,22.0,142.0,38.67,27.77
2016,6,7,18,45,379.5,40.0,1.85,21.5,100.0,31.6,21.3
2016,6,7,19,0,285.0,30.0,1.8,21.0,58.0,24.27,14.02
2016,6,7,19,15,142.5,15.0,1.8,20.5,29.0,11.92,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,110.0,12.5,1.35,14.5,20.0,69.84,0.0
2016,6,8,5,30,220.0,25.0,1.6,15.0,40.0,188.89,118.28
2016,6,8,5,45,327.5,36.0,1.85,15.5,80.0,284.63,227.25
2016,6,8,6,0,435.0,47.0,2.1,16.0,120.0,383.79,313.96
2016,6,8,6,15,505.0,55.5,2.25,16.5,168.0,461.99,380.17
2016,6,8,6,30,575.0,64.0,2.4,17.0,216.0,544.69,446.22
2016,6,8,6,45,624.0,69.5,2.55,18.0,267.0,610.85,495.59
2016,6,8,7,0,673.0,75.0,2.7,19.0,318.0,678.79,544.18
2016,6,8,7,15,707.0,80.0,2.95,19.0,370.5,734.58,584.69
2016,6,8,7,30,741.0,85.0,3.2,19.0,423.0,785.73,621.01
2016,6,8,7,45,767.0,88.5,3.45,19.5,474.5,832.17,652.13
2016,6,8,8,0,793.0,92.0,3.7,20.0,526.0,877.31,681.83
2016,6,8,8,15,811.5,95.5,3.75,20.0,574.5,913.7,705.2
2016,6,8,8,30,830.0,99.0,3.8,20.0,623.0,947.93,726.95
2016,6,8,8,45,845.0,101.5,3.85,20.5,668.5,975.09,742.3
2016,6,8,9,0,860.0,104.0,3.9,21.0,714.0,989.08,748.65
2016,6,8,9,15,870.5,106.0,3.85,21.0,754.5,1005.59,757.7
2016,6,8,9,30,881.0,108.0,3.8,21.0,795.0,1019.1,764.77
2016,6,8,9,45,890.5,109.0,3.8,21.5,830.5,1027.35,767.3
2016,6,8,10,0,900.0,110.0,3.8,22.0,866.0,1032.39,767.85
2016,6,8,10,15,906.0,111.0,3.75,22.0,895.5,1030.63,765.18
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,1025.56,760.51
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.5,1016.17,751.69
2016,6,8,11,0,923.0,113.0,3.6,23.0,972.0,1003.48,740.89
2016,6,8,11,15,926.5,113.5,3.55,23.0,988.0,985.65,728.28
2016,6,8,11,30,930.0,114.0,3.5,23.0,1004.0,964.7,713.73
2016,6,8,11,45,934.0,113.0,3.5,23.5,1014.0,939.79,695.6
2016,6,8,12,0,938.0,112.0,3.5,24.0,1024.0,912.03,675.66
2016,6,8,12,15,939.0,112.0,3.45,24.0,1025.5,879.96,653.87
2016,6,8,12,30,940.0,112.0,3.4,24.0,1027.0,845.5,630.45
2016,6,8,12,45,942.0,110.0,3.35,24.0,1021.5,807.89,604.8
2016,6,8,13,0,944.0,108.0,3.3,24.0,1016.0,768.14,577.57
2016,6,8,13,15,942.0,107.5,3.2,24.0,1002.5,724.9,545.53
2016,6,8,13,30,940.0,107.0,3.1,24.0,989.0,680.05,511.59
2016,6,8,13,45,939.0,104.0,3.05,24.0,969.0,632.36,475.1
2016,6,8,14,0,938.0,101.0,3.0,24.0,949.0,583.33,436.71
2016,6,8,14,15,933.0,100.0,2.95,24.0,921.0,532.75,396.11
2016,6,8,14,30,928.0,99.0,2.9,24.0,893.0,481.54,353.95
2016,6,8,14,45,922.5,96.0,2.85,24.0,859.5,428.23,309.16
2016,6,8,15,0,917.0,93.0,2.8,24.0,826.0,374.8,263.29
2016,6,8,15,15,907.5,91.0,2.75,24.0,786.0,321.07,216.74
2016,6,8,15,30,898.0,89.0,2.7,24.0,746.0,268.01,170.99
2016,6,8,15,45,886.5,86.5,2.65,24.0,701.5,215.13,127.21
2016,6,8,16,0,875.0,84.0,2.6,24.0,657.0,163.54,88.65
2016,6,8,16,15,859.0,81.5,2.45,23.5,609.0,113.11,59.43
2016,6,8,16,30,843.0,79.0,2.3,23.0,561.0,64.76,49.5
2016,6,8,16,45,822.5,75.5,2.2,23.0,510.0,62.69,47.97
2016,6,8,17,0,802.0,72.0,2.1,23.0,459.0,52.44,39.41
2016,6,8,17,15,773.0,68.5,1.95,22.5,406.5,51.07,38.48
2016,6,8,17,30,744.0,65.0,1.8,22.0,354.0,49.63,37.46
2016,6,8,17,45,704.5,60.5,1.7,21.5,302.0,47.27,35.59
2016,6,8,18,0,665.0,56.0,1.6,21.0,250.0,44.82,33.57
2016,6,8,18,15,606.0,50.0,1.5,20.0,200.5,40.92,30.23
2016,6,8,18,30,547.0,44.0,1.4,19.0,151.0,33.82,23.94
2016,6,8,18,45,453.0,36.0,1.35,18.0,107.0,28.25,18.8
2016,6,8,19,0,359.0,28.0,1.3,17.0,63.0,22.52,12.97
2016,6,8,19,15,179.5,14.0,1.3,16.5,31.5,11.05,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,134.5,11.5,1.25,10.5,21.0,81.93,0.0
2016,6,9,5,30,269.0,23.0,1.4,11.0,42.0,215.26,137.79
2016,6,9,5,45,378.5,32.5,1.55,12.0,82.5,312.15,252.04
2016,6,9,6,0,488.0,42.0,1.7,13.0,123.0,412.78,340.05
2016,6,9,6,15,555.5,48.5,1.55,13.5,171.5,488.36,402.99
2016,6,9,6,30,623.0,55.0,1.4,14.0,220.0,568.32,464.67
2016,6,9,6,45,668.5,60.0,1.3,15.0,271.5,628.21,506.99
2016,6,9,7,0,714.0,65.0,1.2,16.0,323.0,694.55,551.55
2016,6,9,7,15,745.5,69.0,1.15,16.5,375.5,748.58,586.47
2016,6,9,7,30,777.0,73.0,1.1,17.0,428.0,802.27,619.83
2016,6,9,7,45,801.0,76.5,1.05,18.0,479.5,847.79,645.17
2016,6,9,8,0,825.0,80.0,1.0,19.0,531.0,891.91,668.71
2016,6,9,8,15,842.5,83.0,1.0,19.5,580.0,917.84,681.76
2016,6,9,8,30,860.0,86.0,1.0,20.0,629.0,951.06,699.61
2016,6,9,8,45,873.5,88.0,1.05,20.5,674.5,976.71,713.22
2016,6,9,9,0,887.0,90.0,1.1,21.0,720.0,999.66,725.18
2016,6,9,9,15,897.5,92.0,1.05,21.5,761.0,1016.7,731.56
2016,6,9,9,30,908.0,94.0,1.0,22.0,802.0,1030.65,736.07
2016,6,9,9,45,914.5,96.5,1.0,22.5,838.0,1037.89,737.56
2016,6,9,10,0,921.0,99.0,1.0,23.0,874.0,1041.79,737.21
2016,6,9,10,15,927.0,100.5,1.1,23.0,903.5,1040.71,737.44
2016,6,9,10,30,933.0,102.0,1.2,23.0,933.0,1036.24,735.68
2016,6,9,10,45,937.0,103.0,1.3,23.0,956.5,1025.89,730.35
2016,6,9,11,0,941.0,104.0,1.4,23.0,980.0,1012.21,723.0
2016,6,9,11,15,944.0,104.5,1.5,23.0,995.5,993.82,712.67
2016,6,9,11,30,947.0,105.0,1.6,23.0,1011.0,972.27,700.29
2016,6,9,11,45,947.5,106.0,1.7,23.5,1019.5,945.9,683.41
2016,6,9,12,0,948.0,107.0,1.8,24.0,1028.0,916.74,664.65
2016,6,9,12,15,947.5,107.0,1.85,24.0,1028.5,883.26,643.67
2016,6,9,12,30,947.0,107.0,1.9,24.0,1029.0,847.47,621.0
2016,6,9,12,45,947.0,105.5,1.95,24.5,1022.5,808.63,594.94
2016,6,9,13,0,947.0,104.0,2.0,25.0,1016.0,767.79,567.35
2016,6,9,13,15,943.5,103.5,2.0,25.0,1001.0,723.52,536.11
2016,6,9,13,30,940.0,103.0,2.0,25.0,986.0,677.76,502.82
2016,6,9,13,45,936.0,102.0,2.0,25.0,964.5,629.99,467.25
2016,6,9,14,0,932.0,101.0,2.0,25.0,943.0,581.13,429.91
2016,6,9,14,15,925.5,99.5,1.95,25.0,914.5,529.76,389.51
2016,6,9,14,30,919.0,98.0,1.9,25.0,886.0,477.95,347.67
2016,6,9,14,45,911.0,96.5,1.9,25.0,851.5,425.31,304.25
2016,6,9,15,0,903.0,95.0,1.9,25.0,817.0,372.79,259.89
2016,6,9,15,15,892.5,93.0,1.85,25.0,777.0,319.52,214.35
2016,6,9,15,30,882.0,91.0,1.8,25.0,737.0,267.03,169.63
2016,6,9,15,45,869.5,88.5,1.75,25.0,692.5,214.83,126.83
2016,6,9,16,0,857.0,86.0,1.7,25.0,648.0,164.01,89.07
2016,6,9,16,15,839.5,83.5,1.65,25.0,600.0,114.41,60.2
2016,6,9,16,30,822.0,81.0,1.6,25.0,552.0,67.03,50.96
2016,6,9,16,45,800.5,77.5,1.55,25.0,501.5,54.78,40.88
2016,6,9,17,0,779.0,74.0,1.5,25.0,451.0,53.64,40.09
2016,6,9,17,15,749.0,70.0,1.35,24.5,399.0,51.97,38.9
2016,6,9,17,30,719.0,66.0,1.2,24.0,347.0,50.2,37.61
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.5,47.88,35.8
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,45.48,33.85
2016,6,9,18,15,578.0,51.0,1.0,22.0,195.5,38.12,27.55
2016,6,9,18,30,519.0,45.0,1.0,21.0,147.0,34.51,24.34
2016,6,9,18,45,425.0,36.5,1.0,20.5,104.0,28.56,18.86
2016,6,9,19,0,331.0,28.0,1.0,20.0,61.0,22.42,12.75
2016,6,9,19,15,165.5,14.0,1.0,19.5,30.5,11.01,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,98.5,12.0,1.55,14.5,19.0,63.22,0.0
2016,6,10,5,30,197.0,24.0,1.8,15.0,38.0,174.65,109.6
2016,6,10,5,45,298.5,35.5,2.1,15.5,76.0,265.78,212.49
2016,6,10,6,0,400.0,47.0,2.4,16.0,114.0,360.16,295.49
2016,6,10,6,15,468.5,55.0,2.3,16.5,160.0,435.16,358.98
2016,6,10,6,30,537.0,63.0,2.2,17.0,206.0,514.58,422.33
2016,6,10,6,45,584.0,70.0,2.15,17.5,255.0,579.69,471.29
2016,6,10,7,0,631.0,77.0,2.1,18.0,304.0,646.6,519.38
2016,6,10,7,15,665.0,82.0,2.15,18.5,355.0,701.05,556.96
2016,6,10,7,30,699.0,87.0,2.2,19.0,406.0,755.58,593.49
2016,6,10,7,45,557.0,141.0,2.25,20.0,414.0,709.1,555.7
2016,6,10,8,0,415.0,195.0,2.3,21.0,422.0,643.91,502.41
2016,6,10,8,15,603.0,148.5,2.2,21.5,511.5,783.59,602.28
2016,6,10,8,30,791.0,102.0,2.1,22.0,601.0,913.55,686.11
2016,6,10,8,45,805.5,105.0,2.05,22.5,645.5,940.32,698.83
2016,6,10,9,0,820.0,108.0,2.0,23.0,690.0,964.51,710.75
2016,6,10,9,15,831.5,110.5,1.85,23.0,730.5,971.62,711.68
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,986.53,717.77
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.0,997.09,720.2
2016,6,10,10,0,872.0,110.0,1.5,24.0,843.0,1004.62,720.76
2016,6,10,10,15,878.5,111.5,1.35,24.0,872.5,1004.17,716.98
2016,6,10,10,30,885.0,113.0,1.2,24.0,902.0,1000.48,711.25
2016,6,10,10,45,891.0,113.5,1.05,24.5,925.0,992.02,701.24
2016,6,10,11,0,897.0,114.0,0.9,25.0,948.0,980.34,689.35
2016,6,10,11,15,900.0,114.5,0.75,25.0,964.0,962.65,675.2
2016,6,10,11,30,903.0,115.0,0.6,25.0,980.0,941.94,659.33
2016,6,10,11,45,906.5,114.0,0.5,25.5,989.0,917.38,641.02
2016,6,10,12,0,910.0,113.0,0.4,26.0,998.0,890.08,621.24
2016,6,10,12,15,910.5,113.5,0.35,26.0,999.5,859.0,601.47
2016,6,10,12,30,911.0,114.0,0.3,26.0,1001.0,825.64,580.32
2016,6,10,12,45,912.0,112.0,0.25,26.5,995.5,788.43,555.66
2016,6,10,13,0,913.0,110.0,0.2,27.0,990.0,749.25,529.78
2016,6,10,13,15,910.5,109.5,0.25,27.0,976.5,707.04,502.4
2016,6,10,13,30,908.0,109.0,0.3,27.0,963.0,663.33,473.19
2016,6,10,13,45,905.0,107.5,0.35,27.0,942.5,617.2,441.43
2016,6,10,14,0,902.0,106.0,0.4,27.0,922.0,569.94,407.79
2016,6,10,14,15,670.5,224.5,0.4,27.0,820.5,494.81,353.3
2016,6,10,14,30,439.0,343.0,0.4,27.0,719.0,445.57,317.76
2016,6,10,14,45,656.5,222.0,0.4,27.0,760.0,410.82,289.07
2016,6,10,15,0,874.0,101.0,0.4,27.0,801.0,368.67,251.05
2016,6,10,15,15,863.5,99.0,0.4,27.0,762.0,316.88,208.39
2016,6,10,15,30,853.0,97.0,0.4,27.0,723.0,265.88,166.37
2016,6,10,15,45,838.5,95.5,0.45,27.0,679.0,215.52,126.39
2016,6,10,16,0,824.0,94.0,0.5,27.0,635.0,166.7,91.04
2016,6,10,16,15,806.0,91.0,0.55,27.0,587.5,108.76,55.66
2016,6,10,16,30,788.0,88.0,0.6,27.0,540.0,62.51,46.71
2016,6,10,16,45,763.0,85.0,0.7,27.0,490.0,59.65,44.58
2016,6,10,17,0,738.0,82.0,0.8,27.0,440.0,59.1,44.29
2016,6,10,17,15,706.0,78.0,0.85,26.5,388.5,57.68,43.37
2016,6,10,17,30,674.0,74.0,0.9,26.0,337.0,51.16,38.09
2016,6,10,17,45,627.5,69.0,0.95,25.5,286.5,48.97,36.41
2016,6,10,18,0,581.0,64.0,1.0,25.0,236.0,46.68,34.58
2016,6,10,18,15,520.0,57.0,1.0,24.0,188.5,42.64,31.19
2016,6,10,18,30,459.0,50.0,1.0,23.0,141.0,38.46,27.5
2016,6,10,18,45,364.0,40.5,1.0,22.0,99.5,31.84,21.52
2016,6,10,19,0,269.0,31.0,1.0,21.0,58.0,24.99,14.83
2016,6,10,19,15,134.5,15.5,1.05,20.5,29.0,12.26,0.0
2016,6,10,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.5,12.0,0.95,18.5,17.5,52.57,0.0
2016,6,11,5,30,157.0,24.0,1.1,19.0,35.0,149.04,91.24
2016,6,11,5,45,252.0,37.0,1.25,19.5,71.5,235.45,184.62
2016,6,11,6,0,347.0,50.0,1.4,20.0,108.0,324.32,261.0
2016,6,11,6,15,415.0,59.5,1.4,20.5,152.5,402.51,325.42
2016,6,11,6,30,483.0,69.0,1.4,21.0,197.0,481.48,387.77
2016,6,11,6,45,532.5,76.5,1.4,21.5,245.5,547.36,436.51
2016,6,11,7,0,582.0,84.0,1.4,22.0,294.0,615.23,484.54
2016,6,11,7,15,617.5,90.0,1.5,22.5,343.5,670.77,522.54
2016,6,11,7,30,653.0,96.0,1.6,23.0,393.0,726.55,559.69
2016,6,11,7,45,681.0,100.5,1.7,24.0,442.5,773.42,588.56
2016,6,11,8,0,709.0,105.0,1.8,25.0,492.0,819.42,616.18
2016,6,11,8,15,729.5,109.0,1.8,25.5,539.5,851.36,634.04
2016,6,11,8,30,750.0,113.0,1.8,26.0,587.0,886.74,654.05
2016,6,11,8,45,767.0,115.5,1.8,27.0,631.0,914.79,667.61
2016,6,11,9,0,784.0,118.0,1.8,28.0,675.0,940.42,679.49
2016,6,11,9,15,797.0,121.0,1.75,28.0,715.0,960.0,689.53
2016,6,11,9,30,810.0,124.0,1.7,28.0,755.0,976.72,697.82
2016,6,11,9,45,819.5,126.0,1.7,28.5,790.0,985.78,700.63
2016,6,11,10,0,829.0,128.0,1.7,29.0,825.0,980.65,694.78
2016,6,11,10,15,836.0,130.0,1.7,29.0,854.0,981.15,694.15
2016,6,11,10,30,843.0,132.0,1.7,29.0,883.0,978.51,691.62
2016,6,11,10,45,848.0,133.5,1.7,29.5,905.5,970.26,684.39
2016,6,11,11,0,853.0,135.0,1.7,30.0,928.0,958.9,675.43
2016,6,11,11,15,856.0,136.0,1.7,30.0,943.5,942.12,664.58
2016,6,11,11,30,859.0,137.0,1.7,30.0,959.0,922.43,652.03
2016,6,11,11,45,860.0,137.5,1.7,30.5,967.5,897.72,635.1
2016,6,11,12,0,861.0,138.0,1.7,31.0,976.0,870.47,616.68
2016,6,11,12,15,861.5,138.0,1.7,31.0,977.0,840.06,597.48
2016,6,11,12,30,862.0,138.0,1.7,31.0,978.0,807.55,576.88
2016,6,11,12,45,866.5,133.5,1.75,31.0,973.0,772.47,554.93
2016,6,11,13,0,871.0,129.0,1.8,31.0,968.0,735.36,530.89
2016,6,11,13,15,868.0,128.5,1.8,31.0,954.5,694.37,502.32
2016,6,11,13,30,865.0,128.0,1.8,31.0,941.0,652.02,472.19
2016,6,11,13,45,860.5,127.0,1.85,31.5,920.5,607.2,438.99
2016,6,11,14,0,856.0,126.0,1.9,32.0,900.0,561.46,404.33
2016,6,11,14,15,849.5,124.5,1.85,32.0,873.0,513.64,367.73
2016,6,11,14,30,843.0,123.0,1.8,32.0,846.0,465.46,329.9
2016,6,11,14,45,835.0,120.5,1.8,32.0,813.5,415.79,290.21
2016,6,11,15,0,827.0,118.0,1.8,32.0,781.0,366.31,249.76
2016,6,11,15,15,816.0,116.0,1.75,32.0,742.5,316.7,208.66
2016,6,11,15,30,805.0,114.0,1.7,32.0,704.0,259.91,162.49
2016,6,11,15,45,793.0,110.0,1.7,32.0,662.0,210.09,122.84
2016,6,11,16,0,781.0,106.0,1.7,32.0,620.0,161.73,87.63
2016,6,11,16,15,763.0,102.5,1.7,31.5,573.5,114.95,60.58
2016,6,11,16,30,745.0,99.0,1.7,31.0,527.0,70.56,52.53
2016,6,11,16,45,723.0,94.5,1.75,31.0,479.0,66.06,49.07
2016,6,11,17,0,701.0,90.0,1.8,31.0,431.0,58.6,43.11
2016,6,11,17,15,670.0,85.0,1.6,30.0,381.0,56.97,42.11
2016,6,11,17,30,639.0,80.0,1.4,29.0,331.0,55.21,40.97
2016,6,11,17,45,597.5,74.0,1.2,28.5,282.0,52.5,38.89
2016,6,11,18,0,556.0,68.0,1.0,28.0,233.0,49.65,36.62
2016,6,11,18,15,495.5,60.5,1.0,27.0,186.0,45.36,33.07
2016,6,11,18,30,435.0,53.0,1.0,26.0,139.0,40.89,29.19
2016,6,11,18,45,345.5,42.5,1.0,25.5,98.5,33.52,22.57
2016,6,11,19,0,256.0,32.0,1.0,25.0,58.0,25.84,15.25
2016,6,11,19,15,128.0,16.0,1.0,24.5,29.0,12.55,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,89.0,12.0,1.4,19.5,18.5,58.1,0.0
2016,6,12,5,30,178.0,24.0,1.6,20.0,37.0,161.05,98.54
2016,6,12,5,45,285.5,36.0,1.85,20.5,75.5,257.97,202.09
2016,6,12,6,0,393.0,48.0,2.1,21.0,114.0,356.3,286.39
2016,6,12,6,15,462.0,56.5,2.15,21.5,160.0,432.05,349.36
2016,6,12,6,30,531.0,65.0,2.2,22.0,206.0,512.28,412.64
2016,6,12,6,45,584.5,70.5,2.25,22.5,256.5,580.36,463.34
2016,6,12,7,0,638.0,76.0,2.3,23.0,307.0,650.63,513.56
2016,6,12,7,15,672.5,81.5,2.5,24.0,357.5,706.42,551.19
2016,6,12,7,30,707.0,87.0,2.7,25.0,408.0,762.32,587.78
2016,6,12,7,45,734.5,90.0,2.95,26.0,458.5,803.83,613.61
2016,6,12,8,0,762.0,93.0,3.2,27.0,509.0,849.08,641.56
2016,6,12,8,15,781.5,96.5,3.25,27.5,557.5,885.89,663.31
2016,6,12,8,30,801.0,100.0,3.3,28.0,606.0,920.7,683.48
2016,6,12,8,45,816.0,103.0,3.4,28.5,650.5,948.19,698.92
2016,6,12,9,0,831.0,106.0,3.5,29.0,695.0,962.5,705.66
2016,6,12,9,15,842.5,108.5,3.45,29.0,735.5,980.49,715.4
2016,6,12,9,30,854.0,111.0,3.4,29.0,776.0,995.57,723.26
2016,6,12,9,45,858.0,115.5,3.35,29.5,810.5,1002.2,724.27
2016,6,12,10,0,862.0,120.0,3.3,30.0,845.0,1005.58,723.38
2016,6,12,10,15,646.5,243.0,3.25,30.0,797.5,928.69,671.89
2016,6,12,10,30,431.0,366.0,3.2,30.0,750.0,823.54,595.45
2016,6,12,10,45,453.5,377.0,3.2,30.5,790.5,843.44,607.63
2016,6,12,11,0,476.0,388.0,3.2,31.0,831.0,860.34,616.88
2016,6,12,11,15,680.5,259.0,3.2,31.0,904.5,913.19,656.89
2016,6,12,11,30,885.0,130.0,3.2,31.0,978.0,940.29,674.28
2016,6,12,11,45,885.5,131.5,3.2,31.0,986.0,915.55,657.76
2016,6,12,12,0,886.0,133.0,3.2,31.0,994.0,888.18,639.94
2016,6,12,12,15,885.5,133.0,3.25,31.0,994.5,856.28,619.41
2016,6,12,12,30,885.0,133.0,3.3,31.0,995.0,822.27,597.4
2016,6,12,12,45,879.5,134.5,3.4,31.5,987.0,783.76,571.3
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,743.79,543.39
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,701.6,513.44
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,658.18,481.96
