Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.5,612.03,447.79
2016,6,12,14,0,849.0,135.0,3.7,32.0,904.0,565.27,412.34
2016,6,12,14,15,840.5,133.5,3.65,32.0,875.5,516.75,374.53
2016,6,12,14,30,832.0,132.0,3.6,32.0,847.0,468.07,335.7
2016,6,12,14,45,814.5,134.0,3.6,32.0,811.0,413.09,291.64
2016,6,12,15,0,797.0,136.0,3.6,32.0,775.0,363.91,251.01
2016,6,12,15,15,784.0,133.5,3.5,31.5,736.0,314.11,209.84
2016,6,12,15,30,771.0,131.0,3.4,31.0,697.0,265.53,169.7
2016,6,12,15,45,748.0,131.0,3.3,31.0,653.0,218.46,132.11
2016,6,12,16,0,725.0,131.0,3.2,31.0,609.0,166.51,94.12
2016,6,12,16,15,704.5,126.5,3.05,30.5,562.5,121.23,67.35
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,78.63,59.42
2016,6,12,16,45,506.5,153.5,2.75,30.0,430.5,99.25,76.58
2016,6,12,17,0,329.0,185.0,2.6,30.0,345.0,128.42,100.69
2016,6,12,17,15,312.0,166.5,2.4,29.5,304.5,117.79,92.48
2016,6,12,17,30,295.0,148.0,2.2,29.0,264.0,106.66,83.76
2016,6,12,17,45,368.5,119.0,2.05,28.5,242.5,84.03,65.3
2016,6,12,18,0,442.0,90.0,1.9,28.0,221.0,65.44,49.92
2016,6,12,18,15,382.0,78.5,1.8,27.0,176.0,58.08,43.83
2016,6,12,18,30,322.0,67.0,1.7,26.0,131.0,50.44,37.26
2016,6,12,18,45,238.5,52.0,1.65,25.5,92.5,39.74,27.78
2016,6,12,19,0,155.0,37.0,1.6,25.0,54.0,28.68,17.58
2016,6,12,19,15,77.5,18.5,1.65,24.5,27.0,15.23,0.15
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,113.5,12.5,1.6,16.5,20.5,71.51,0.0
2016,6,13,5,30,227.0,25.0,1.8,17.0,41.0,192.44,119.69
2016,6,13,5,45,346.0,35.0,2.05,17.5,82.0,294.35,233.4
2016,6,13,6,0,465.0,45.0,2.3,18.0,123.0,400.54,325.28
2016,6,13,6,15,536.0,52.5,2.4,18.5,172.0,479.18,391.28
2016,6,13,6,30,607.0,60.0,2.5,19.0,221.0,562.4,456.68
2016,6,13,6,45,663.0,64.0,2.7,19.5,274.5,633.06,510.04
2016,6,13,7,0,719.0,68.0,2.9,20.0,328.0,701.61,559.81
2016,6,13,7,15,752.0,72.5,2.9,20.0,381.0,757.83,599.05
2016,6,13,7,30,785.0,77.0,2.9,20.0,434.0,813.77,637.01
2016,6,13,7,45,813.5,79.0,2.95,20.5,487.0,861.77,667.49
2016,6,13,8,0,842.0,81.0,3.0,21.0,540.0,908.55,696.5
2016,6,13,8,15,859.5,84.0,2.9,21.5,590.0,934.91,709.87
2016,6,13,8,30,877.0,87.0,2.8,22.0,640.0,968.53,728.05
2016,6,13,8,45,893.0,87.5,2.75,22.5,686.5,995.19,741.65
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,1019.23,753.43
2016,6,13,9,15,919.0,90.0,2.6,23.0,774.5,1036.14,761.49
2016,6,13,9,30,929.0,92.0,2.5,23.0,816.0,1049.89,767.57
2016,6,13,9,45,938.0,92.0,2.4,23.5,852.5,1057.09,768.01
2016,6,13,10,0,947.0,92.0,2.3,24.0,889.0,1060.98,766.48
2016,6,13,10,15,952.5,93.5,2.15,24.0,918.5,1059.6,762.61
2016,6,13,10,30,958.0,95.0,2.0,24.0,948.0,1054.75,756.67
2016,6,13,10,45,961.5,95.5,1.9,24.5,971.0,1043.43,746.0
2016,6,13,11,0,965.0,96.0,1.8,25.0,994.0,1028.75,733.45
2016,6,13,11,15,967.0,96.5,1.7,25.5,1009.5,1009.34,718.14
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,986.74,701.04
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,959.72,682.03
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,929.86,661.38
2016,6,13,12,15,969.5,98.0,1.45,27.0,1041.5,896.05,639.59
2016,6,13,12,30,969.0,98.0,1.4,27.0,1042.0,859.85,616.25
2016,6,13,12,45,964.0,100.0,1.35,27.5,1034.5,819.72,589.14
2016,6,13,13,0,959.0,102.0,1.3,28.0,1027.0,777.79,560.84
2016,6,13,13,15,956.0,101.5,1.25,28.0,1012.5,733.55,530.46
2016,6,13,13,30,953.0,101.0,1.2,28.0,998.0,687.74,497.86
2016,6,13,13,45,947.5,100.5,1.15,28.0,976.0,639.07,462.53
2016,6,13,14,0,942.0,100.0,1.1,28.0,954.0,589.4,425.61
2016,6,13,14,15,936.0,99.0,1.05,28.0,925.5,538.31,386.67
2016,6,13,14,30,930.0,98.0,1.0,28.0,897.0,486.69,346.23
2016,6,13,14,45,921.0,97.0,0.95,28.0,862.5,433.57,303.64
2016,6,13,15,0,912.0,96.0,0.9,28.0,828.0,380.64,260.18
2016,6,13,15,15,902.0,94.0,0.85,28.0,788.0,327.08,215.64
2016,6,13,15,30,892.0,92.0,0.8,28.0,748.0,274.24,171.68
2016,6,13,15,45,878.0,90.0,0.8,28.0,703.5,221.61,129.45
2016,6,13,16,0,864.0,88.0,0.8,28.0,659.0,170.5,91.9
2016,6,13,16,15,847.5,85.5,0.75,28.0,610.5,120.55,62.43
2016,6,13,16,30,831.0,83.0,0.7,28.0,562.0,72.71,54.89
2016,6,13,16,45,808.0,80.0,0.7,28.5,511.0,56.45,41.6
2016,6,13,17,0,785.0,77.0,0.7,29.0,460.0,55.72,41.09
2016,6,13,17,15,755.5,73.0,0.6,28.5,408.0,54.14,40.01
2016,6,13,17,30,726.0,69.0,0.5,28.0,356.0,52.46,38.83
2016,6,13,17,45,685.5,64.5,0.45,27.5,304.0,50.22,37.14
2016,6,13,18,0,645.0,60.0,0.4,27.0,252.0,43.81,31.83
2016,6,13,18,15,586.5,53.5,0.4,26.0,203.0,40.0,28.68
2016,6,13,18,30,528.0,47.0,0.4,25.0,154.0,36.05,25.25
2016,6,13,18,45,436.5,38.5,0.45,24.5,110.5,30.16,19.91
2016,6,13,19,0,345.0,30.0,0.5,24.0,67.0,24.09,14.02
2016,6,13,19,15,172.5,15.0,0.5,23.5,33.5,11.79,0.0
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,91.0,12.0,1.5,15.5,18.5,59.09,0.0
2016,6,14,5,30,182.0,24.0,1.7,16.0,37.0,163.09,100.81
2016,6,14,5,45,287.5,36.0,1.95,17.0,75.5,258.93,205.56
2016,6,14,6,0,393.0,48.0,2.2,18.0,114.0,355.93,289.48
2016,6,14,6,15,462.5,57.0,2.15,18.5,160.0,432.62,353.76
2016,6,14,6,30,532.0,66.0,2.1,19.0,206.0,513.86,418.26
2016,6,14,6,45,585.5,71.5,2.05,19.5,256.5,582.03,469.07
2016,6,14,7,0,639.0,77.0,2.0,20.0,307.0,652.35,519.16
2016,6,14,7,15,674.0,82.0,2.05,20.5,358.5,707.96,557.11
2016,6,14,7,30,709.0,87.0,2.1,21.0,410.0,763.7,594.03
2016,6,14,7,45,738.5,90.5,2.15,22.0,461.5,807.73,620.54
2016,6,14,8,0,768.0,94.0,2.2,23.0,513.0,855.61,649.09
2016,6,14,8,15,788.0,97.5,2.25,23.5,561.5,893.08,671.16
2016,6,14,8,30,808.0,101.0,2.3,24.0,610.0,928.54,691.68
2016,6,14,8,45,825.0,103.0,2.35,25.0,656.0,956.96,705.96
2016,6,14,9,0,842.0,105.0,2.4,26.0,702.0,972.28,711.62
2016,6,14,9,15,853.5,107.5,2.3,26.0,743.0,990.46,720.58
2016,6,14,9,30,865.0,110.0,2.2,26.0,784.0,1005.69,727.58
2016,6,14,9,45,874.0,111.5,2.15,26.5,819.5,1014.21,729.49
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,1019.56,729.55
2016,6,14,10,15,889.5,114.5,2.05,27.0,884.5,1019.16,727.59
2016,6,14,10,30,896.0,116.0,2.0,27.0,914.0,1015.48,723.75
2016,6,14,10,45,900.0,117.0,1.95,27.5,936.5,1005.56,714.75
2016,6,14,11,0,904.0,118.0,1.9,28.0,959.0,992.42,703.96
2016,6,14,11,15,906.5,119.0,1.85,28.0,975.0,974.69,691.86
2016,6,14,11,30,909.0,120.0,1.8,28.0,991.0,953.92,677.98
2016,6,14,11,45,909.5,121.0,1.75,28.5,999.0,928.43,659.91
2016,6,14,12,0,910.0,122.0,1.7,29.0,1007.0,900.26,640.29
2016,6,14,12,15,909.5,122.0,1.65,29.0,1008.0,867.9,619.33
2016,6,14,12,30,909.0,122.0,1.6,29.0,1009.0,833.36,596.96
2016,6,14,12,45,908.0,121.0,1.6,29.5,1002.5,795.58,571.78
2016,6,14,13,0,907.0,120.0,1.6,30.0,996.0,755.98,545.23
2016,6,14,13,15,904.0,119.5,1.6,30.0,982.0,713.71,515.99
2016,6,14,13,30,901.0,119.0,1.6,30.0,968.0,669.99,485.09
2016,6,14,13,45,894.0,119.5,1.6,30.0,946.0,623.41,451.42
2016,6,14,14,0,887.0,120.0,1.6,30.0,924.0,576.05,416.3
2016,6,14,14,15,880.5,118.5,1.55,30.0,896.5,526.85,378.69
2016,6,14,14,30,874.0,117.0,1.5,30.0,869.0,477.24,339.75
2016,6,14,14,45,864.0,116.0,1.5,30.0,835.0,426.41,299.13
2016,6,14,15,0,854.0,115.0,1.5,30.0,801.0,375.91,257.79
2016,6,14,15,15,843.0,112.5,1.4,29.5,762.0,324.59,215.54
2016,6,14,15,30,832.0,110.0,1.3,29.0,723.0,274.1,173.89
2016,6,14,15,45,816.5,108.0,1.25,29.0,679.0,215.58,127.34
2016,6,14,16,0,801.0,106.0,1.2,29.0,635.0,166.97,91.52
2016,6,14,16,15,782.5,103.0,1.1,29.0,588.0,119.41,63.14
2016,6,14,16,30,764.0,100.0,1.0,29.0,541.0,74.3,55.99
2016,6,14,16,45,738.0,96.5,0.95,29.0,491.0,67.52,50.67
2016,6,14,17,0,712.0,93.0,0.9,29.0,441.0,60.58,45.11
2016,6,14,17,15,680.5,88.0,0.85,28.5,390.5,59.02,44.09
2016,6,14,17,30,649.0,83.0,0.8,28.0,340.0,57.34,42.93
2016,6,14,17,45,604.5,77.5,0.8,27.5,290.0,55.08,41.24
2016,6,14,18,0,560.0,72.0,0.8,27.0,240.0,52.72,39.38
2016,6,14,18,15,500.0,64.0,0.8,26.0,192.5,48.14,35.59
2016,6,14,18,30,440.0,56.0,0.8,25.0,145.0,43.36,31.45
2016,6,14,18,45,353.0,45.0,0.85,24.0,103.5,35.63,24.56
2016,6,14,19,0,266.0,34.0,0.9,23.0,62.0,27.56,16.96
2016,6,14,19,15,133.0,17.0,0.95,22.5,31.0,13.33,0.35
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,3.0,1.5,18.0,3.0,2.73,0.0
2016,6,15,5,30,0.0,6.0,1.6,18.0,6.0,5.26,0.0
2016,6,15,5,45,0.0,15.5,1.7,18.5,15.5,13.62,5.41
2016,6,15,6,0,0.0,25.0,1.8,19.0,25.0,22.0,12.67
2016,6,15,6,15,0.0,36.5,1.65,19.0,36.5,32.17,21.42
2016,6,15,6,30,0.0,48.0,1.5,19.0,48.0,42.36,30.11
2016,6,15,6,45,0.0,61.0,1.4,19.5,61.0,53.89,39.73
2016,6,15,7,0,0.0,74.0,1.3,20.0,74.0,65.92,49.57
2016,6,15,7,15,45.0,130.5,1.15,20.5,151.0,174.11,139.24
2016,6,15,7,30,90.0,187.0,1.0,21.0,228.0,281.55,223.94
2016,6,15,7,45,68.0,202.5,0.85,21.5,235.5,277.49,217.87
2016,6,15,8,0,46.0,218.0,0.7,22.0,243.0,272.25,211.48
2016,6,15,8,15,27.5,207.0,0.55,22.5,222.5,238.23,183.52
2016,6,15,8,30,9.0,196.0,0.4,23.0,202.0,191.95,146.4
2016,6,15,8,45,9.5,205.5,0.3,23.5,212.5,200.7,152.43
2016,6,15,9,0,10.0,215.0,0.2,24.0,223.0,209.49,158.09
2016,6,15,9,15,55.0,290.0,0.35,24.5,333.0,346.88,260.65
2016,6,15,9,30,100.0,365.0,0.5,25.0,443.0,471.23,348.37
2016,6,15,9,45,59.0,325.0,0.7,26.0,371.5,382.06,282.68
2016,6,15,10,0,18.0,285.0,0.9,27.0,300.0,281.48,208.62
2016,6,15,10,15,15.0,261.0,0.95,27.5,274.0,254.09,188.4
2016,6,15,10,30,12.0,237.0,1.0,28.0,248.0,227.48,168.31
2016,6,15,10,45,119.5,350.0,1.05,28.5,461.5,465.52,341.84
2016,6,15,11,0,227.0,463.0,1.1,29.0,675.0,674.04,481.47
2016,6,15,11,15,490.0,333.0,1.05,29.0,800.0,804.75,570.43
2016,6,15,11,30,753.0,203.0,1.0,29.0,925.0,898.3,631.66
2016,6,15,11,45,760.5,200.0,1.0,29.5,934.5,877.04,615.76
2016,6,15,12,0,768.0,197.0,1.0,30.0,944.0,853.17,599.73
2016,6,15,12,15,499.0,344.5,1.0,30.0,830.5,736.49,519.93
2016,6,15,12,30,230.0,492.0,1.0,30.0,717.0,621.29,439.03
2016,6,15,12,45,484.5,354.0,1.05,30.5,823.0,680.86,484.3
2016,6,15,13,0,739.0,216.0,1.1,31.0,929.0,719.44,512.5
2016,6,15,13,15,735.5,214.5,1.15,31.0,916.0,679.29,485.05
2016,6,15,13,30,732.0,213.0,1.2,31.0,903.0,638.26,457.1
2016,6,15,13,45,732.5,207.0,1.25,31.0,884.5,595.31,427.14
2016,6,15,14,0,733.0,201.0,1.3,31.0,866.0,551.5,395.67
2016,6,15,14,15,520.0,301.0,1.35,31.0,765.5,485.46,347.52
2016,6,15,14,30,307.0,401.0,1.4,31.0,665.0,439.03,314.21
2016,6,15,14,45,407.0,346.5,1.5,31.0,682.5,409.76,291.63
2016,6,15,15,0,507.0,292.0,1.6,31.0,700.0,378.57,265.57
2016,6,15,15,15,508.0,272.5,1.6,31.0,664.0,333.76,230.27
2016,6,15,15,30,509.0,253.0,1.6,31.0,628.0,289.21,195.04
2016,6,15,15,45,389.5,271.5,1.6,31.0,548.5,258.54,175.42
2016,6,15,16,0,270.0,290.0,1.6,31.0,469.0,229.4,159.1
2016,6,15,16,15,135.0,188.5,1.55,30.5,278.0,149.85,106.62
2016,6,15,16,30,0.0,87.0,1.5,30.0,87.0,77.08,58.02
2016,6,15,16,45,0.0,116.5,1.45,30.0,116.5,100.99,77.89
2016,6,15,17,0,0.0,146.0,1.4,30.0,146.0,122.7,95.83
2016,6,15,17,15,0.0,129.0,1.3,29.5,129.0,109.07,85.14
2016,6,15,17,30,0.0,112.0,1.2,29.0,112.0,95.3,74.25
2016,6,15,17,45,0.0,94.5,1.15,28.5,94.5,81.04,62.75
2016,6,15,18,0,0.0,77.0,1.1,28.0,77.0,66.64,50.9
2016,6,15,18,15,0.0,61.5,1.0,27.5,61.5,53.66,40.0
2016,6,15,18,30,0.0,46.0,0.9,27.0,46.0,40.57,28.8
2016,6,15,18,45,0.0,32.0,0.8,26.5,32.0,28.21,18.08
2016,6,15,19,0,0.0,18.0,0.7,26.0,18.0,15.83,7.23
2016,6,15,19,15,0.0,9.0,0.7,25.5,9.0,7.9,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,10.5,1.25,21.0,10.5,9.55,0.0
2016,6,16,5,30,0.0,21.0,1.4,21.0,21.0,19.22,6.42
2016,6,16,5,45,19.5,39.0,1.6,21.5,42.5,57.66,40.87
2016,6,16,6,0,39.0,57.0,1.8,22.0,64.0,91.54,70.12
2016,6,16,6,15,54.5,78.0,1.85,22.0,90.5,127.72,100.96
2016,6,16,6,30,70.0,99.0,1.9,22.0,117.0,164.01,131.43
2016,6,16,6,45,82.5,120.5,2.0,22.5,147.0,199.04,159.88
2016,6,16,7,0,95.0,142.0,2.1,23.0,177.0,249.08,199.4
2016,6,16,7,15,47.5,129.5,2.25,23.5,147.0,175.03,138.38
2016,6,16,7,30,0.0,117.0,2.4,24.0,117.0,107.83,82.22
2016,6,16,7,45,374.5,102.5,2.6,25.0,306.5,485.01,386.23
2016,6,16,8,0,749.0,88.0,2.8,26.0,496.0,830.05,631.2
2016,6,16,8,15,637.5,142.0,2.85,26.5,512.0,808.42,610.54
2016,6,16,8,30,526.0,196.0,2.9,27.0,528.0,762.86,575.68
2016,6,16,8,45,678.0,146.5,2.95,27.5,606.0,869.14,647.05
2016,6,16,9,0,830.0,97.0,3.0,28.0,684.0,950.92,698.02
2016,6,16,9,15,842.0,99.0,3.0,28.5,725.0,969.19,706.28
2016,6,16,9,30,854.0,101.0,3.0,29.0,766.0,984.58,713.23
2016,6,16,9,45,865.0,102.0,3.05,29.5,802.5,994.84,717.35
2016,6,16,10,0,876.0,103.0,3.1,30.0,839.0,1001.99,719.63
2016,6,16,10,15,883.5,104.5,3.05,30.0,869.5,1002.96,718.73
2016,6,16,10,30,891.0,106.0,3.0,30.0,900.0,1000.66,715.94
2016,6,16,10,45,897.0,106.5,3.0,30.5,923.5,992.57,708.59
2016,6,16,11,0,903.0,107.0,3.0,31.0,947.0,981.25,699.38
2016,6,16,11,15,907.0,108.0,2.95,31.0,964.0,965.32,688.4
2016,6,16,11,30,911.0,109.0,2.9,31.0,981.0,946.28,675.56
2016,6,16,11,45,914.0,109.0,2.9,31.5,991.0,922.4,658.75
2016,6,16,12,0,917.0,109.0,2.9,32.0,1001.0,895.73,640.24
2016,6,16,12,15,917.5,109.0,2.85,32.0,1002.5,864.33,619.68
2016,6,16,12,30,918.0,109.0,2.8,32.0,1004.0,830.64,597.61
2016,6,16,12,45,918.0,108.0,2.8,32.0,998.5,793.58,573.54
2016,6,16,13,0,918.0,107.0,2.8,32.0,993.0,754.56,548.03
2016,6,16,13,15,914.5,106.5,2.7,32.0,979.0,711.73,517.67
2016,6,16,13,30,911.0,106.0,2.6,32.0,965.0,667.47,485.42
2016,6,16,13,45,907.0,105.0,2.55,32.0,944.0,621.23,451.34
2016,6,16,14,0,903.0,104.0,2.5,32.0,923.0,573.95,415.68
2016,6,16,14,15,896.0,102.5,2.4,32.0,895.0,523.92,377.02
2016,6,16,14,30,889.0,101.0,2.3,32.0,867.0,473.51,337.12
2016,6,16,14,45,879.5,100.0,2.2,32.0,833.0,422.32,295.7
2016,6,16,15,0,870.0,99.0,2.1,32.0,799.0,371.38,253.63
2016,6,16,15,15,859.0,97.5,2.0,32.0,760.0,320.11,210.85
2016,6,16,15,30,848.0,96.0,1.9,32.0,721.0,269.66,168.82
2016,6,16,15,45,830.5,95.0,1.8,32.0,677.0,219.39,128.54
2016,6,16,16,0,813.0,94.0,1.7,32.0,633.0,170.97,93.01
2016,6,16,16,15,795.5,91.0,1.7,32.0,586.0,113.61,57.09
2016,6,16,16,30,778.0,88.0,1.7,32.0,539.0,67.84,41.62
2016,6,16,16,45,748.5,87.0,1.7,32.0,489.0,60.69,44.45
2016,6,16,17,0,719.0,86.0,1.7,32.0,439.0,61.66,45.41
2016,6,16,17,15,688.0,81.5,1.55,31.5,389.0,54.49,39.76
2016,6,16,17,30,657.0,77.0,1.4,31.0,339.0,52.96,38.73
2016,6,16,17,45,609.0,72.5,1.3,30.5,288.5,51.23,37.48
2016,6,16,18,0,561.0,68.0,1.2,30.0,238.0,49.46,36.13
2016,6,16,18,15,502.0,61.0,1.15,29.0,191.0,45.57,32.96
2016,6,16,18,30,443.0,54.0,1.1,28.0,144.0,41.55,29.51
2016,6,16,18,45,355.5,44.0,1.1,27.5,103.5,34.65,23.36
2016,6,16,19,0,268.0,34.0,1.1,27.0,63.0,27.48,16.61
2016,6,16,19,15,134.0,17.0,1.2,26.5,31.5,13.32,0.87
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.5,11.5,1.5,21.0,18.5,62.97,0.0
2016,6,17,5,30,199.0,23.0,1.7,21.0,37.0,173.2,102.77
2016,6,17,5,45,303.0,33.5,1.95,21.5,74.0,265.21,206.73
2016,6,17,6,0,407.0,44.0,2.2,22.0,111.0,359.86,288.18
2016,6,17,6,15,475.0,51.5,2.35,22.5,156.5,433.77,349.92
2016,6,17,6,30,543.0,59.0,2.5,23.0,202.0,512.21,411.86
2016,6,17,6,45,591.0,64.5,2.7,23.5,251.0,576.2,460.09
2016,6,17,7,0,639.0,70.0,2.9,24.0,300.0,642.11,507.99
2016,6,17,7,15,672.5,74.5,2.95,24.0,349.5,695.75,545.77
2016,6,17,7,30,706.0,79.0,3.0,24.0,399.0,745.6,579.89
2016,6,17,7,45,732.0,82.5,3.05,24.5,448.5,791.22,609.11
2016,6,17,8,0,758.0,86.0,3.1,25.0,498.0,835.74,636.95
2016,6,17,8,15,777.0,89.0,3.05,25.5,545.5,871.54,657.67
2016,6,17,8,30,796.0,92.0,3.0,26.0,593.0,905.38,676.74
2016,6,17,8,45,437.0,204.5,3.0,26.5,483.0,689.24,522.05
2016,6,17,9,0,78.0,317.0,3.0,27.0,373.0,404.04,305.14
2016,6,17,9,15,40.5,239.0,3.0,27.0,268.5,277.18,210.37
2016,6,17,9,30,3.0,161.0,3.0,27.0,164.0,148.78,111.03
2016,6,17,9,45,23.0,259.5,3.0,27.0,279.0,276.87,209.15
2016,6,17,10,0,43.0,358.0,3.0,27.0,394.0,397.22,297.73
2016,6,17,10,15,48.0,377.5,3.0,27.0,419.0,418.43,312.29
2016,6,17,10,30,53.0,397.0,3.0,27.0,444.0,438.94,326.65
2016,6,17,10,45,186.5,420.5,3.05,27.5,592.5,602.27,445.45
2016,6,17,11,0,320.0,444.0,3.1,28.0,741.0,756.85,552.15
2016,6,17,11,15,367.0,429.0,3.15,28.0,775.5,772.18,562.47
2016,6,17,11,30,414.0,414.0,3.2,28.0,810.0,791.49,576.18
2016,6,17,11,45,248.0,444.0,3.25,28.0,682.0,645.76,472.8
2016,6,17,12,0,82.0,474.0,3.3,28.0,554.0,503.42,369.47
2016,6,17,12,15,41.0,292.5,3.4,28.0,332.5,298.14,221.74
2016,6,17,12,30,0.0,111.0,3.5,28.0,111.0,98.92,71.17
2016,6,17,12,45,93.5,301.5,3.65,28.0,392.0,339.57,254.8
2016,6,17,13,0,187.0,492.0,3.8,28.0,673.0,557.37,411.41
2016,6,17,13,15,299.0,448.0,3.95,27.5,732.5,578.51,428.3
2016,6,17,13,30,411.0,404.0,4.1,27.0,792.0,589.38,438.06
2016,6,17,13,45,632.5,264.0,4.25,27.0,846.0,582.19,434.98
2016,6,17,14,0,854.0,124.0,4.4,27.0,900.0,563.5,421.38
2016,6,17,14,15,543.5,271.5,4.5,26.5,760.0,476.21,354.85
2016,6,17,14,30,233.0,419.0,4.6,26.0,620.0,428.99,319.7
2016,6,17,14,45,121.5,321.0,4.7,26.0,426.0,299.39,224.18
2016,6,17,15,0,10.0,223.0,4.8,26.0,232.0,194.64,146.57
2016,6,17,15,15,57.0,283.0,4.8,25.5,326.0,242.41,182.54
2016,6,17,15,30,104.0,343.0,4.8,25.0,420.0,286.34,214.63
2016,6,17,15,45,104.0,321.0,4.8,25.0,394.0,261.38,195.45
2016,6,17,16,0,104.0,299.0,4.8,25.0,368.0,236.75,177.01
2016,6,17,16,15,190.5,271.0,4.7,24.5,386.0,204.39,150.71
2016,6,17,16,30,277.0,243.0,4.6,24.0,404.0,163.32,123.13
2016,6,17,16,45,138.5,194.5,4.55,24.0,275.5,141.34,113.66
2016,6,17,17,0,0.0,146.0,4.5,24.0,147.0,122.74,98.52
2016,6,17,17,15,0.0,129.5,4.35,23.5,130.0,109.48,87.88
2016,6,17,17,30,0.0,113.0,4.2,23.0,113.0,96.09,76.98
2016,6,17,17,45,275.0,92.0,4.05,22.5,175.5,64.27,50.05
2016,6,17,18,0,550.0,71.0,3.9,22.0,238.0,51.74,39.39
2016,6,17,18,15,491.0,63.5,3.6,21.5,191.5,47.55,35.79
2016,6,17,18,30,432.0,56.0,3.3,21.0,145.0,43.2,31.87
2016,6,17,18,45,346.5,45.5,3.05,21.0,104.0,35.93,25.16
2016,6,17,19,0,261.0,35.0,2.8,21.0,63.0,27.24,16.93
2016,6,17,19,15,130.5,17.5,2.65,20.5,31.5,13.7,1.49
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,77.5,13.0,2.75,16.0,18.5,52.69,0.0
2016,6,18,5,30,155.0,26.0,2.8,16.0,37.0,150.44,89.58
2016,6,18,5,45,259.5,39.0,2.9,16.5,74.5,242.93,193.2
2016,6,18,6,0,364.0,52.0,3.0,17.0,112.0,339.92,278.24
2016,6,18,6,15,436.0,61.5,3.1,17.5,158.5,418.15,344.97
2016,6,18,6,30,508.0,71.0,3.2,18.0,205.0,500.97,412.79
2016,6,18,6,45,553.5,80.0,3.35,19.0,254.0,566.57,462.69
2016,6,18,7,0,599.0,89.0,3.5,20.0,303.0,633.84,511.77
2016,6,18,7,15,635.5,95.0,3.55,20.5,354.5,690.97,552.1
2016,6,18,7,30,672.0,101.0,3.6,21.0,406.0,748.3,591.39
2016,6,18,7,45,696.5,107.0,3.65,21.5,455.5,794.57,621.62
2016,6,18,8,0,721.0,113.0,3.7,22.0,505.0,839.71,650.48
2016,6,18,8,15,742.5,117.5,3.75,22.5,554.0,878.68,674.48
2016,6,18,8,30,764.0,122.0,3.8,23.0,603.0,910.06,692.93
2016,6,18,8,45,781.5,125.0,3.85,23.5,648.5,939.63,710.01
2016,6,18,9,0,799.0,128.0,3.9,24.0,694.0,966.72,725.29
2016,6,18,9,15,812.0,131.0,3.95,24.0,735.0,986.59,737.12
2016,6,18,9,30,825.0,134.0,4.0,24.0,776.0,1003.55,747.12
2016,6,18,9,45,837.0,135.5,4.05,24.5,812.5,1014.77,751.93
2016,6,18,10,0,849.0,137.0,4.1,25.0,849.0,1022.83,754.78
2016,6,18,10,15,856.5,138.5,4.1,25.0,879.5,1011.62,746.19
2016,6,18,10,30,864.0,140.0,4.1,25.0,910.0,1008.92,743.53
2016,6,18,10,45,870.5,141.0,4.15,25.5,933.5,1001.51,736.69
2016,6,18,11,0,877.0,142.0,4.2,26.0,957.0,990.9,727.88
2016,6,18,11,15,880.5,143.0,4.2,26.0,973.5,974.27,716.38
2016,6,18,11,30,884.0,144.0,4.2,26.0,990.0,954.62,702.98
2016,6,18,11,45,887.5,143.5,4.25,26.5,1000.0,930.73,685.73
2016,6,18,12,0,891.0,143.0,4.3,27.0,1010.0,904.13,666.74
2016,6,18,12,15,891.5,143.0,4.3,27.0,1011.5,872.91,645.74
2016,6,18,12,30,892.0,143.0,4.3,27.0,1013.0,839.52,623.23
2016,6,18,12,45,897.5,138.0,4.3,27.0,1009.0,803.89,599.09
2016,6,18,13,0,903.0,133.0,4.3,27.0,1005.0,766.08,573.01
2016,6,18,13,15,900.5,132.0,4.3,27.0,991.5,723.87,542.07
2016,6,18,13,30,898.0,131.0,4.3,27.0,978.0,680.19,509.47
2016,6,18,13,45,896.5,128.0,4.3,27.0,958.5,634.26,474.55
2016,6,18,14,0,895.0,125.0,4.3,27.0,939.0,587.11,437.87
2016,6,18,14,15,889.0,123.5,4.25,26.5,911.5,537.78,399.33
2016,6,18,14,30,883.0,122.0,4.2,26.0,884.0,487.98,359.28
2016,6,18,14,45,877.5,118.5,4.2,26.0,851.0,436.63,316.38
2016,6,18,15,0,872.0,115.0,4.2,26.0,818.0,385.17,272.46
2016,6,18,15,15,862.0,113.0,4.15,26.0,779.0,333.56,227.91
2016,6,18,15,30,852.0,111.0,4.1,26.0,740.0,282.64,184.07
2016,6,18,15,45,842.5,106.5,4.1,26.0,697.5,231.0,141.04
2016,6,18,16,0,833.0,102.0,4.1,26.0,655.0,171.34,95.14
2016,6,18,16,15,816.0,99.0,4.0,25.5,607.5,122.15,64.54
2016,6,18,16,30,799.0,96.0,3.9,25.0,560.0,75.25,47.75
2016,6,18,16,45,783.0,90.5,3.8,25.0,511.0,63.46,48.17
2016,6,18,17,0,767.0,85.0,3.7,25.0,462.0,61.27,46.51
2016,6,18,17,15,738.5,80.5,3.45,24.5,411.0,59.56,45.33
2016,6,18,17,30,710.0,76.0,3.2,24.0,360.0,57.74,44.03
2016,6,18,17,45,676.5,69.5,2.95,23.5,309.5,49.36,37.05
2016,6,18,18,0,643.0,63.0,2.7,23.0,259.0,45.95,34.24
2016,6,18,18,15,586.0,57.0,2.4,22.0,209.5,42.64,31.48
2016,6,18,18,30,529.0,51.0,2.1,21.0,160.0,39.25,28.47
2016,6,18,18,45,442.0,42.0,1.85,20.0,116.0,33.06,22.85
2016,6,18,19,0,355.0,33.0,1.6,19.0,72.0,26.66,16.66
2016,6,18,19,15,177.5,16.5,1.55,18.5,36.0,13.01,1.41
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,121.5,12.0,1.1,13.5,20.5,74.91,0.0
2016,6,19,5,30,243.0,24.0,1.3,14.0,41.0,198.62,118.8
2016,6,19,5,45,357.5,34.0,1.55,15.0,81.0,299.16,238.11
2016,6,19,6,0,472.0,44.0,1.8,16.0,121.0,402.48,327.87
2016,6,19,6,15,542.0,51.0,1.7,16.5,169.5,479.85,392.38
2016,6,19,6,30,612.0,58.0,1.6,17.0,218.0,561.75,455.67
2016,6,19,6,45,454.5,92.5,1.5,17.5,226.0,497.97,404.86
2016,6,19,7,0,297.0,127.0,1.4,18.0,234.0,409.86,333.11
2016,6,19,7,15,459.5,113.0,1.45,19.0,307.5,554.7,445.34
2016,6,19,7,30,622.0,99.0,1.5,20.0,381.0,701.44,548.69
2016,6,19,7,45,649.5,106.0,1.55,21.0,430.5,750.36,578.27
2016,6,19,8,0,677.0,113.0,1.6,22.0,480.0,798.45,607.41
2016,6,19,8,15,765.0,102.0,1.6,22.5,554.0,875.8,656.15
2016,6,19,8,30,853.0,91.0,1.6,23.0,628.0,949.27,700.49
2016,6,19,8,45,865.0,95.0,1.65,23.5,673.5,975.99,714.29
2016,6,19,9,0,877.0,99.0,1.7,24.0,719.0,999.95,726.81
2016,6,19,9,15,888.0,101.0,1.7,24.0,760.5,1017.65,736.1
2016,6,19,9,30,899.0,103.0,1.7,24.0,802.0,1032.31,743.61
2016,6,19,9,45,908.0,104.0,1.75,24.5,838.5,1040.67,746.57
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,1045.78,747.69
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,1045.08,746.1
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,1041.01,742.61
2016,6,19,10,45,934.5,108.0,1.8,25.5,958.5,1031.52,734.48
2016,6,19,11,0,940.0,108.0,1.8,26.0,982.0,1018.71,724.49
2016,6,19,11,15,942.5,108.5,1.8,26.0,998.0,1000.26,712.55
2016,6,19,11,30,945.0,109.0,1.8,26.0,1014.0,978.68,698.75
2016,6,19,11,45,946.5,109.5,1.8,26.5,1023.0,953.16,681.2
2016,6,19,12,0,948.0,110.0,1.8,27.0,1032.0,924.81,661.94
2016,6,19,12,15,947.5,110.0,1.8,27.0,1033.0,891.69,640.94
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,856.24,618.37
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,817.2,593.32
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,776.34,566.88
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.5,732.94,536.5
2016,6,19,13,30,934.0,111.0,1.7,27.0,993.0,688.02,504.07
2016,6,19,13,45,926.5,112.5,1.7,27.0,971.0,640.64,469.47
2016,6,19,14,0,919.0,114.0,1.7,27.0,949.0,592.42,433.34
2016,6,19,14,15,913.0,112.5,1.65,27.0,921.0,542.05,394.46
2016,6,19,14,30,907.0,111.0,1.6,27.0,893.0,491.17,354.13
2016,6,19,14,45,894.0,112.0,1.6,27.0,858.0,439.06,312.07
2016,6,19,15,0,881.0,113.0,1.6,27.0,823.0,387.5,269.42
2016,6,19,15,15,870.5,110.5,1.55,27.0,783.5,334.93,225.25
2016,6,19,15,30,860.0,108.0,1.5,27.0,744.0,283.13,181.68
2016,6,19,15,45,618.0,186.5,1.45,27.0,629.5,232.19,149.24
2016,6,19,16,0,376.0,265.0,1.4,27.0,515.0,228.96,156.88
2016,6,19,16,15,469.5,213.5,1.3,26.5,502.5,169.0,111.68
2016,6,19,16,30,563.0,162.0,1.2,26.0,490.0,108.39,75.43
2016,6,19,16,45,440.0,175.5,1.2,26.0,417.5,112.23,88.38
2016,6,19,17,0,317.0,189.0,1.2,26.0,345.0,130.6,103.83
2016,6,19,17,15,299.0,172.0,1.1,25.5,306.5,121.0,96.39
2016,6,19,17,30,281.0,155.0,1.0,25.0,268.0,110.92,88.51
2016,6,19,17,45,265.5,134.5,0.95,24.5,229.0,98.15,78.2
2016,6,19,18,0,250.0,114.0,0.9,24.0,190.0,84.82,67.21
2016,6,19,18,15,224.5,94.5,0.85,23.0,153.5,71.58,56.13
2016,6,19,18,30,199.0,75.0,0.8,22.0,117.0,57.85,44.32
2016,6,19,18,45,157.0,57.0,0.8,21.5,84.5,44.68,32.61
2016,6,19,19,0,115.0,39.0,0.8,21.0,52.0,31.13,20.23
2016,6,19,19,15,57.5,19.5,0.8,20.5,26.0,16.02,3.22
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,102.5,12.0,1.05,14.5,19.0,64.83,0.0
2016,6,20,5,30,205.0,24.0,1.2,15.0,38.0,176.35,102.95
2016,6,20,5,45,314.5,35.0,1.4,16.0,77.0,273.47,216.58
2016,6,20,6,0,424.0,46.0,1.6,17.0,116.0,372.8,302.59
2016,6,20,6,15,495.0,54.0,1.6,17.5,162.5,450.33,367.38
2016,6,20,6,30,566.0,62.0,1.6,18.0,209.0,532.51,431.94
2016,6,20,6,45,616.0,67.5,1.6,19.0,260.0,599.03,480.25
2016,6,20,7,0,666.0,73.0,1.6,20.0,311.0,667.5,527.59
2016,6,20,7,15,700.5,77.5,1.65,21.0,362.5,722.93,563.82
2016,6,20,7,30,735.0,82.0,1.7,22.0,414.0,774.13,595.83
2016,6,20,7,45,762.5,85.0,1.8,23.0,465.5,821.38,624.59
2016,6,20,8,0,790.0,88.0,1.9,24.0,517.0,867.48,651.87
2016,6,20,8,15,809.0,91.5,1.8,24.5,566.0,904.67,671.79
2016,6,20,8,30,828.0,95.0,1.7,25.0,615.0,939.78,689.88
2016,6,20,8,45,844.5,96.5,1.6,25.5,661.0,957.44,696.31
2016,6,20,9,0,861.0,98.0,1.5,26.0,707.0,982.74,707.66
2016,6,20,9,15,872.0,100.0,1.4,26.0,748.0,1000.38,715.28
2016,6,20,9,30,883.0,102.0,1.3,26.0,789.0,1015.04,721.04
2016,6,20,9,45,895.5,101.5,1.2,26.5,826.0,1025.33,722.67
2016,6,20,10,0,908.0,101.0,1.1,27.0,863.0,1032.46,722.41
2016,6,20,10,15,914.5,102.5,0.95,27.5,893.0,1032.46,716.88
2016,6,20,10,30,921.0,104.0,0.8,28.0,923.0,1029.1,709.42
2016,6,20,10,45,925.0,105.0,0.7,28.5,946.5,1019.41,699.36
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,1006.42,687.58
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,988.75,674.59
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,967.96,659.97
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.0,942.35,642.46
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,913.95,623.49
2016,6,20,12,15,937.0,108.0,0.25,30.0,1021.0,881.67,603.54
2016,6,20,12,30,937.0,108.0,0.2,30.0,1022.0,847.06,582.24
2016,6,20,12,45,934.5,108.5,0.2,30.0,1015.5,808.79,559.45
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,768.67,535.32
2016,6,20,13,15,929.0,108.5,0.15,30.0,995.5,725.67,507.03
2016,6,20,13,30,926.0,108.0,0.1,30.0,982.0,681.16,476.8
2016,6,20,13,45,920.0,108.0,0.1,30.5,960.5,633.91,443.63
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,585.74,409.02
2016,6,20,14,15,908.0,107.0,0.1,31.0,911.5,536.07,373.22
2016,6,20,14,30,902.0,106.0,0.1,31.0,884.0,485.88,335.89
2016,6,20,14,45,892.0,105.0,0.1,31.0,850.0,433.8,296.11
2016,6,20,15,0,882.0,104.0,0.1,31.0,816.0,382.0,255.43
2016,6,20,15,15,614.5,210.0,0.15,30.5,694.5,320.51,214.44
2016,6,20,15,30,347.0,316.0,0.2,30.0,573.0,304.92,209.51
2016,6,20,15,45,587.0,207.0,0.25,30.0,610.5,241.89,153.81
2016,6,20,16,0,827.0,98.0,0.3,30.0,648.0,169.09,90.64
2016,6,20,16,15,809.0,95.0,0.35,30.0,600.5,120.12,61.07
2016,6,20,16,30,791.0,92.0,0.4,30.0,553.0,73.53,44.44
2016,6,20,16,45,760.0,91.0,0.5,30.0,501.5,63.53,47.12
2016,6,20,17,0,729.0,90.0,0.6,30.0,450.0,64.61,48.22
2016,6,20,17,15,482.0,122.5,0.6,29.5,350.0,83.01,63.71
2016,6,20,17,30,235.0,155.0,0.6,29.0,250.0,110.58,86.75
2016,6,20,17,45,214.5,136.0,0.65,28.5,213.0,98.78,77.36
2016,6,20,18,0,194.0,117.0,0.7,28.0,176.0,86.49,67.44
2016,6,20,18,15,172.5,96.5,0.7,27.0,142.0,72.69,56.1
2016,6,20,18,30,151.0,76.0,0.7,26.0,108.0,58.37,43.99
2016,6,20,18,45,115.0,57.0,0.75,25.5,77.5,44.56,31.93
2016,6,20,19,0,79.0,38.0,0.8,25.0,47.0,31.38,20.06
2016,6,20,19,15,39.5,19.0,0.85,24.5,23.5,16.29,3.41
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,11.5,11.0,1.55,19.0,12.0,16.05,0.0
2016,6,21,5,30,23.0,22.0,1.7,19.0,24.0,45.25,21.42
2016,6,21,5,45,65.0,40.0,1.9,19.5,49.5,98.6,74.48
2016,6,21,6,0,107.0,58.0,2.1,20.0,75.0,149.83,119.36
2016,6,21,6,15,130.5,78.0,2.1,20.5,106.5,193.68,156.89
2016,6,21,6,30,154.0,98.0,2.1,21.0,138.0,238.33,194.07
2016,6,21,6,45,172.0,118.0,2.15,21.5,172.0,279.64,227.35
2016,6,21,7,0,190.0,138.0,2.2,22.0,206.0,321.47,260.02
2016,6,21,7,15,182.5,162.0,2.3,22.5,235.5,347.39,278.71
2016,6,21,7,30,175.0,186.0,2.4,23.0,265.0,371.75,295.75
2016,6,21,7,45,177.5,210.0,2.55,24.0,298.5,403.76,317.99
2016,6,21,8,0,180.0,234.0,2.7,25.0,332.0,434.87,339.02
2016,6,21,8,15,285.0,238.0,2.75,25.5,409.5,557.02,429.94
2016,6,21,8,30,390.0,242.0,2.8,26.0,487.0,664.51,506.81
2016,6,21,8,45,305.0,283.0,2.85,27.0,483.5,630.2,475.87
2016,6,21,9,0,220.0,324.0,2.9,28.0,480.0,572.52,429.75
2016,6,21,9,15,215.5,346.0,2.9,28.0,506.5,589.49,440.62
2016,6,21,9,30,211.0,368.0,2.9,28.0,533.0,605.13,450.12
2016,6,21,9,45,261.0,376.5,2.9,28.5,589.0,677.31,499.32
2016,6,21,10,0,311.0,385.0,2.9,29.0,645.0,730.05,534.11
2016,6,21,10,15,282.5,408.0,2.95,29.0,651.0,717.57,523.59
2016,6,21,10,30,254.0,431.0,3.0,29.0,657.0,703.57,512.56
2016,6,21,10,45,279.0,437.0,3.05,29.5,691.0,723.46,525.23
2016,6,21,11,0,304.0,443.0,3.1,30.0,725.0,741.26,536.18
2016,6,21,11,15,343.0,432.5,3.25,30.0,756.5,753.87,545.75
2016,6,21,11,30,382.0,422.0,3.4,30.0,788.0,763.9,553.57
2016,6,21,11,45,298.0,457.0,3.6,30.5,744.5,703.39,509.57
2016,6,21,12,0,214.0,492.0,3.8,31.0,701.0,640.07,463.68
2016,6,21,12,15,157.5,488.5,3.85,31.0,642.5,575.19,417.81
2016,6,21,12,30,101.0,485.0,3.9,31.0,584.0,511.98,372.57
2016,6,21,12,45,289.5,450.0,3.95,31.5,730.5,615.35,448.13
2016,6,21,13,0,478.0,415.0,4.0,32.0,877.0,700.33,507.69
2016,6,21,13,15,659.0,280.0,3.9,32.0,907.5,683.42,498.47
2016,6,21,13,30,840.0,145.0,3.8,32.0,938.0,655.77,481.05
2016,6,21,13,45,834.0,144.5,3.7,32.0,917.5,611.62,447.87
2016,6,21,14,0,828.0,144.0,3.6,32.0,897.0,566.72,413.53
2016,6,21,14,15,604.0,258.0,3.6,32.0,799.0,494.28,358.73
2016,6,21,14,30,380.0,372.0,3.6,32.0,701.0,452.96,327.31
2016,6,21,14,45,320.0,375.5,3.65,32.0,645.0,406.29,292.88
2016,6,21,15,0,260.0,379.0,3.7,32.0,589.0,365.3,262.83
2016,6,21,15,15,152.5,344.5,3.7,31.5,466.5,302.48,219.11
2016,6,21,15,30,45.0,310.0,3.7,31.0,344.0,251.66,185.19
2016,6,21,15,45,33.0,275.5,3.7,31.0,299.5,220.09,162.36
2016,6,21,16,0,21.0,241.0,3.7,31.0,255.0,201.34,149.2
2016,6,21,16,15,17.5,220.0,3.6,30.5,231.5,182.3,135.73
2016,6,21,16,30,14.0,199.0,3.5,30.0,208.0,163.82,122.69
2016,6,21,16,45,7.0,160.0,3.45,30.0,164.5,134.18,104.98
2016,6,21,17,0,0.0,121.0,3.4,30.0,121.0,103.97,80.67
2016,6,21,17,15,8.0,130.5,3.15,29.5,134.0,110.34,86.4
2016,6,21,17,30,16.0,140.0,2.9,29.0,147.0,115.87,91.42
2016,6,21,17,45,11.0,121.5,2.7,28.5,126.0,101.07,79.52
2016,6,21,18,0,6.0,103.0,2.5,28.0,105.0,86.17,67.33
2016,6,21,18,15,3.0,83.5,2.6,27.5,84.5,70.45,54.18
2016,6,21,18,30,0.0,64.0,2.7,27.0,64.0,54.6,40.65
2016,6,21,18,45,0.0,46.5,2.8,26.5,46.5,40.12,28.07
2016,6,21,19,0,0.0,29.0,2.9,26.0,29.0,25.5,15.17
2016,6,21,19,15,0.0,16.5,2.95,25.5,16.5,14.53,2.53
2016,6,21,19,30,0.0,4.0,3.0,25.0,4.0,3.64,0.0
2016,6,21,19,45,0.0,2.0,3.05,24.5,2.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,73.5,12.0,1.15,20.5,16.5,49.47,0.0
2016,6,22,5,30,147.0,24.0,1.3,21.0,33.0,141.04,76.13
2016,6,22,5,45,251.0,36.5,1.5,21.5,70.0,233.28,180.56
2016,6,22,6,0,355.0,49.0,1.7,22.0,107.0,329.89,263.24
2016,6,22,6,15,426.0,58.5,1.75,22.5,152.0,406.62,326.74
2016,6,22,6,30,497.0,68.0,1.8,23.0,197.0,488.06,391.26
2016,6,22,6,45,499.5,81.0,1.85,24.0,235.0,524.37,417.28
2016,6,22,7,0,502.0,94.0,1.9,25.0,273.0,559.37,441.15
2016,6,22,7,15,595.0,91.5,1.95,25.5,336.0,651.04,506.03
2016,6,22,7,30,688.0,89.0,2.0,26.0,399.0,745.88,570.18
2016,6,22,7,45,719.5,91.5,2.15,26.5,449.5,789.8,597.82
2016,6,22,8,0,751.0,94.0,2.3,27.0,500.0,838.09,628.35
2016,6,22,8,15,669.0,134.0,2.2,27.5,521.0,828.1,617.13
2016,6,22,8,30,587.0,174.0,2.1,28.0,542.0,804.15,597.21
2016,6,22,8,45,708.0,138.5,2.05,28.5,615.0,888.68,650.27
2016,6,22,9,0,829.0,103.0,2.0,29.0,688.0,956.47,689.8
2016,6,22,9,15,666.0,189.5,1.8,29.0,677.0,912.4,657.05
2016,6,22,9,30,503.0,276.0,1.6,29.0,666.0,834.32,600.34
