Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,9,45,492.5,297.5,1.45,29.5,694.0,842.47,601.73
2016,6,22,10,0,482.0,319.0,1.3,30.0,722.0,847.94,600.46
2016,6,22,10,15,483.5,336.0,1.25,30.5,753.5,858.26,603.81
2016,6,22,10,30,485.0,353.0,1.2,31.0,785.0,865.97,605.49
2016,6,22,10,45,469.5,370.5,1.2,31.5,797.5,854.9,595.91
2016,6,22,11,0,454.0,388.0,1.2,32.0,810.0,841.66,585.31
2016,6,22,11,15,476.5,393.5,1.55,32.0,843.5,851.07,595.11
2016,6,22,11,30,499.0,399.0,1.9,32.0,877.0,857.39,602.19
2016,6,22,11,45,370.5,443.0,2.25,32.0,800.0,755.45,535.78
2016,6,22,12,0,242.0,487.0,2.6,32.0,723.0,659.96,471.58
2016,6,22,12,15,330.5,455.5,2.45,31.5,778.0,693.18,496.56
2016,6,22,12,30,419.0,424.0,2.3,31.0,833.0,716.57,513.67
2016,6,22,12,45,437.5,421.5,2.2,31.0,847.0,703.32,503.9
2016,6,22,13,0,456.0,419.0,2.1,31.0,861.0,688.0,492.86
2016,6,22,13,15,456.5,409.5,2.05,31.0,846.5,652.91,468.61
2016,6,22,13,30,457.0,400.0,2.0,31.0,832.0,617.51,443.91
2016,6,22,13,45,367.0,419.0,1.95,31.0,761.0,555.52,399.77
2016,6,22,14,0,277.0,438.0,1.9,31.0,690.0,496.1,357.47
2016,6,22,14,15,250.5,429.5,1.85,31.0,652.5,455.93,328.8
2016,6,22,14,30,224.0,421.0,1.8,31.0,615.0,427.66,308.17
2016,6,22,14,45,199.0,405.5,1.75,31.0,573.0,389.3,280.43
2016,6,22,15,0,174.0,390.0,1.7,31.0,531.0,353.7,254.69
2016,6,22,15,15,221.5,363.5,1.65,31.0,533.5,334.85,239.15
2016,6,22,15,30,269.0,337.0,1.6,31.0,536.0,300.57,211.7
2016,6,22,15,45,215.0,321.0,1.6,31.0,474.5,271.51,191.86
2016,6,22,16,0,161.0,305.0,1.6,31.0,413.0,237.41,169.31
2016,6,22,16,15,186.0,280.0,1.6,31.0,395.5,210.23,150.02
2016,6,22,16,30,211.0,255.0,1.6,31.0,378.0,180.98,132.44
2016,6,22,16,45,259.0,223.5,1.6,31.0,361.0,149.15,116.18
2016,6,22,17,0,307.0,192.0,1.6,31.0,344.0,132.28,103.07
2016,6,22,17,15,434.5,147.0,1.45,30.5,336.0,98.92,76.47
2016,6,22,17,30,562.0,102.0,1.3,30.0,328.0,70.71,53.61
2016,6,22,17,45,522.5,93.0,1.2,29.5,280.0,66.39,50.31
2016,6,22,18,0,483.0,84.0,1.1,29.0,232.0,61.79,46.63
2016,6,22,18,15,424.0,74.5,1.0,28.5,186.5,55.13,41.09
2016,6,22,18,30,365.0,65.0,0.9,28.0,141.0,48.91,35.71
2016,6,22,18,45,280.0,52.0,0.8,27.5,101.0,39.7,27.61
2016,6,22,19,0,195.0,39.0,0.7,27.0,61.0,30.2,18.95
2016,6,22,19,15,97.5,23.5,0.7,26.5,34.5,19.13,5.26
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,7.28,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,23,5,15,30.0,11.0,1.95,22.0,13.0,25.72,0.0
2016,6,23,5,30,60.0,22.0,2.1,22.0,26.0,75.44,37.02
2016,6,23,5,45,119.5,41.5,2.25,22.5,58.0,147.18,112.11
2016,6,23,6,0,179.0,61.0,2.4,23.0,90.0,215.07,170.87
2016,6,23,6,15,233.0,78.5,2.45,23.5,130.0,279.75,225.27
2016,6,23,6,30,287.0,96.0,2.5,24.0,170.0,348.24,281.06
2016,6,23,6,45,354.5,102.0,2.55,24.5,214.0,431.6,346.6
2016,6,23,7,0,422.0,108.0,2.6,25.0,258.0,504.41,402.08
2016,6,23,7,15,403.5,131.5,2.75,25.5,293.5,529.97,418.9
2016,6,23,7,30,385.0,155.0,2.9,26.0,329.0,552.36,433.03
2016,6,23,7,45,374.5,179.5,3.1,26.5,365.0,561.72,437.91
2016,6,23,8,0,364.0,204.0,3.3,27.0,401.0,587.38,454.2
2016,6,23,8,15,329.5,234.5,3.4,27.5,425.5,595.16,456.28
2016,6,23,8,30,295.0,265.0,3.5,28.0,450.0,599.6,456.03
2016,6,23,8,45,263.0,293.5,3.65,28.5,467.5,601.13,454.01
2016,6,23,9,0,231.0,322.0,3.8,29.0,485.0,581.28,437.15
2016,6,23,9,15,224.0,344.5,3.8,29.0,510.5,596.46,446.47
2016,6,23,9,30,217.0,367.0,3.8,29.0,536.0,610.22,454.63
2016,6,23,9,45,236.0,382.5,3.85,29.5,574.0,641.18,474.9
2016,6,23,10,0,255.0,398.0,3.9,30.0,612.0,687.78,505.39
2016,6,23,10,15,193.0,418.5,3.9,30.0,584.0,623.33,457.99
2016,6,23,10,30,131.0,439.0,3.9,30.0,556.0,575.34,422.05
2016,6,23,10,45,137.0,452.5,3.95,30.5,577.5,586.98,429.18
2016,6,23,11,0,143.0,466.0,4.0,31.0,599.0,597.42,435.2
2016,6,23,11,15,197.0,470.5,3.95,31.0,657.5,643.07,467.62
2016,6,23,11,30,251.0,475.0,3.9,31.0,716.0,694.13,502.93
2016,6,23,11,45,252.5,479.5,3.85,31.5,724.0,683.98,494.2
2016,6,23,12,0,254.0,484.0,3.8,32.0,732.0,672.56,485.0
2016,6,23,12,15,248.0,486.5,3.7,32.0,729.0,651.96,470.29
2016,6,23,12,30,242.0,489.0,3.6,32.0,726.0,630.18,454.81
2016,6,23,12,45,222.5,489.5,3.55,32.0,706.0,598.88,432.65
2016,6,23,13,0,203.0,490.0,3.5,32.0,686.0,568.6,411.16
2016,6,23,13,15,234.0,476.5,3.4,32.0,700.0,562.82,407.33
2016,6,23,13,30,265.0,463.0,3.3,32.0,714.0,549.04,397.65
2016,6,23,13,45,266.0,452.0,3.2,32.0,699.0,521.06,377.5
2016,6,23,14,0,267.0,441.0,3.1,32.0,684.0,493.12,357.18
2016,6,23,14,15,133.5,287.0,3.0,31.5,409.0,301.01,220.38
2016,6,23,14,30,0.0,133.0,2.9,31.0,134.0,117.19,84.56
2016,6,23,14,45,148.5,251.5,2.8,31.0,372.5,260.21,190.45
2016,6,23,15,0,297.0,370.0,2.7,31.0,611.0,372.41,267.84
2016,6,23,15,15,327.5,342.0,2.55,31.0,595.5,341.05,242.01
2016,6,23,15,30,358.0,314.0,2.4,31.0,580.0,307.09,214.37
2016,6,23,15,45,485.5,249.0,2.3,31.0,586.5,254.4,169.18
2016,6,23,16,0,613.0,184.0,2.2,31.0,593.0,195.95,120.3
2016,6,23,16,15,591.5,177.0,2.0,30.5,548.0,154.45,94.67
2016,6,23,16,30,570.0,170.0,1.8,30.0,503.0,117.1,80.02
2016,6,23,16,45,553.5,158.5,1.65,30.0,458.0,102.43,78.99
2016,6,23,17,0,537.0,147.0,1.5,30.0,413.0,97.36,75.13
2016,6,23,17,15,402.5,149.5,1.3,29.5,336.5,100.31,77.97
2016,6,23,17,30,268.0,152.0,1.1,29.0,260.0,108.91,85.45
2016,6,23,17,45,234.0,137.0,0.95,28.5,221.5,99.54,78.06
2016,6,23,18,0,200.0,122.0,0.8,28.0,183.0,89.8,70.22
2016,6,23,18,15,169.5,101.5,0.8,27.5,146.5,76.04,58.8
2016,6,23,18,30,139.0,81.0,0.8,27.0,110.0,63.76,48.33
2016,6,23,18,45,100.5,60.5,0.8,26.5,78.5,48.44,35.04
2016,6,23,19,0,62.0,40.0,0.8,26.0,47.0,32.8,21.16
2016,6,23,19,15,31.0,22.5,0.8,25.5,26.0,18.96,5.33
2016,6,23,19,30,0.0,5.0,0.8,25.0,5.0,4.55,0.0
2016,6,23,19,45,0.0,2.5,0.8,25.0,2.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,8.0,1.85,22.0,8.0,7.28,0.0
2016,6,24,5,30,0.0,16.0,1.9,22.0,16.0,14.09,1.99
2016,6,24,5,45,6.5,35.0,2.0,22.5,36.0,38.74,25.18
2016,6,24,6,0,13.0,54.0,2.1,23.0,56.0,63.64,46.52
2016,6,24,6,15,27.0,74.5,2.1,23.0,81.0,103.86,80.4
2016,6,24,6,30,41.0,95.0,2.1,23.0,106.0,137.29,108.48
2016,6,24,6,45,55.0,116.0,2.15,23.0,134.0,171.8,136.95
2016,6,24,7,0,69.0,137.0,2.2,23.0,162.0,206.74,165.19
2016,6,24,7,15,191.0,152.5,2.25,23.0,235.5,341.98,274.86
2016,6,24,7,30,313.0,168.0,2.3,23.0,309.0,487.0,387.03
2016,6,24,7,45,384.0,175.0,2.35,23.5,368.0,583.43,456.99
2016,6,24,8,0,455.0,182.0,2.4,24.0,427.0,664.68,514.31
2016,6,24,8,15,563.5,162.5,2.4,24.5,495.0,759.96,580.31
2016,6,24,8,30,672.0,143.0,2.4,25.0,563.0,851.11,639.34
2016,6,24,8,45,549.0,206.0,2.4,25.5,566.0,801.07,600.77
2016,6,24,9,0,426.0,269.0,2.4,26.0,569.0,751.88,561.0
2016,6,24,9,15,381.0,304.5,2.3,26.0,585.0,727.55,541.47
2016,6,24,9,30,336.0,340.0,2.2,26.0,601.0,718.52,531.95
2016,6,24,9,45,297.5,368.5,2.15,26.5,607.5,705.71,519.47
2016,6,24,10,0,259.0,397.0,2.1,27.0,614.0,690.85,505.79
2016,6,24,10,15,293.0,406.0,2.05,27.0,660.0,726.35,529.52
2016,6,24,10,30,327.0,415.0,2.0,27.0,706.0,759.89,551.23
2016,6,24,10,45,276.5,438.0,1.95,27.5,688.5,722.51,522.38
2016,6,24,11,0,226.0,461.0,1.9,28.0,671.0,672.48,485.9
2016,6,24,11,15,257.0,463.0,1.85,28.0,706.0,702.96,506.48
2016,6,24,11,30,288.0,465.0,1.8,28.0,741.0,718.91,516.75
2016,6,24,11,45,349.0,443.5,1.75,28.0,781.5,737.16,529.57
2016,6,24,12,0,410.0,422.0,1.7,28.0,822.0,755.35,542.01
2016,6,24,12,15,346.5,450.5,1.7,28.0,788.5,702.62,505.05
2016,6,24,12,30,283.0,479.0,1.7,28.0,755.0,655.42,472.02
2016,6,24,12,45,348.5,448.5,1.7,28.5,786.5,659.87,475.59
2016,6,24,13,0,414.0,418.0,1.7,29.0,818.0,657.51,473.87
2016,6,24,13,15,312.5,446.0,1.7,29.0,745.5,588.13,424.72
2016,6,24,13,30,211.0,474.0,1.7,29.0,673.0,528.83,382.52
2016,6,24,13,45,246.0,456.0,1.7,29.0,683.0,512.47,371.64
2016,6,24,14,0,281.0,438.0,1.7,29.0,693.0,498.77,361.8
2016,6,24,14,15,317.5,412.5,1.65,29.0,693.0,477.38,345.91
2016,6,24,14,30,354.0,387.0,1.6,29.0,693.0,452.9,327.19
2016,6,24,14,45,563.5,266.0,1.6,29.5,731.5,417.9,298.08
2016,6,24,15,0,773.0,145.0,1.6,30.0,770.0,370.48,256.56
2016,6,24,15,15,470.5,247.5,1.6,30.0,622.5,309.66,215.27
2016,6,24,15,30,168.0,350.0,1.6,30.0,475.0,296.07,212.85
2016,6,24,15,45,92.5,290.5,1.6,30.0,359.0,240.99,175.02
2016,6,24,16,0,17.0,231.0,1.6,30.0,243.0,193.67,143.31
2016,6,24,16,15,251.5,211.0,1.5,30.0,359.0,162.99,112.68
2016,6,24,16,30,486.0,191.0,1.4,30.0,475.0,128.39,89.44
2016,6,24,16,45,581.5,144.0,1.35,30.0,454.0,91.46,69.98
2016,6,24,17,0,677.0,97.0,1.3,30.0,433.0,62.65,46.58
2016,6,24,17,15,646.0,92.0,1.2,29.5,384.0,61.24,45.72
2016,6,24,17,30,615.0,87.0,1.1,29.0,335.0,59.71,44.71
2016,6,24,17,45,582.5,78.5,1.0,29.0,287.0,55.39,41.21
2016,6,24,18,0,550.0,70.0,0.9,29.0,239.0,50.76,37.38
2016,6,24,18,15,492.0,62.5,0.8,28.5,193.0,46.54,33.87
2016,6,24,18,30,434.0,55.0,0.7,28.0,147.0,42.15,30.05
2016,6,24,18,45,354.0,44.5,0.6,27.5,106.5,34.87,23.61
2016,6,24,19,0,274.0,34.0,0.5,27.0,66.0,27.28,16.61
2016,6,24,19,15,137.0,21.5,0.45,26.5,37.5,16.85,4.17
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,8.19,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,65.5,11.5,2.2,20.0,15.5,44.67,0.0
2016,6,25,5,30,131.0,23.0,2.3,20.0,31.0,129.09,63.22
2016,6,25,5,45,224.5,37.0,2.45,20.5,66.0,217.84,168.9
2016,6,25,6,0,318.0,51.0,2.6,21.0,101.0,304.89,245.1
2016,6,25,6,15,389.0,61.0,2.65,21.5,145.0,378.22,307.14
2016,6,25,6,30,460.0,71.0,2.7,22.0,189.0,463.18,375.71
2016,6,25,6,45,507.5,79.5,2.8,22.5,237.0,527.94,425.76
2016,6,25,7,0,555.0,88.0,2.9,23.0,285.0,594.61,474.89
2016,6,25,7,15,295.0,128.5,2.9,23.5,235.0,415.06,332.99
2016,6,25,7,30,35.0,169.0,2.9,24.0,185.0,210.62,165.15
2016,6,25,7,45,19.0,165.0,2.95,24.5,174.0,174.51,135.69
2016,6,25,8,0,3.0,161.0,3.0,25.0,163.0,153.49,117.75
2016,6,25,8,15,1.5,154.0,3.0,25.0,155.0,143.45,109.41
2016,6,25,8,30,0.0,147.0,3.0,25.0,147.0,134.14,101.67
2016,6,25,8,45,0.0,145.0,3.0,25.5,145.0,131.61,99.2
2016,6,25,9,0,0.0,143.0,3.0,26.0,143.0,129.31,96.93
2016,6,25,9,15,0.0,139.5,2.95,26.5,139.5,125.74,93.71
2016,6,25,9,30,0.0,136.0,2.9,27.0,136.0,122.31,90.65
2016,6,25,9,45,5.5,184.0,2.85,27.5,188.5,172.77,129.33
2016,6,25,10,0,11.0,232.0,2.8,28.0,241.0,223.43,167.3
2016,6,25,10,15,12.5,239.0,2.75,28.0,250.0,230.79,172.48
2016,6,25,10,30,14.0,246.0,2.7,28.0,259.0,238.05,177.69
2016,6,25,10,45,11.5,223.0,2.7,28.5,234.0,213.3,158.53
2016,6,25,11,0,9.0,200.0,2.7,29.0,209.0,189.03,139.84
2016,6,25,11,15,29.0,314.0,2.65,29.0,342.0,321.95,238.7
2016,6,25,11,30,49.0,428.0,2.6,29.0,475.0,445.41,326.87
2016,6,25,11,45,26.5,289.0,2.55,29.0,314.5,289.77,213.93
2016,6,25,12,0,4.0,150.0,2.5,29.0,154.0,137.5,100.29
2016,6,25,12,15,39.5,309.0,2.45,29.0,348.0,312.19,231.41
2016,6,25,12,30,75.0,468.0,2.4,29.0,542.0,476.75,348.52
2016,6,25,12,45,114.5,479.0,2.35,29.0,591.0,508.05,370.17
2016,6,25,13,0,154.0,490.0,2.3,29.0,640.0,533.53,388.09
2016,6,25,13,15,109.0,465.0,2.3,29.0,570.5,471.97,344.19
2016,6,25,13,30,64.0,440.0,2.3,29.0,501.0,413.02,302.16
2016,6,25,13,45,197.5,432.0,2.3,29.0,613.5,472.35,345.91
2016,6,25,14,0,331.0,424.0,2.3,29.0,726.0,515.92,376.28
2016,6,25,14,15,524.5,314.0,2.35,29.0,776.0,501.59,365.51
2016,6,25,14,30,718.0,204.0,2.4,29.0,826.0,471.43,341.23
2016,6,25,14,45,515.0,285.0,2.45,29.0,722.0,412.61,297.28
2016,6,25,15,0,312.0,366.0,2.5,29.0,618.0,375.3,271.0
2016,6,25,15,15,499.5,272.5,2.55,28.5,653.5,335.54,235.93
2016,6,25,15,30,687.0,179.0,2.6,28.0,689.0,281.53,187.01
2016,6,25,15,45,666.5,176.0,2.65,28.0,646.5,236.05,150.49
2016,6,25,16,0,646.0,173.0,2.7,28.0,604.0,193.03,118.35
2016,6,25,16,15,624.0,167.0,2.7,27.5,558.5,150.38,91.58
2016,6,25,16,30,602.0,161.0,2.7,27.0,513.0,110.65,75.34
2016,6,25,16,45,571.5,154.5,2.7,27.0,465.0,99.01,77.26
2016,6,25,17,0,541.0,148.0,2.7,27.0,417.0,98.0,76.72
2016,6,25,17,15,506.0,139.0,2.6,26.5,368.5,94.09,73.87
2016,6,25,17,30,471.0,130.0,2.5,26.0,320.0,89.91,70.77
2016,6,25,17,45,427.5,118.5,2.4,26.0,273.0,83.66,65.69
2016,6,25,18,0,384.0,107.0,2.3,26.0,226.0,77.09,60.23
2016,6,25,18,15,327.0,93.0,2.05,25.5,181.0,68.28,52.81
2016,6,25,18,30,270.0,79.0,1.8,25.0,136.0,60.91,46.38
2016,6,25,18,45,203.0,61.0,1.55,24.5,97.5,47.68,34.72
2016,6,25,19,0,136.0,43.0,1.3,24.0,59.0,34.11,22.46
2016,6,25,19,15,73.0,24.5,1.3,23.5,33.0,19.87,6.13
2016,6,25,19,30,10.0,6.0,1.3,23.0,7.0,5.46,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.5,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,46.0,12.0,1.2,18.5,15.0,34.91,0.0
2016,6,26,5,30,92.0,24.0,1.3,19.0,30.0,97.58,44.57
2016,6,26,5,45,190.5,39.5,1.45,19.5,65.5,201.21,155.55
2016,6,26,6,0,289.0,55.0,1.6,20.0,101.0,291.74,234.09
2016,6,26,6,15,361.0,67.0,1.6,20.5,145.5,367.13,297.19
2016,6,26,6,30,433.0,79.0,1.6,21.0,190.0,448.1,362.11
2016,6,26,6,45,495.0,86.0,1.6,21.5,239.5,525.38,421.28
2016,6,26,7,0,557.0,93.0,1.6,22.0,289.0,601.91,476.45
2016,6,26,7,15,596.0,99.5,1.6,22.5,339.5,660.63,516.42
2016,6,26,7,30,635.0,106.0,1.6,23.0,390.0,719.79,555.38
2016,6,26,7,45,670.5,109.5,1.6,23.5,441.5,772.14,588.36
2016,6,26,8,0,706.0,113.0,1.6,24.0,493.0,823.97,620.11
2016,6,26,8,15,728.5,117.0,1.55,24.5,541.5,863.19,642.08
2016,6,26,8,30,751.0,121.0,1.5,25.0,590.0,894.95,658.78
2016,6,26,8,45,569.0,202.0,1.5,25.5,572.5,815.98,602.97
2016,6,26,9,0,387.0,283.0,1.5,26.0,555.0,710.73,525.56
2016,6,26,9,15,604.5,206.0,1.5,26.5,660.0,868.33,634.28
2016,6,26,9,30,822.0,129.0,1.5,27.0,765.0,994.82,710.59
2016,6,26,9,45,827.0,134.5,1.5,27.5,800.0,1003.84,711.91
2016,6,26,10,0,832.0,140.0,1.5,28.0,835.0,1009.63,712.78
2016,6,26,10,15,626.0,252.5,1.5,28.0,786.5,919.77,654.72
2016,6,26,10,30,420.0,365.0,1.5,28.0,738.0,813.97,581.07
2016,6,26,10,45,379.0,397.0,1.55,28.5,740.5,781.62,558.61
2016,6,26,11,0,338.0,429.0,1.6,29.0,743.0,760.99,542.74
2016,6,26,11,15,402.5,418.0,1.6,29.0,798.0,796.88,567.23
2016,6,26,11,30,467.0,407.0,1.6,29.0,853.0,836.26,592.92
2016,6,26,11,45,432.5,415.0,1.65,29.0,831.5,791.34,562.89
2016,6,26,12,0,398.0,423.0,1.7,29.0,810.0,742.69,530.95
2016,6,26,12,15,425.5,424.0,1.7,29.0,838.5,747.61,534.55
2016,6,26,12,30,453.0,425.0,1.7,29.0,867.0,745.84,533.25
2016,6,26,12,45,414.0,427.5,1.7,29.5,829.5,691.52,495.32
2016,6,26,13,0,375.0,430.0,1.7,30.0,792.0,642.05,460.7
2016,6,26,13,15,384.0,419.5,1.7,30.0,786.0,616.19,443.29
2016,6,26,13,30,393.0,409.0,1.7,30.0,780.0,589.41,424.76
2016,6,26,13,45,431.0,389.5,1.7,30.0,788.5,566.66,408.92
2016,6,26,14,0,469.0,370.0,1.7,30.0,797.0,545.09,393.17
2016,6,26,14,15,418.0,374.5,1.7,30.0,746.5,493.18,355.64
2016,6,26,14,30,367.0,379.0,1.7,30.0,696.0,453.49,326.52
2016,6,26,14,45,605.5,252.5,1.75,30.0,752.0,422.43,300.69
2016,6,26,15,0,844.0,126.0,1.8,30.0,808.0,387.73,268.06
2016,6,26,15,15,833.0,123.5,1.8,29.5,769.5,329.74,221.11
2016,6,26,15,30,822.0,121.0,1.8,29.0,731.0,278.98,179.18
2016,6,26,15,45,810.5,116.5,1.8,29.0,688.5,227.8,137.53
2016,6,26,16,0,799.0,112.0,1.8,29.0,646.0,178.01,99.83
2016,6,26,16,15,781.0,108.5,1.75,28.5,599.0,129.96,69.8
2016,6,26,16,30,763.0,105.0,1.7,28.0,552.0,84.31,52.21
2016,6,26,16,45,742.0,100.5,1.7,28.0,503.0,70.12,53.04
2016,6,26,17,0,721.0,96.0,1.7,28.0,454.0,62.33,46.76
2016,6,26,17,15,690.5,91.0,1.6,27.5,403.0,60.87,45.82
2016,6,26,17,30,660.0,86.0,1.5,27.0,352.0,59.28,44.74
2016,6,26,17,45,619.0,79.5,1.45,27.0,301.5,56.36,42.4
2016,6,26,18,0,578.0,73.0,1.4,27.0,251.0,53.27,39.85
2016,6,26,18,15,519.0,65.5,1.3,26.0,203.0,49.12,36.45
2016,6,26,18,30,460.0,58.0,1.2,25.0,155.0,44.82,32.73
2016,6,26,18,45,374.5,47.5,1.1,24.0,112.5,37.59,26.3
2016,6,26,19,0,289.0,37.0,1.0,23.0,70.0,30.07,19.26
2016,6,26,19,15,170.5,23.0,1.0,22.5,40.0,18.08,5.17
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,8.19,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,66.5,11.5,0.85,17.5,15.5,45.09,0.0
2016,6,27,5,30,133.0,23.0,1.0,18.0,31.0,129.5,57.79
2016,6,27,5,45,230.0,36.5,1.2,18.5,66.5,220.44,170.96
2016,6,27,6,0,327.0,50.0,1.4,19.0,102.0,309.07,248.67
2016,6,27,6,15,169.0,69.0,1.5,19.5,96.5,220.1,178.56
2016,6,27,6,30,11.0,88.0,1.6,20.0,91.0,96.01,74.6
2016,6,27,6,45,18.5,107.5,1.7,21.0,113.5,121.17,95.55
2016,6,27,7,0,26.0,127.0,1.8,22.0,136.0,158.49,125.55
2016,6,27,7,15,83.5,156.0,1.95,22.5,192.0,240.18,192.1
2016,6,27,7,30,141.0,185.0,2.1,23.0,248.0,340.84,271.04
2016,6,27,7,45,197.5,204.0,2.3,24.0,304.0,414.44,326.57
2016,6,27,8,0,254.0,223.0,2.5,25.0,360.0,508.37,395.28
2016,6,27,8,15,493.5,171.5,2.45,25.5,468.5,695.4,533.63
2016,6,27,8,30,733.0,120.0,2.4,26.0,577.0,881.81,658.27
2016,6,27,8,45,591.0,189.0,2.4,27.0,575.0,830.35,617.59
2016,6,27,9,0,449.0,258.0,2.4,28.0,573.0,762.68,564.52
2016,6,27,9,15,466.5,268.5,2.3,28.0,613.5,791.54,582.69
2016,6,27,9,30,484.0,279.0,2.2,28.0,654.0,818.52,598.59
2016,6,27,9,45,298.5,340.0,2.1,28.5,575.0,675.84,494.79
2016,6,27,10,0,113.0,401.0,2.0,29.0,496.0,531.51,388.49
2016,6,27,10,15,462.5,276.0,1.9,29.5,683.5,775.9,563.83
2016,6,27,10,30,812.0,151.0,1.8,30.0,871.0,981.64,694.51
2016,6,27,10,45,816.0,153.5,1.7,30.5,893.5,973.79,683.96
2016,6,27,11,0,820.0,156.0,1.6,31.0,916.0,962.84,673.97
2016,6,27,11,15,503.5,319.5,1.55,31.0,789.5,807.37,570.74
2016,6,27,11,30,187.0,483.0,1.5,31.0,663.0,634.83,449.85
2016,6,27,11,45,218.0,484.0,1.45,31.5,695.0,651.26,461.24
2016,6,27,12,0,249.0,485.0,1.4,32.0,727.0,669.99,472.35
2016,6,27,12,15,539.0,322.5,1.35,32.0,847.5,754.52,533.91
2016,6,27,12,30,829.0,160.0,1.3,32.0,968.0,813.45,575.12
2016,6,27,12,45,819.5,165.0,1.3,32.0,960.5,775.64,550.41
2016,6,27,13,0,810.0,170.0,1.3,32.0,953.0,736.63,524.29
2016,6,27,13,15,806.0,169.0,1.25,32.0,939.5,695.49,495.98
2016,6,27,13,30,802.0,168.0,1.2,32.0,926.0,653.28,466.42
2016,6,27,13,45,795.0,167.5,1.2,32.0,905.5,608.74,435.03
2016,6,27,14,0,788.0,167.0,1.2,32.0,885.0,563.7,402.47
2016,6,27,14,15,530.0,289.0,1.15,32.0,766.0,486.4,346.2
2016,6,27,14,30,272.0,411.0,1.1,32.0,647.0,433.83,308.58
2016,6,27,14,45,233.0,400.5,1.1,32.0,597.0,400.18,284.71
2016,6,27,15,0,194.0,390.0,1.1,32.0,547.0,361.3,257.23
2016,6,27,15,15,133.0,361.0,1.1,31.5,466.0,308.26,220.91
2016,6,27,15,30,72.0,332.0,1.1,31.0,385.0,272.89,197.68
2016,6,27,15,45,116.5,319.0,1.1,31.0,399.5,252.81,181.51
2016,6,27,16,0,161.0,306.0,1.1,31.0,414.0,238.59,169.68
2016,6,27,16,15,80.5,231.5,1.05,30.5,286.0,184.32,133.95
2016,6,27,16,30,0.0,157.0,1.0,30.0,158.0,133.01,98.49
2016,6,27,16,45,19.5,174.5,1.0,30.0,185.0,144.84,113.07
2016,6,27,17,0,39.0,192.0,1.0,30.0,212.0,146.6,114.85
2016,6,27,17,15,34.0,171.5,0.95,29.5,187.5,132.47,104.02
2016,6,27,17,30,29.0,151.0,0.9,29.0,163.0,118.0,92.78
2016,6,27,17,45,22.0,130.0,0.9,28.5,138.5,107.19,84.34
2016,6,27,18,0,15.0,109.0,0.9,28.0,114.0,90.56,70.85
2016,6,27,18,15,7.5,88.5,0.8,27.5,91.0,74.15,57.22
2016,6,27,18,30,0.0,68.0,0.7,27.0,68.0,57.62,43.18
2016,6,27,18,45,0.0,48.5,0.65,26.5,48.5,41.69,29.42
2016,6,27,19,0,0.0,29.0,0.6,26.0,29.0,25.53,15.28
2016,6,27,19,15,0.0,16.0,0.6,25.5,16.0,14.09,2.71
2016,6,27,19,30,0.0,3.0,0.6,25.0,3.0,2.73,0.0
2016,6,27,19,45,0.0,1.5,0.65,25.0,1.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,5.5,0.35,22.0,5.5,5.0,0.0
2016,6,28,5,30,0.0,11.0,0.4,22.0,11.0,9.67,0.0
2016,6,28,5,45,0.0,26.0,0.5,22.0,26.0,22.92,12.49
2016,6,28,6,0,0.0,41.0,0.6,22.0,41.0,37.78,25.32
2016,6,28,6,15,0.0,60.0,0.55,22.0,60.0,57.5,41.96
2016,6,28,6,30,0.0,79.0,0.5,22.0,79.0,76.58,57.9
2016,6,28,6,45,4.0,99.0,0.5,22.5,100.5,99.53,76.68
2016,6,28,7,0,8.0,119.0,0.5,23.0,122.0,122.41,94.97
2016,6,28,7,15,4.0,105.5,0.6,23.0,107.0,101.12,77.42
2016,6,28,7,30,0.0,92.0,0.7,23.0,92.0,82.57,62.1
2016,6,28,7,45,0.0,111.5,0.85,23.0,111.5,101.28,77.01
2016,6,28,8,0,0.0,131.0,1.0,23.0,131.0,119.96,91.63
2016,6,28,8,15,3.0,157.0,1.05,23.0,159.0,147.99,113.59
2016,6,28,8,30,6.0,183.0,1.1,23.0,187.0,176.05,135.25
2016,6,28,8,45,3.0,162.0,1.2,23.5,164.0,151.15,115.04
2016,6,28,9,0,0.0,141.0,1.3,24.0,141.0,127.42,95.94
2016,6,28,9,15,7.0,196.0,1.35,24.0,202.0,186.97,142.28
2016,6,28,9,30,14.0,251.0,1.4,24.0,263.0,247.08,187.84
2016,6,28,9,45,15.0,262.5,1.45,24.5,275.0,258.11,195.23
2016,6,28,10,0,16.0,274.0,1.5,25.0,287.0,269.04,202.69
2016,6,28,10,15,27.5,323.0,1.55,25.5,347.0,342.12,256.19
2016,6,28,10,30,39.0,372.0,1.6,26.0,407.0,400.18,297.27
2016,6,28,10,45,25.5,303.0,1.65,26.5,326.0,314.01,233.6
2016,6,28,11,0,12.0,234.0,1.7,27.0,245.0,223.28,166.04
2016,6,28,11,15,15.5,282.0,1.65,27.0,297.0,270.0,200.84
2016,6,28,11,30,19.0,330.0,1.6,27.0,349.0,316.04,234.16
2016,6,28,11,45,31.5,378.0,1.6,27.5,409.0,377.31,277.72
2016,6,28,12,0,44.0,426.0,1.6,28.0,469.0,427.55,312.48
2016,6,28,12,15,48.5,435.0,1.55,28.0,482.5,433.34,316.08
2016,6,28,12,30,53.0,444.0,1.5,28.0,496.0,438.31,319.35
2016,6,28,12,45,45.0,426.0,1.5,28.0,470.0,409.64,299.0
2016,6,28,13,0,37.0,408.0,1.5,28.0,444.0,382.15,279.56
2016,6,28,13,15,117.5,442.0,1.45,28.0,553.5,456.55,333.43
2016,6,28,13,30,198.0,476.0,1.4,28.0,663.0,522.75,379.28
2016,6,28,13,45,110.5,406.5,1.35,28.0,511.0,401.58,293.29
2016,6,28,14,0,23.0,337.0,1.3,28.0,359.0,301.93,221.83
2016,6,28,14,15,73.0,380.0,1.25,28.0,444.0,348.34,255.82
2016,6,28,14,30,123.0,423.0,1.2,28.0,529.0,384.85,281.01
2016,6,28,14,45,238.5,390.0,1.2,28.0,586.5,385.51,279.58
2016,6,28,15,0,354.0,357.0,1.2,28.0,644.0,384.18,275.17
2016,6,28,15,15,577.0,237.0,1.1,28.0,677.5,332.08,229.54
2016,6,28,15,30,800.0,117.0,1.0,28.0,711.0,271.35,174.02
2016,6,28,15,45,788.0,113.0,0.95,28.0,669.5,221.6,133.67
2016,6,28,16,0,776.0,109.0,0.9,28.0,628.0,173.26,97.13
2016,6,28,16,15,759.0,106.0,0.85,28.0,582.5,126.82,67.97
2016,6,28,16,30,742.0,103.0,0.8,28.0,537.0,82.64,50.86
2016,6,28,16,45,723.0,97.5,0.75,28.0,489.5,67.72,51.0
2016,6,28,17,0,704.0,92.0,0.7,28.0,442.0,59.48,44.36
2016,6,28,17,15,423.5,128.0,0.7,27.5,332.0,86.06,66.8
2016,6,28,17,30,143.0,164.0,0.7,27.0,222.0,121.27,96.31
2016,6,28,17,45,134.5,142.0,0.7,27.0,190.5,106.73,84.43
2016,6,28,18,0,126.0,120.0,0.7,27.0,159.0,91.74,72.1
2016,6,28,18,15,291.5,87.5,0.7,26.0,155.5,64.02,49.03
2016,6,28,18,30,457.0,55.0,0.7,25.0,152.0,42.21,30.5
2016,6,28,18,45,374.5,45.0,0.7,24.5,110.5,35.35,24.36
2016,6,28,19,0,292.0,35.0,0.7,24.0,69.0,28.21,17.65
2016,6,28,19,15,175.0,22.0,0.7,23.5,39.5,17.29,4.69
2016,6,28,19,30,58.0,9.0,0.7,23.0,10.0,8.19,0.0
2016,6,28,19,45,29.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,71.5,10.5,1.15,19.5,14.5,46.67,0.0
2016,6,29,5,30,143.0,21.0,1.3,20.0,29.0,130.68,49.77
2016,6,29,5,45,245.0,34.0,1.45,20.5,65.0,225.35,173.06
2016,6,29,6,0,347.0,47.0,1.6,21.0,101.0,320.45,255.86
2016,6,29,6,15,418.0,56.5,1.65,21.5,145.5,396.54,319.43
2016,6,29,6,30,489.0,66.0,1.7,22.0,190.0,477.43,384.08
2016,6,29,6,45,542.5,72.5,1.8,23.0,238.5,545.26,434.5
2016,6,29,7,0,596.0,79.0,1.9,24.0,287.0,615.39,484.25
2016,6,29,7,15,632.0,85.0,1.95,24.5,337.0,671.96,522.86
2016,6,29,7,30,668.0,91.0,2.0,25.0,387.0,728.86,560.51
2016,6,29,7,45,694.5,95.5,2.15,25.5,437.0,775.14,590.44
2016,6,29,8,0,721.0,100.0,2.3,26.0,487.0,820.52,619.25
2016,6,29,8,15,742.0,104.0,2.15,26.5,534.5,854.09,637.16
2016,6,29,8,30,763.0,108.0,2.0,27.0,582.0,890.78,656.67
2016,6,29,8,45,661.5,162.5,1.85,27.5,595.5,870.14,638.07
2016,6,29,9,0,560.0,217.0,1.7,28.0,609.0,827.2,604.87
2016,6,29,9,15,688.0,169.5,1.5,28.0,680.5,911.82,657.35
2016,6,29,9,30,816.0,122.0,1.3,28.0,752.0,980.61,695.47
2016,6,29,9,45,649.5,219.0,1.15,28.5,735.0,923.66,654.13
2016,6,29,10,0,483.0,316.0,1.0,29.0,718.0,846.41,597.15
2016,6,29,10,15,668.0,221.5,0.9,29.0,800.5,930.53,652.6
2016,6,29,10,30,853.0,127.0,0.8,29.0,883.0,986.49,682.77
2016,6,29,10,45,492.5,295.0,0.75,29.5,734.0,803.64,562.97
2016,6,29,11,0,132.0,463.0,0.7,30.0,585.0,584.6,411.44
2016,6,29,11,15,245.0,448.0,0.7,30.0,680.0,677.93,477.07
2016,6,29,11,30,358.0,433.0,0.7,30.0,775.0,753.93,526.75
2016,6,29,11,45,392.5,427.5,0.75,30.5,806.0,762.26,531.03
2016,6,29,12,0,427.0,422.0,0.8,31.0,837.0,771.34,536.42
2016,6,29,12,15,246.0,440.5,0.8,31.0,680.0,610.92,429.7
2016,6,29,12,30,65.0,459.0,0.8,31.0,523.0,461.2,327.09
2016,6,29,12,45,129.5,474.5,0.85,31.0,600.5,516.27,366.98
2016,6,29,13,0,194.0,490.0,0.9,31.0,678.0,563.12,398.98
2016,6,29,13,15,176.5,483.5,0.85,31.0,653.0,530.17,375.75
2016,6,29,13,30,159.0,477.0,0.8,31.0,628.0,498.7,354.11
2016,6,29,13,45,273.0,435.5,0.75,31.0,687.0,513.93,365.32
2016,6,29,14,0,387.0,394.0,0.7,31.0,746.0,524.99,372.16
2016,6,29,14,15,203.5,350.0,0.6,31.0,535.0,375.87,268.71
2016,6,29,14,30,20.0,306.0,0.5,31.0,324.0,269.68,194.6
2016,6,29,14,45,173.0,334.5,0.4,31.0,475.5,330.82,236.64
2016,6,29,15,0,326.0,363.0,0.3,31.0,627.0,378.71,265.23
2016,6,29,15,15,164.5,264.5,0.25,30.5,398.0,252.86,178.84
2016,6,29,15,30,3.0,166.0,0.2,30.0,169.0,144.38,104.9
2016,6,29,15,45,1.5,118.5,0.2,30.0,120.0,104.4,75.43
2016,6,29,16,0,0.0,71.0,0.2,30.0,71.0,62.91,43.84
2016,6,29,16,15,0.0,84.5,0.25,30.0,84.5,74.89,53.42
2016,6,29,16,30,0.0,98.0,0.3,30.0,98.0,86.47,62.6
2016,6,29,16,45,207.5,135.0,0.4,30.0,238.0,94.69,72.51
2016,6,29,17,0,415.0,172.0,0.5,30.0,378.0,112.48,87.23
2016,6,29,17,15,387.0,159.0,0.6,29.5,335.0,106.49,82.83
2016,6,29,17,30,359.0,146.0,0.7,29.0,292.0,105.74,82.72
2016,6,29,17,45,324.5,130.5,0.8,28.5,248.0,95.91,75.02
2016,6,29,18,0,290.0,115.0,0.9,28.0,204.0,85.7,66.82
2016,6,29,18,15,251.0,97.0,0.85,27.0,164.0,73.4,56.73
2016,6,29,18,30,212.0,79.0,0.8,26.0,124.0,60.69,45.97
2016,6,29,18,45,149.5,60.5,0.8,25.5,88.0,47.17,34.15
2016,6,29,19,0,87.0,42.0,0.8,25.0,52.0,34.27,22.51
2016,6,29,19,15,43.5,24.0,0.85,24.5,29.0,20.09,6.28
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.46,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.0,1.5,19.0,12.0,26.46,0.0
2016,6,30,5,30,67.0,20.0,1.6,19.0,24.0,74.79,23.43
2016,6,30,5,45,151.0,38.0,1.7,19.5,58.0,161.25,123.23
2016,6,30,6,0,235.0,56.0,1.8,20.0,92.0,257.56,206.31
2016,6,30,6,15,303.0,70.0,1.75,20.5,134.5,330.28,267.6
2016,6,30,6,30,371.0,84.0,1.7,21.0,177.0,408.3,330.77
2016,6,30,6,45,185.5,80.0,1.7,21.5,126.5,251.74,204.85
2016,6,30,7,0,0.0,76.0,1.7,22.0,76.0,68.25,50.89
2016,6,30,7,15,0.0,89.5,1.65,22.5,89.5,81.01,61.3
2016,6,30,7,30,0.0,103.0,1.6,23.0,103.0,93.72,71.27
2016,6,30,7,45,31.5,161.5,1.6,23.5,178.0,195.12,152.94
2016,6,30,8,0,63.0,220.0,1.6,24.0,253.0,291.69,227.48
2016,6,30,8,15,63.5,242.5,1.5,24.0,279.0,315.53,244.15
2016,6,30,8,30,64.0,265.0,1.4,24.0,305.0,338.88,260.5
2016,6,30,8,45,32.0,201.5,1.35,24.5,221.5,232.45,178.02
2016,6,30,9,0,0.0,138.0,1.3,25.0,138.0,124.58,93.16
2016,6,30,9,15,1.0,145.5,1.2,25.5,146.5,132.44,99.1
2016,6,30,9,30,2.0,153.0,1.1,26.0,155.0,140.29,104.72
2016,6,30,9,45,6.0,187.5,1.05,26.5,193.0,176.63,132.17
2016,6,30,10,0,10.0,222.0,1.0,27.0,231.0,212.93,158.95
2016,6,30,10,15,16.0,272.0,0.9,27.0,286.5,265.89,197.79
2016,6,30,10,30,22.0,322.0,0.8,27.0,342.0,318.47,235.35
2016,6,30,10,45,19.0,309.0,0.7,27.5,326.5,301.44,221.65
2016,6,30,11,0,16.0,296.0,0.6,28.0,311.0,284.83,208.77
2016,6,30,11,15,18.0,300.0,0.5,28.0,317.0,289.06,211.48
2016,6,30,11,30,20.0,304.0,0.4,28.0,323.0,293.09,213.91
2016,6,30,11,45,152.0,389.5,0.35,28.5,537.0,504.45,362.99
2016,6,30,12,0,284.0,475.0,0.3,29.0,751.0,691.87,483.29
2016,6,30,12,15,156.5,431.5,0.25,29.0,584.0,525.15,370.05
2016,6,30,12,30,29.0,388.0,0.2,29.0,417.0,369.82,263.48
2016,6,30,12,45,45.5,419.0,0.2,29.0,464.0,404.12,288.64
2016,6,30,13,0,62.0,450.0,0.2,29.0,511.0,435.82,310.06
2016,6,30,13,15,33.0,302.5,0.25,29.0,335.0,285.46,205.96
2016,6,30,13,30,4.0,155.0,0.3,29.0,159.0,139.56,100.74
2016,6,30,13,45,164.5,289.5,0.35,29.0,439.5,336.34,246.37
2016,6,30,14,0,325.0,424.0,0.4,29.0,720.0,513.58,366.38
2016,6,30,14,15,228.0,424.0,0.45,29.0,629.0,450.64,321.17
2016,6,30,14,30,131.0,424.0,0.5,29.0,538.0,389.29,279.36
2016,6,30,14,45,68.5,301.5,0.55,29.0,361.0,273.33,198.52
2016,6,30,15,0,6.0,179.0,0.6,29.0,184.0,157.49,115.17
2016,6,30,15,15,89.5,265.0,0.55,29.0,331.5,231.35,168.33
2016,6,30,15,30,173.0,351.0,0.5,29.0,479.0,298.42,213.39
2016,6,30,15,45,97.0,295.5,0.5,29.0,366.5,245.34,177.05
2016,6,30,16,0,21.0,240.0,0.5,29.0,254.0,200.84,147.94
2016,6,30,16,15,133.0,245.5,0.45,28.5,324.5,186.79,134.56
2016,6,30,16,30,245.0,251.0,0.4,28.0,395.0,169.21,123.44
2016,6,30,16,45,408.0,194.5,0.4,28.0,408.5,123.78,96.5
2016,6,30,17,0,571.0,138.0,0.4,28.0,422.0,90.92,70.19
2016,6,30,17,15,536.5,130.0,0.4,27.5,373.5,88.3,68.52
2016,6,30,17,30,502.0,122.0,0.4,27.0,325.0,84.62,65.85
2016,6,30,17,45,447.0,114.0,0.45,27.0,276.0,80.59,62.69
2016,6,30,18,0,392.0,106.0,0.5,27.0,227.0,76.39,59.27
2016,6,30,18,15,335.5,92.0,0.5,26.5,182.0,67.56,51.92
2016,6,30,18,30,279.0,78.0,0.5,26.0,137.0,58.35,44.0
2016,6,30,18,45,200.0,60.5,0.55,25.5,97.0,47.32,34.28
2016,6,30,19,0,121.0,43.0,0.6,25.0,57.0,34.08,22.35
2016,6,30,19,15,60.5,24.5,0.6,24.5,31.5,19.85,6.09
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.46,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,1,5,15,53.5,10.0,1.4,20.5,13.0,36.77,0.0
2016,7,1,5,30,107.0,20.0,1.6,21.0,26.0,107.72,30.94
2016,7,1,5,45,205.0,34.5,1.8,21.5,60.5,202.03,153.6
2016,7,1,6,0,303.0,49.0,2.0,22.0,95.0,291.45,232.15
2016,7,1,6,15,374.0,59.5,2.1,22.0,138.0,364.51,294.37
2016,7,1,6,30,445.0,70.0,2.2,22.0,181.0,448.94,363.21
2016,7,1,6,45,226.0,93.5,2.3,22.5,150.0,302.03,245.08
2016,7,1,7,0,7.0,117.0,2.4,23.0,119.0,119.55,92.73
2016,7,1,7,15,75.5,150.0,2.4,23.5,182.5,225.95,180.28
2016,7,1,7,30,144.0,183.0,2.4,24.0,246.0,341.18,270.89
2016,7,1,7,45,72.0,162.0,2.45,24.5,193.5,232.4,182.9
2016,7,1,8,0,0.0,141.0,2.5,25.0,141.0,130.2,99.08
2016,7,1,8,15,98.0,208.5,2.5,25.5,269.5,325.2,253.54
2016,7,1,8,30,196.0,276.0,2.5,26.0,398.0,498.3,382.48
2016,7,1,8,45,252.0,289.5,2.55,26.5,458.0,585.91,444.01
2016,7,1,9,0,308.0,303.0,2.6,27.0,518.0,655.23,491.72
2016,7,1,9,15,320.0,320.5,2.55,27.5,556.0,684.7,509.32
2016,7,1,9,30,332.0,338.0,2.5,28.0,594.0,712.68,525.91
2016,7,1,9,45,329.0,357.5,2.45,28.5,621.0,726.05,532.01
2016,7,1,10,0,326.0,377.0,2.4,29.0,648.0,737.56,536.96
2016,7,1,10,15,323.5,393.5,2.3,29.0,671.0,744.51,539.73
2016,7,1,10,30,321.0,410.0,2.2,29.0,694.0,749.66,541.37
2016,7,1,10,45,586.5,273.5,2.15,29.5,810.0,877.2,630.58
2016,7,1,11,0,852.0,137.0,2.1,30.0,926.0,964.71,684.81
2016,7,1,11,15,857.0,138.0,2.05,30.0,943.5,950.56,673.95
2016,7,1,11,30,862.0,139.0,2.0,30.0,961.0,933.39,662.3
2016,7,1,11,45,868.5,136.5,2.0,30.5,972.5,911.48,646.97
2016,7,1,12,0,875.0,134.0,2.0,31.0,984.0,886.8,630.0
2016,7,1,12,15,876.0,134.5,1.95,31.0,986.5,857.43,610.89
2016,7,1,12,30,877.0,135.0,1.9,31.0,989.0,825.81,590.34
2016,7,1,12,45,875.5,135.0,1.9,31.5,984.5,789.78,566.16
2016,7,1,13,0,874.0,135.0,1.9,32.0,980.0,752.0,540.54
2016,7,1,13,15,871.5,134.5,1.85,32.0,967.5,711.49,512.2
2016,7,1,13,30,869.0,134.0,1.8,32.0,955.0,669.54,482.35
2016,7,1,13,45,868.5,130.0,1.75,32.0,936.0,624.82,450.01
2016,7,1,14,0,868.0,126.0,1.7,32.0,917.0,578.82,415.97
2016,7,1,14,15,862.0,125.0,1.65,32.0,890.5,531.17,379.85
2016,7,1,14,30,856.0,124.0,1.6,32.0,864.0,483.03,342.41
2016,7,1,14,45,583.5,245.5,1.6,32.0,741.5,409.48,289.06
2016,7,1,15,0,311.0,367.0,1.6,32.0,619.0,376.4,267.01
2016,7,1,15,15,566.0,240.0,1.55,32.0,671.0,333.56,228.21
2016,7,1,15,30,821.0,113.0,1.5,32.0,723.0,273.84,173.05
2016,7,1,15,45,808.0,109.5,1.45,32.0,680.0,223.08,132.26
2016,7,1,16,0,795.0,106.0,1.4,32.0,637.0,173.84,95.43
2016,7,1,16,15,521.5,178.5,1.35,32.0,516.5,153.08,94.97
2016,7,1,16,30,248.0,251.0,1.3,32.0,396.0,169.26,122.26
2016,7,1,16,45,237.0,228.5,1.3,32.0,357.0,151.75,117.66
2016,7,1,17,0,226.0,206.0,1.3,32.0,318.0,148.36,115.41
2016,7,1,17,15,349.0,162.5,1.2,31.5,314.0,115.44,89.47
2016,7,1,17,30,472.0,119.0,1.1,31.0,310.0,82.36,62.93
2016,7,1,17,45,521.5,94.5,1.0,30.5,278.5,67.47,50.95
2016,7,1,18,0,571.0,70.0,0.9,30.0,247.0,50.84,37.26
2016,7,1,18,15,514.0,62.5,0.8,29.0,199.5,46.62,33.85
2016,7,1,18,30,457.0,55.0,0.7,28.0,152.0,42.22,30.1
2016,7,1,18,45,372.5,45.0,0.65,27.5,110.0,35.35,24.02
2016,7,1,19,0,288.0,35.0,0.6,27.0,68.0,28.22,17.38
2016,7,1,19,15,173.0,22.0,0.6,26.5,39.0,17.29,4.42
2016,7,1,19,30,58.0,9.0,0.6,26.0,10.0,8.19,0.0
2016,7,1,19,45,29.0,4.5,0.65,26.0,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,62.5,10.0,1.85,19.5,13.5,41.37,0.0
2016,7,2,5,30,125.0,20.0,2.0,20.0,27.0,117.46,28.39
2016,7,2,5,45,221.0,33.5,2.15,20.5,61.0,210.12,160.21
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,297.39,238.02
2016,7,2,6,15,388.0,57.5,2.25,21.5,139.0,375.76,303.97
2016,7,2,6,30,459.0,68.0,2.2,22.0,183.0,456.62,369.23
