Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,6,45,507.5,76.5,2.2,23.0,230.5,522.01,418.64
2016,7,2,7,0,556.0,85.0,2.2,24.0,278.0,589.45,466.77
2016,7,2,7,15,593.5,91.5,2.25,24.5,327.0,646.74,506.58
2016,7,2,7,30,631.0,98.0,2.3,25.0,376.0,704.49,545.45
2016,7,2,7,45,657.5,104.0,2.4,26.0,425.0,751.77,575.01
2016,7,2,8,0,684.0,110.0,2.5,27.0,474.0,798.19,603.26
2016,7,2,8,15,705.5,114.5,2.35,27.5,521.5,836.8,624.97
2016,7,2,8,30,727.0,119.0,2.2,28.0,569.0,873.75,644.97
2016,7,2,8,45,743.0,123.0,2.1,28.5,613.0,897.33,656.12
2016,7,2,9,0,759.0,127.0,2.0,29.0,657.0,924.16,669.3
2016,7,2,9,15,772.5,130.0,1.85,29.0,697.5,944.78,679.01
2016,7,2,9,30,786.0,133.0,1.7,29.0,738.0,962.63,686.83
2016,7,2,9,45,776.5,147.5,1.6,29.5,769.0,967.0,685.37
2016,7,2,10,0,767.0,162.0,1.5,30.0,800.0,967.81,681.92
2016,7,2,10,15,775.5,164.5,1.3,30.0,829.5,970.86,679.83
2016,7,2,10,30,784.0,167.0,1.1,30.0,859.0,970.81,675.63
2016,7,2,10,45,546.5,302.5,0.95,30.0,791.5,864.43,603.74
2016,7,2,11,0,309.0,438.0,0.8,30.0,724.0,742.88,518.8
2016,7,2,11,15,266.5,458.0,0.65,30.0,708.0,708.38,494.54
2016,7,2,11,30,224.0,478.0,0.5,30.0,692.0,664.83,463.67
2016,7,2,11,45,269.5,473.0,0.4,30.5,733.0,694.86,481.66
2016,7,2,12,0,315.0,468.0,0.3,31.0,774.0,712.76,490.82
2016,7,2,12,15,254.0,481.5,0.25,31.0,729.0,654.37,451.51
2016,7,2,12,30,193.0,495.0,0.2,31.0,684.0,597.6,413.82
2016,7,2,12,45,280.0,464.5,0.15,31.0,736.0,622.64,431.67
2016,7,2,13,0,367.0,434.0,0.1,31.0,788.0,640.74,443.64
2016,7,2,13,15,572.0,310.5,0.2,31.0,854.5,655.9,457.35
2016,7,2,13,30,777.0,187.0,0.3,31.0,921.0,653.77,458.98
2016,7,2,13,45,534.0,311.0,0.4,31.0,810.5,569.29,400.52
2016,7,2,14,0,291.0,435.0,0.5,31.0,700.0,503.35,354.93
2016,7,2,14,15,227.0,430.5,0.55,31.0,634.0,454.97,322.29
2016,7,2,14,30,163.0,426.0,0.6,31.0,568.0,405.13,288.39
2016,7,2,14,45,104.0,384.5,0.65,31.0,474.0,347.67,249.17
2016,7,2,15,0,45.0,343.0,0.7,31.0,380.0,288.12,208.33
2016,7,2,15,15,58.5,337.5,0.7,31.0,382.5,281.44,203.57
2016,7,2,15,30,72.0,332.0,0.7,31.0,385.0,273.01,197.1
2016,7,2,15,45,68.5,310.0,0.7,31.0,358.5,249.28,180.16
2016,7,2,16,0,65.0,288.0,0.7,31.0,332.0,226.27,163.96
2016,7,2,16,15,275.0,240.0,0.6,30.5,404.0,183.05,125.95
2016,7,2,16,30,485.0,192.0,0.5,30.0,476.0,129.51,89.54
2016,7,2,16,45,419.0,188.0,0.4,30.0,418.0,119.74,92.59
2016,7,2,17,0,353.0,184.0,0.3,30.0,360.0,127.8,99.37
2016,7,2,17,15,331.0,168.5,0.35,29.5,319.0,119.03,92.85
2016,7,2,17,30,309.0,153.0,0.4,29.0,278.0,109.82,85.91
2016,7,2,17,45,283.0,134.5,0.5,29.0,237.0,98.24,76.69
2016,7,2,18,0,257.0,116.0,0.6,29.0,196.0,86.17,66.87
2016,7,2,18,15,287.0,94.5,0.6,28.0,168.0,71.88,55.18
2016,7,2,18,30,317.0,73.0,0.6,27.0,140.0,54.72,40.75
2016,7,2,18,45,234.0,57.5,0.65,26.5,100.0,43.78,31.16
2016,7,2,19,0,151.0,42.0,0.7,26.0,60.0,33.42,21.68
2016,7,2,19,15,75.5,24.5,0.75,25.5,33.5,19.86,5.85
2016,7,2,19,30,0.0,7.0,0.8,25.0,7.0,6.37,0.0
2016,7,2,19,45,0.0,3.5,0.9,24.5,3.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,2.5,1.35,21.0,2.5,2.27,0.0
2016,7,3,5,30,0.0,5.0,1.4,21.0,5.0,4.38,0.0
2016,7,3,5,45,0.0,13.5,1.5,21.5,13.5,11.86,3.62
2016,7,3,6,0,0.0,22.0,1.6,22.0,22.0,19.36,10.18
2016,7,3,6,15,0.0,33.0,1.6,22.5,33.0,29.08,18.43
2016,7,3,6,30,0.0,44.0,1.6,23.0,44.0,38.81,26.61
2016,7,3,6,45,0.0,56.0,1.65,23.5,56.0,49.45,35.39
2016,7,3,7,0,0.0,68.0,1.7,24.0,68.0,60.14,44.05
2016,7,3,7,15,0.0,100.0,1.65,24.0,100.0,92.1,69.96
2016,7,3,7,30,0.0,132.0,1.6,24.0,132.0,124.46,95.7
2016,7,3,7,45,0.0,140.5,1.55,24.5,140.5,131.38,100.6
2016,7,3,8,0,0.0,149.0,1.5,25.0,149.0,138.52,105.65
2016,7,3,8,15,3.5,169.0,1.45,25.0,171.5,160.93,122.97
2016,7,3,8,30,7.0,189.0,1.4,25.0,194.0,183.35,140.04
2016,7,3,8,45,3.5,164.0,1.4,25.5,166.5,153.7,116.22
2016,7,3,9,0,0.0,139.0,1.4,26.0,139.0,125.55,93.76
2016,7,3,9,15,4.0,170.5,1.4,26.0,173.5,159.32,119.88
2016,7,3,9,30,8.0,202.0,1.4,26.0,208.0,193.15,145.55
2016,7,3,9,45,5.0,176.5,1.4,26.5,180.5,165.22,123.49
2016,7,3,10,0,2.0,151.0,1.4,27.0,153.0,138.05,102.22
2016,7,3,10,15,2.0,147.5,1.35,27.0,149.5,134.68,99.53
2016,7,3,10,30,2.0,144.0,1.3,27.0,146.0,131.35,96.83
2016,7,3,10,45,2.5,147.0,1.3,27.5,150.0,134.47,98.92
2016,7,3,11,0,3.0,150.0,1.3,28.0,154.0,137.54,100.96
2016,7,3,11,15,5.0,160.5,1.25,28.0,165.5,148.78,109.45
2016,7,3,11,30,7.0,171.0,1.2,28.0,177.0,159.84,117.74
2016,7,3,11,45,8.0,180.5,1.2,28.5,188.5,168.88,124.21
2016,7,3,12,0,9.0,190.0,1.2,29.0,200.0,177.73,130.51
2016,7,3,12,15,10.0,204.5,1.15,29.0,215.5,190.84,140.18
2016,7,3,12,30,11.0,219.0,1.1,29.0,231.0,203.66,149.59
2016,7,3,12,45,10.0,206.0,1.05,29.0,217.0,190.45,139.69
2016,7,3,13,0,9.0,193.0,1.0,29.0,203.0,177.43,130.01
2016,7,3,13,15,13.5,253.5,0.95,29.0,267.0,232.14,170.49
2016,7,3,13,30,18.0,314.0,0.9,29.0,331.0,285.03,208.63
2016,7,3,13,45,27.0,346.0,0.85,29.0,371.0,309.07,225.63
2016,7,3,14,0,36.0,378.0,0.8,29.0,411.0,334.39,243.46
2016,7,3,14,15,33.5,361.5,0.8,29.0,391.5,314.81,229.46
2016,7,3,14,30,31.0,345.0,0.8,29.0,372.0,295.83,216.09
2016,7,3,14,45,43.0,350.0,0.8,29.0,386.0,298.83,218.31
2016,7,3,15,0,55.0,355.0,0.8,29.0,400.0,299.94,218.89
2016,7,3,15,15,36.0,304.0,0.85,28.5,333.0,251.87,184.99
2016,7,3,15,30,17.0,253.0,0.9,28.0,266.0,216.2,160.08
2016,7,3,15,45,14.5,235.0,0.95,28.0,245.5,199.28,148.01
2016,7,3,16,0,12.0,217.0,1.0,28.0,225.0,182.77,136.13
2016,7,3,16,15,12.0,206.5,1.1,27.5,214.0,172.34,129.06
2016,7,3,16,30,12.0,196.0,1.2,27.0,203.0,161.82,121.99
2016,7,3,16,45,6.0,146.0,1.35,27.0,149.5,123.85,97.43
2016,7,3,17,0,0.0,96.0,1.5,27.0,96.0,84.25,65.17
2016,7,3,17,15,0.0,84.5,1.65,26.5,84.5,74.54,57.48
2016,7,3,17,30,0.0,73.0,1.8,26.0,73.0,64.56,49.39
2016,7,3,17,45,0.0,62.0,1.95,25.5,62.0,54.77,41.33
2016,7,3,18,0,0.0,51.0,2.1,25.0,51.0,45.01,33.13
2016,7,3,18,15,0.0,41.0,2.15,24.5,41.0,36.15,25.56
2016,7,3,18,30,0.0,31.0,2.2,24.0,31.0,27.3,17.86
2016,7,3,18,45,0.0,21.5,2.25,23.5,21.5,18.91,10.48
2016,7,3,19,0,0.0,12.0,2.3,23.0,12.0,10.54,3.07
2016,7,3,19,15,0.0,6.5,2.3,22.5,6.5,5.7,0.0
2016,7,3,19,30,0.0,1.0,2.3,22.0,1.0,0.91,0.0
2016,7,3,19,45,0.0,0.5,2.3,21.5,0.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.0,1.55,19.0,4.0,3.64,0.0
2016,7,4,5,30,0.0,8.0,1.6,19.0,8.0,7.02,0.0
2016,7,4,5,45,0.0,21.5,1.65,19.5,21.5,18.94,9.2
2016,7,4,6,0,0.0,35.0,1.7,20.0,35.0,30.91,19.77
2016,7,4,6,15,0.0,53.0,1.7,20.5,53.0,49.48,35.52
2016,7,4,6,30,0.0,71.0,1.7,21.0,71.0,67.51,50.66
2016,7,4,6,45,0.0,91.0,1.7,21.5,91.0,87.52,67.15
2016,7,4,7,0,0.0,111.0,1.7,22.0,111.0,107.16,82.99
2016,7,4,7,15,35.0,143.5,1.7,22.5,158.5,183.66,145.56
2016,7,4,7,30,70.0,176.0,1.7,23.0,206.0,251.46,199.27
2016,7,4,7,45,35.0,110.5,1.7,23.5,125.5,140.12,109.35
2016,7,4,8,0,0.0,45.0,1.7,24.0,45.0,39.75,26.83
2016,7,4,8,15,0.0,48.5,1.7,24.5,48.5,42.87,29.25
2016,7,4,8,30,0.0,52.0,1.7,25.0,52.0,46.0,31.6
2016,7,4,8,45,0.0,74.5,1.75,25.5,74.5,66.01,47.41
2016,7,4,9,0,0.0,97.0,1.8,26.0,97.0,86.18,63.11
2016,7,4,9,15,5.0,160.5,1.8,26.0,164.5,150.74,113.53
2016,7,4,9,30,10.0,224.0,1.8,26.0,232.0,216.6,163.71
2016,7,4,9,45,9.0,215.0,1.85,26.5,223.0,206.0,154.83
2016,7,4,10,0,8.0,206.0,1.9,27.0,214.0,195.74,146.5
2016,7,4,10,15,13.5,255.5,1.95,27.5,268.0,247.65,185.14
2016,7,4,10,30,19.0,305.0,2.0,28.0,322.0,299.27,222.6
2016,7,4,10,45,21.5,312.0,2.05,28.5,331.5,306.82,227.35
2016,7,4,11,0,24.0,319.0,2.1,29.0,341.0,325.57,240.37
2016,7,4,11,15,24.5,324.5,2.15,29.0,347.5,328.18,242.04
2016,7,4,11,30,25.0,330.0,2.2,29.0,354.0,330.51,243.59
2016,7,4,11,45,49.5,383.5,2.3,29.5,432.0,398.91,292.77
2016,7,4,12,0,74.0,437.0,2.4,30.0,510.0,464.1,338.36
2016,7,4,12,15,67.5,445.0,2.45,30.0,511.5,458.64,333.91
2016,7,4,12,30,61.0,453.0,2.5,30.0,513.0,453.06,329.77
2016,7,4,12,45,55.0,442.5,2.55,30.5,496.5,431.89,314.18
2016,7,4,13,0,49.0,432.0,2.6,31.0,480.0,411.46,299.18
2016,7,4,13,15,93.0,453.0,2.6,31.0,542.0,451.94,328.53
2016,7,4,13,30,137.0,474.0,2.6,31.0,604.0,482.75,350.32
2016,7,4,13,45,195.0,459.0,2.65,31.0,639.0,492.36,357.41
2016,7,4,14,0,253.0,444.0,2.7,31.0,674.0,489.33,355.27
2016,7,4,14,15,252.0,430.0,2.7,31.0,653.5,458.78,332.98
2016,7,4,14,30,251.0,416.0,2.7,31.0,633.0,428.57,310.73
2016,7,4,14,45,262.0,396.0,2.7,31.0,615.5,399.34,288.72
2016,7,4,15,0,273.0,376.0,2.7,31.0,598.0,369.4,265.7
2016,7,4,15,15,457.0,288.0,2.6,31.0,637.0,334.72,234.25
2016,7,4,15,30,641.0,200.0,2.5,31.0,676.0,286.59,190.05
2016,7,4,15,45,631.5,190.5,2.45,31.0,636.0,240.66,153.41
2016,7,4,16,0,622.0,181.0,2.4,31.0,596.0,196.07,120.06
2016,7,4,16,15,600.5,174.5,2.3,30.5,551.5,154.15,93.99
2016,7,4,16,30,579.0,168.0,2.2,30.0,507.0,115.11,78.05
2016,7,4,16,45,560.5,157.0,2.1,30.0,461.0,101.48,78.26
2016,7,4,17,0,542.0,146.0,2.0,30.0,415.0,96.7,74.63
2016,7,4,17,15,508.0,137.0,1.85,29.5,367.0,92.76,71.8
2016,7,4,17,30,474.0,128.0,1.7,29.0,319.0,88.55,68.71
2016,7,4,17,45,436.5,115.5,1.55,29.0,272.5,81.61,63.11
2016,7,4,18,0,399.0,103.0,1.4,29.0,226.0,74.29,57.09
2016,7,4,18,15,343.5,89.5,1.25,28.0,181.0,65.78,50.13
2016,7,4,18,30,288.0,76.0,1.1,27.0,136.0,56.9,42.59
2016,7,4,18,45,218.5,59.0,1.0,26.5,97.5,46.3,33.25
2016,7,4,19,0,149.0,42.0,0.9,26.0,59.0,33.4,21.63
2016,7,4,19,15,74.5,24.0,0.95,25.5,32.5,19.48,5.31
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,5.46,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,51.0,9.0,2.05,22.0,12.0,34.38,0.0
2016,7,5,5,30,102.0,18.0,2.2,22.0,24.0,99.62,1.85
2016,7,5,5,45,206.0,31.5,2.4,22.5,57.5,197.88,147.91
2016,7,5,6,0,310.0,45.0,2.6,23.0,91.0,289.48,229.73
2016,7,5,6,15,383.5,55.0,2.7,23.5,134.0,368.82,296.6
2016,7,5,6,30,457.0,65.0,2.8,24.0,177.0,450.55,362.97
2016,7,5,6,45,469.0,79.0,2.9,24.5,217.0,494.14,396.82
2016,7,5,7,0,481.0,93.0,3.0,25.0,257.0,529.96,423.23
2016,7,5,7,15,563.5,91.0,3.1,25.5,314.0,619.82,488.81
2016,7,5,7,30,646.0,89.0,3.2,26.0,371.0,705.03,548.37
2016,7,5,7,45,676.5,92.5,3.3,27.0,420.5,753.11,578.58
2016,7,5,8,0,707.0,96.0,3.4,28.0,470.0,795.95,604.53
2016,7,5,8,15,728.0,100.0,3.4,28.5,517.5,834.36,627.61
2016,7,5,8,30,749.0,104.0,3.4,29.0,565.0,871.0,649.12
2016,7,5,8,45,766.5,106.5,3.4,29.5,609.5,900.39,665.46
2016,7,5,9,0,784.0,109.0,3.4,30.0,654.0,927.45,680.14
2016,7,5,9,15,796.5,111.5,3.35,30.0,694.0,946.96,690.84
2016,7,5,9,30,809.0,114.0,3.3,30.0,734.0,952.87,692.72
2016,7,5,9,45,809.0,122.0,3.3,30.5,767.5,971.14,701.82
2016,7,5,10,0,809.0,130.0,3.3,31.0,801.0,975.32,701.75
2016,7,5,10,15,816.5,131.5,3.3,31.0,830.5,965.52,694.32
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,963.96,692.47
2016,7,5,10,45,829.0,135.0,3.35,31.5,883.5,957.33,686.36
2016,7,5,11,0,834.0,137.0,3.4,32.0,907.0,947.62,678.43
2016,7,5,11,15,837.5,138.0,3.4,32.0,923.5,932.49,668.18
2016,7,5,11,30,841.0,139.0,3.4,32.0,940.0,914.45,656.18
2016,7,5,11,45,479.0,313.0,3.45,32.5,770.0,741.53,535.84
2016,7,5,12,0,117.0,487.0,3.5,33.0,600.0,553.48,397.56
2016,7,5,12,15,480.0,314.5,3.5,33.0,781.0,699.57,507.84
2016,7,5,12,30,843.0,142.0,3.5,33.0,962.0,804.93,583.16
2016,7,5,12,45,440.0,274.5,3.5,33.0,702.5,585.17,427.32
2016,7,5,13,0,37.0,407.0,3.5,33.0,443.0,381.66,276.25
2016,7,5,13,15,243.5,404.0,3.5,33.0,634.0,509.04,370.46
2016,7,5,13,30,450.0,401.0,3.5,33.0,825.0,616.76,446.04
2016,7,5,13,45,241.5,385.5,3.5,33.0,612.5,457.52,332.32
2016,7,5,14,0,33.0,370.0,3.5,33.0,400.0,326.56,237.47
2016,7,5,14,15,95.0,398.0,3.45,33.0,481.0,373.06,271.33
2016,7,5,14,30,157.0,426.0,3.4,33.0,562.0,402.5,291.51
2016,7,5,14,45,452.5,291.0,3.35,33.0,662.0,393.33,281.23
2016,7,5,15,0,748.0,156.0,3.3,33.0,762.0,371.88,257.67
2016,7,5,15,15,485.5,251.0,3.25,32.5,637.0,317.54,220.25
2016,7,5,15,30,223.0,346.0,3.2,32.0,512.0,307.18,218.91
2016,7,5,15,45,111.5,183.0,3.2,32.0,266.0,162.6,115.11
2016,7,5,16,0,0.0,20.0,3.2,32.0,20.0,17.68,8.24
2016,7,5,16,15,0.0,40.5,3.1,31.5,40.5,35.81,22.63
2016,7,5,16,30,0.0,61.0,3.0,31.0,61.0,53.97,37.1
2016,7,5,16,45,0.0,48.5,2.95,31.0,48.5,42.85,29.94
2016,7,5,17,0,0.0,36.0,2.9,31.0,36.0,31.77,20.85
2016,7,5,17,15,0.0,42.5,2.65,30.5,42.5,37.5,25.79
2016,7,5,17,30,0.0,49.0,2.4,30.0,49.0,43.24,30.77
2016,7,5,17,45,0.0,41.5,2.2,29.5,41.5,36.59,25.33
2016,7,5,18,0,0.0,34.0,2.0,29.0,34.0,29.95,19.81
2016,7,5,18,15,0.0,27.5,1.9,28.5,27.5,24.2,14.96
2016,7,5,18,30,0.0,21.0,1.8,28.0,21.0,18.46,10.03
2016,7,5,18,45,0.0,15.0,1.7,27.5,15.0,13.18,5.42
2016,7,5,19,0,0.0,9.0,1.6,27.0,9.0,7.9,0.78
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,4.38,0.0
2016,7,5,19,30,0.0,1.0,1.8,26.0,1.0,0.91,0.0
2016,7,5,19,45,0.0,0.5,1.9,26.0,0.5,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,41.5,9.0,1.55,21.0,11.0,29.47,0.0
2016,7,6,5,30,83.0,18.0,1.7,21.0,22.0,88.62,0.0
2016,7,6,5,45,184.5,32.5,1.85,21.5,55.0,186.92,139.11
2016,7,6,6,0,286.0,47.0,2.0,22.0,88.0,277.05,219.9
2016,7,6,6,15,360.0,57.5,2.05,22.5,131.0,351.08,282.65
2016,7,6,6,30,434.0,68.0,2.1,23.0,174.0,436.8,351.93
2016,7,6,6,45,492.5,75.0,2.15,24.0,221.5,507.19,405.72
2016,7,6,7,0,551.0,82.0,2.2,25.0,269.0,580.28,458.36
2016,7,6,7,15,589.0,88.0,2.2,25.5,318.0,637.17,497.63
2016,7,6,7,30,627.0,94.0,2.2,26.0,367.0,694.61,535.98
2016,7,6,7,45,657.0,98.5,2.25,26.5,416.0,743.07,567.14
2016,7,6,8,0,687.0,103.0,2.3,27.0,465.0,790.91,597.17
2016,7,6,8,15,709.0,107.0,2.25,27.5,512.5,829.56,619.57
2016,7,6,8,30,731.0,111.0,2.2,28.0,560.0,861.7,637.22
2016,7,6,8,45,746.0,115.0,2.15,28.5,603.5,890.14,652.18
2016,7,6,9,0,761.0,119.0,2.1,29.0,647.0,916.21,665.41
2016,7,6,9,15,774.0,122.0,2.1,29.0,687.0,936.54,676.68
2016,7,6,9,30,787.0,125.0,2.1,29.0,727.0,954.11,686.28
2016,7,6,9,45,793.5,129.0,2.1,29.5,761.5,963.35,689.27
2016,7,6,10,0,800.0,133.0,2.1,30.0,796.0,969.52,690.51
2016,7,6,10,15,807.5,135.0,2.15,30.0,825.5,971.39,691.11
2016,7,6,10,30,815.0,137.0,2.2,30.0,855.0,959.03,682.87
2016,7,6,10,45,815.0,142.0,2.25,30.5,877.0,950.49,675.93
2016,7,6,11,0,815.0,147.0,2.3,31.0,899.0,949.74,674.0
2016,7,6,11,15,818.5,148.0,2.3,31.0,915.5,923.91,657.08
2016,7,6,11,30,822.0,149.0,2.3,31.0,932.0,906.08,645.52
2016,7,6,11,45,822.5,151.0,2.3,31.0,941.0,883.66,631.0
2016,7,6,12,0,823.0,153.0,2.3,31.0,950.0,858.72,614.9
2016,7,6,12,15,522.5,322.0,2.3,31.0,828.5,741.88,533.3
2016,7,6,12,30,222.0,491.0,2.3,31.0,707.0,617.8,442.88
2016,7,6,12,45,119.5,401.5,2.35,31.0,518.0,447.32,325.04
2016,7,6,13,0,17.0,312.0,2.4,31.0,329.0,286.9,209.4
2016,7,6,13,15,135.0,388.5,2.4,31.0,516.5,425.79,311.53
2016,7,6,13,30,253.0,465.0,2.4,31.0,704.0,544.94,394.71
2016,7,6,13,45,175.0,453.5,2.4,31.0,617.0,476.36,345.2
2016,7,6,14,0,97.0,442.0,2.4,31.0,530.0,416.93,302.88
2016,7,6,14,15,470.0,278.5,2.4,31.0,686.5,449.67,327.3
2016,7,6,14,30,843.0,115.0,2.4,31.0,843.0,470.6,338.11
2016,7,6,14,45,649.5,212.0,2.4,31.0,760.0,410.87,292.41
2016,7,6,15,0,456.0,309.0,2.4,31.0,677.0,378.11,268.21
2016,7,6,15,15,633.0,207.0,2.35,30.5,692.0,326.57,223.92
2016,7,6,15,30,810.0,105.0,2.3,30.0,707.0,273.04,174.99
2016,7,6,15,45,796.0,103.0,2.25,30.0,665.5,215.54,128.59
2016,7,6,16,0,782.0,101.0,2.2,30.0,624.0,167.74,92.43
2016,7,6,16,15,765.0,98.0,2.1,30.0,578.5,120.76,62.97
2016,7,6,16,30,748.0,95.0,2.0,30.0,533.0,76.02,46.01
2016,7,6,16,45,724.0,92.0,1.95,30.0,485.0,63.8,47.39
2016,7,6,17,0,700.0,89.0,1.9,30.0,437.0,63.51,47.33
2016,7,6,17,15,670.5,84.5,1.7,29.5,387.5,56.21,41.54
2016,7,6,17,30,641.0,80.0,1.5,29.0,338.0,54.81,40.61
2016,7,6,17,45,599.5,74.5,1.35,28.5,289.0,52.49,38.87
2016,7,6,18,0,558.0,69.0,1.2,28.0,240.0,50.05,36.95
2016,7,6,18,15,500.5,61.5,1.1,27.5,193.5,45.81,33.4
2016,7,6,18,30,443.0,54.0,1.0,27.0,147.0,41.39,29.53
2016,7,6,18,45,359.0,44.0,0.95,26.5,106.0,34.52,23.4
2016,7,6,19,0,275.0,34.0,0.9,26.0,65.0,27.37,16.7
2016,7,6,19,15,137.5,17.0,0.9,25.5,32.5,13.31,1.52
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,2.5,1.6,21.5,2.5,2.27,0.0
2016,7,7,5,30,0.0,5.0,1.7,22.0,5.0,4.38,0.0
2016,7,7,5,45,0.0,14.0,1.85,22.5,14.0,12.3,3.75
2016,7,7,6,0,0.0,23.0,2.0,23.0,23.0,20.24,10.78
2016,7,7,6,15,0.0,35.0,1.95,23.5,35.0,30.85,19.75
2016,7,7,6,30,0.0,47.0,1.9,24.0,47.0,41.48,28.65
2016,7,7,6,45,0.0,60.0,1.9,24.5,60.0,53.06,38.19
2016,7,7,7,0,0.0,73.0,1.9,25.0,73.0,65.38,48.14
2016,7,7,7,15,0.0,70.5,2.05,25.5,70.5,62.33,45.43
2016,7,7,7,30,0.0,68.0,2.2,26.0,68.0,60.11,43.39
2016,7,7,7,45,0.0,81.5,2.35,26.5,81.5,72.13,52.81
2016,7,7,8,0,0.0,95.0,2.5,27.0,95.0,84.66,62.48
2016,7,7,8,15,7.5,152.5,2.65,27.0,157.0,147.97,112.52
2016,7,7,8,30,15.0,210.0,2.8,27.0,219.0,213.12,162.83
2016,7,7,8,45,114.0,263.5,2.95,27.5,342.0,401.34,307.23
2016,7,7,9,0,213.0,317.0,3.1,28.0,465.0,558.5,421.83
2016,7,7,9,15,490.5,227.5,3.1,28.0,595.0,769.92,576.06
2016,7,7,9,30,768.0,138.0,3.1,28.0,725.0,949.5,696.22
2016,7,7,9,45,804.5,125.0,3.15,28.5,767.0,969.79,705.61
2016,7,7,10,0,841.0,112.0,3.2,29.0,809.0,976.83,707.75
2016,7,7,10,15,848.0,113.5,3.2,29.5,838.5,978.09,706.01
2016,7,7,10,30,855.0,115.0,3.2,30.0,868.0,976.2,702.42
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.5,969.12,695.66
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,958.89,687.06
2016,7,7,11,15,870.0,117.0,3.25,31.0,931.5,943.19,676.8
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,924.48,664.7
2016,7,7,11,45,545.5,303.5,3.4,31.5,824.0,792.39,573.0
2016,7,7,12,0,218.0,489.0,3.5,32.0,700.0,643.1,462.82
2016,7,7,12,15,117.5,397.0,3.6,32.0,510.5,462.29,336.91
2016,7,7,12,30,17.0,305.0,3.7,32.0,321.0,284.64,207.88
2016,7,7,12,45,15.0,280.5,3.8,32.0,295.0,259.78,190.16
2016,7,7,13,0,13.0,256.0,3.9,32.0,269.0,235.38,172.31
2016,7,7,13,15,14.5,275.5,4.0,32.0,289.5,251.81,184.52
2016,7,7,13,30,16.0,295.0,4.1,32.0,310.0,267.67,196.23
2016,7,7,13,45,46.5,363.0,4.2,32.0,406.0,334.37,245.24
2016,7,7,14,0,77.0,431.0,4.3,32.0,502.0,397.63,290.78
2016,7,7,14,15,56.0,392.5,4.3,31.5,443.0,349.49,256.39
2016,7,7,14,30,35.0,354.0,4.3,31.0,384.0,304.33,224.17
2016,7,7,14,45,99.0,372.5,4.3,30.5,454.0,337.13,248.14
2016,7,7,15,0,163.0,391.0,4.3,30.0,524.0,351.48,257.46
2016,7,7,15,15,81.5,260.0,4.15,29.5,326.5,225.45,165.72
2016,7,7,15,30,0.0,129.0,4.0,29.0,129.0,113.12,82.96
2016,7,7,15,45,0.0,115.0,3.85,28.5,115.0,101.19,74.15
2016,7,7,16,0,0.0,101.0,3.7,28.0,101.0,89.3,65.19
2016,7,7,16,15,0.0,104.5,3.55,27.5,104.5,92.06,67.71
2016,7,7,16,30,0.0,108.0,3.4,27.0,108.0,94.64,70.11
2016,7,7,16,45,31.0,154.5,3.3,27.0,170.0,123.62,97.65
2016,7,7,17,0,62.0,201.0,3.2,27.0,232.0,152.06,121.37
2016,7,7,17,15,47.0,175.0,3.05,26.5,197.0,134.64,107.58
2016,7,7,17,30,32.0,149.0,2.9,26.0,162.0,116.72,93.22
2016,7,7,17,45,26.5,128.5,2.8,26.0,138.5,101.9,81.05
2016,7,7,18,0,21.0,108.0,2.7,26.0,115.0,89.81,70.97
2016,7,7,18,15,12.0,88.5,2.7,25.5,92.5,74.09,57.73
2016,7,7,18,30,3.0,69.0,2.7,25.0,70.0,58.27,44.12
2016,7,7,18,45,1.5,50.0,2.75,25.0,50.5,42.74,30.45
2016,7,7,19,0,0.0,31.0,2.8,25.0,31.0,27.05,16.47
2016,7,7,19,15,0.0,15.5,2.85,24.5,15.5,13.65,1.5
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,50.5,8.5,1.55,20.0,11.0,33.54,0.0
2016,7,8,5,30,101.0,17.0,1.7,20.0,22.0,96.01,0.0
2016,7,8,5,45,201.0,30.5,1.85,20.5,54.5,193.68,143.21
2016,7,8,6,0,301.0,44.0,2.0,21.0,87.0,281.95,224.38
2016,7,8,6,15,376.5,54.0,2.1,21.5,129.5,361.84,292.15
2016,7,8,6,30,452.0,64.0,2.2,22.0,172.0,444.62,359.69
2016,7,8,6,45,502.0,72.0,2.3,22.5,219.0,510.12,410.74
2016,7,8,7,0,552.0,80.0,2.4,23.0,266.0,577.86,460.94
2016,7,8,7,15,591.0,86.0,2.6,23.5,315.5,635.6,502.3
2016,7,8,7,30,630.0,92.0,2.8,24.0,365.0,693.98,542.95
2016,7,8,7,45,655.5,98.5,3.0,25.0,413.5,741.09,573.39
2016,7,8,8,0,681.0,105.0,3.2,26.0,462.0,787.34,602.54
2016,7,8,8,15,703.5,109.0,3.2,26.5,509.5,826.37,626.22
2016,7,8,8,30,726.0,113.0,3.2,27.0,557.0,858.68,644.93
2016,7,8,8,45,739.0,119.0,3.25,28.0,601.0,887.47,660.07
2016,7,8,9,0,752.0,125.0,3.3,29.0,645.0,913.79,673.39
2016,7,8,9,15,765.5,128.0,3.25,29.0,685.5,934.55,684.99
2016,7,8,9,30,779.0,131.0,3.2,29.0,726.0,952.57,694.84
2016,7,8,9,45,791.0,132.0,3.2,29.5,761.5,963.95,699.37
2016,7,8,10,0,803.0,133.0,3.2,30.0,797.0,972.34,702.1
2016,7,8,10,15,810.5,135.0,3.2,30.0,827.0,974.24,702.17
2016,7,8,10,30,818.0,137.0,3.2,30.0,857.0,961.9,693.24
2016,7,8,10,45,820.0,141.0,3.2,30.5,879.5,954.34,686.26
2016,7,8,11,0,822.0,145.0,3.2,31.0,902.0,943.7,677.4
2016,7,8,11,15,825.5,146.0,3.2,31.0,918.5,928.66,667.21
2016,7,8,11,30,829.0,147.0,3.2,31.0,935.0,910.74,655.26
2016,7,8,11,45,827.5,150.0,3.25,31.0,943.5,887.3,640.09
2016,7,8,12,0,826.0,153.0,3.3,31.0,952.0,861.38,623.31
2016,7,8,12,15,826.0,153.0,3.3,31.0,954.0,831.92,603.9
2016,7,8,12,30,826.0,153.0,3.3,31.0,956.0,800.42,583.09
2016,7,8,12,45,523.0,319.0,3.3,31.0,827.0,686.89,500.41
2016,7,8,13,0,220.0,485.0,3.3,31.0,698.0,578.71,419.32
2016,7,8,13,15,499.5,331.0,3.25,31.0,804.5,623.29,455.71
2016,7,8,13,30,779.0,177.0,3.2,31.0,911.0,647.27,475.02
2016,7,8,13,45,772.0,176.5,3.15,31.0,891.5,603.51,442.2
2016,7,8,14,0,765.0,176.0,3.1,31.0,872.0,559.27,408.72
2016,7,8,14,15,757.5,174.0,3.0,31.0,846.5,513.33,373.16
2016,7,8,14,30,750.0,172.0,2.9,31.0,821.0,467.32,336.76
2016,7,8,14,45,479.5,280.0,2.85,31.0,689.0,395.9,284.19
2016,7,8,15,0,209.0,388.0,2.8,31.0,557.0,365.25,264.02
2016,7,8,15,15,463.5,271.0,2.65,31.0,622.0,324.43,226.63
2016,7,8,15,30,718.0,154.0,2.5,31.0,687.0,271.4,176.21
2016,7,8,15,45,710.5,146.0,2.4,31.0,647.0,222.98,137.04
2016,7,8,16,0,703.0,138.0,2.3,31.0,607.0,175.63,101.31
2016,7,8,16,15,683.0,134.0,2.15,30.5,562.0,131.18,73.84
2016,7,8,16,30,663.0,130.0,2.0,30.0,517.0,89.35,57.91
2016,7,8,16,45,641.5,123.0,1.95,30.0,470.5,77.31,58.5
2016,7,8,17,0,620.0,116.0,1.9,30.0,424.0,75.39,57.14
2016,7,8,17,15,586.5,109.5,1.75,29.5,375.0,73.5,55.91
2016,7,8,17,30,553.0,103.0,1.6,29.0,326.0,71.45,54.5
2016,7,8,17,45,508.5,95.0,1.5,28.5,278.0,67.96,51.85
2016,7,8,18,0,464.0,87.0,1.4,28.0,230.0,63.21,48.04
2016,7,8,18,15,404.0,77.0,1.4,27.5,184.5,56.91,42.77
2016,7,8,18,30,344.0,67.0,1.4,27.0,139.0,50.37,37.09
2016,7,8,18,45,265.5,53.0,1.45,26.5,99.5,40.47,28.35
2016,7,8,19,0,187.0,39.0,1.5,26.0,60.0,30.23,18.95
2016,7,8,19,15,93.5,19.5,1.5,25.5,30.0,15.25,2.03
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,10.0,1.75,20.0,10.0,9.1,0.0
2016,7,9,5,30,0.0,20.0,1.9,20.0,20.0,21.78,0.0
2016,7,9,5,45,145.5,32.5,2.05,20.5,53.0,164.26,119.94
2016,7,9,6,0,291.0,45.0,2.2,21.0,86.0,277.1,220.49
2016,7,9,6,15,366.5,56.0,2.25,21.5,129.0,352.92,285.21
2016,7,9,6,30,442.0,67.0,2.3,22.0,172.0,440.41,356.43
2016,7,9,6,45,450.5,80.5,2.35,22.5,210.0,474.1,382.99
2016,7,9,7,0,459.0,94.0,2.4,23.0,248.0,512.62,411.78
2016,7,9,7,15,334.0,133.5,2.45,23.5,255.5,453.63,362.87
2016,7,9,7,30,209.0,173.0,2.5,24.0,263.0,385.46,306.32
2016,7,9,7,45,252.5,191.0,2.55,24.5,313.5,465.5,366.46
2016,7,9,8,0,296.0,209.0,2.6,25.0,364.0,529.93,412.91
2016,7,9,8,15,293.0,233.0,2.6,25.5,399.0,558.52,430.82
2016,7,9,8,30,290.0,257.0,2.6,26.0,434.0,585.4,447.4
2016,7,9,8,45,372.5,253.5,2.65,27.0,499.0,661.97,500.82
2016,7,9,9,0,455.0,250.0,2.7,28.0,564.0,759.19,565.95
2016,7,9,9,15,629.5,183.0,2.75,28.0,646.5,867.28,640.82
2016,7,9,9,30,804.0,116.0,2.8,28.0,729.0,960.34,700.31
2016,7,9,9,45,594.0,233.0,2.85,28.5,698.0,881.79,644.82
2016,7,9,10,0,384.0,350.0,2.9,29.0,667.0,767.29,560.66
2016,7,9,10,15,332.5,384.0,2.95,29.0,666.0,744.06,543.3
2016,7,9,10,30,281.0,418.0,3.0,29.0,665.0,718.99,524.06
2016,7,9,10,45,338.0,406.5,3.05,29.5,712.0,752.46,546.92
2016,7,9,11,0,395.0,395.0,3.1,30.0,759.0,783.44,567.42
2016,7,9,11,15,393.0,404.5,3.1,30.0,772.0,776.26,561.6
2016,7,9,11,30,391.0,414.0,3.1,30.0,785.0,767.29,554.9
2016,7,9,11,45,386.0,421.0,3.15,30.0,791.0,751.51,543.91
2016,7,9,12,0,381.0,428.0,3.2,30.0,797.0,734.34,532.01
2016,7,9,12,15,369.5,435.0,3.2,30.0,794.0,710.46,515.22
2016,7,9,12,30,358.0,442.0,3.2,30.0,791.0,685.97,498.0
2016,7,9,12,45,385.0,429.0,3.2,30.0,802.0,673.67,489.9
2016,7,9,13,0,412.0,416.0,3.2,30.0,813.0,657.09,478.64
2016,7,9,13,15,426.5,407.5,3.2,30.0,814.0,634.07,462.46
2016,7,9,13,30,441.0,399.0,3.2,30.0,815.0,609.53,444.94
2016,7,9,13,45,443.0,386.5,3.2,30.0,797.0,573.01,418.66
2016,7,9,14,0,445.0,374.0,3.2,30.0,779.0,536.21,391.73
2016,7,9,14,15,633.0,257.0,3.15,30.0,814.0,510.95,372.91
2016,7,9,14,30,821.0,140.0,3.1,30.0,849.0,474.37,343.23
2016,7,9,14,45,821.0,133.0,3.1,30.5,819.0,424.25,301.84
2016,7,9,15,0,821.0,126.0,3.1,31.0,789.0,373.62,259.29
2016,7,9,15,15,810.5,123.5,3.05,31.0,751.5,322.92,216.78
2016,7,9,15,30,800.0,121.0,3.0,31.0,714.0,273.08,174.96
2016,7,9,15,45,661.5,167.0,2.95,31.0,638.0,228.16,143.06
2016,7,9,16,0,523.0,213.0,2.9,31.0,562.0,205.38,131.4
2016,7,9,16,15,635.0,158.5,2.8,30.5,551.0,143.83,85.37
2016,7,9,16,30,747.0,104.0,2.7,30.0,540.0,80.86,50.8
2016,7,9,16,45,725.5,99.0,2.65,30.0,491.5,68.96,51.66
2016,7,9,17,0,704.0,94.0,2.6,30.0,443.0,60.94,45.22
2016,7,9,17,15,673.5,89.5,2.35,29.5,393.0,59.79,44.53
2016,7,9,17,30,643.0,85.0,2.1,29.0,343.0,58.54,43.74
2016,7,9,17,45,602.0,78.5,1.85,28.5,293.5,55.62,41.51
2016,7,9,18,0,561.0,72.0,1.6,28.0,244.0,52.53,39.05
2016,7,9,18,15,502.5,64.0,1.5,27.0,196.5,47.97,35.3
2016,7,9,18,30,444.0,56.0,1.4,26.0,149.0,43.22,31.2
2016,7,9,18,45,359.5,45.5,1.35,25.0,107.0,35.96,24.75
2016,7,9,19,0,275.0,35.0,1.3,24.0,65.0,28.41,17.63
2016,7,9,19,15,137.5,17.5,1.35,23.5,32.5,13.72,1.02
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.0,1.2,19.5,9.0,8.19,0.0
2016,7,10,5,30,0.0,18.0,1.4,20.0,18.0,18.5,0.0
2016,7,10,5,45,117.0,33.0,1.65,20.5,49.5,134.57,96.7
2016,7,10,6,0,234.0,48.0,1.9,21.0,81.0,245.08,194.26
2016,7,10,6,15,299.0,62.0,1.9,21.5,122.0,315.23,254.12
2016,7,10,6,30,364.0,76.0,1.9,22.0,163.0,390.58,315.87
2016,7,10,6,45,430.5,81.5,1.9,22.5,208.0,459.89,370.79
2016,7,10,7,0,497.0,87.0,1.9,23.0,253.0,541.42,431.97
2016,7,10,7,15,557.5,94.5,1.95,23.5,310.5,617.42,486.22
2016,7,10,7,30,618.0,102.0,2.0,24.0,368.0,695.46,539.95
2016,7,10,7,45,648.5,107.5,2.05,25.0,418.0,745.55,571.1
2016,7,10,8,0,679.0,113.0,2.1,26.0,468.0,794.99,601.08
2016,7,10,8,15,702.0,118.0,2.05,26.0,516.0,835.74,626.0
2016,7,10,8,30,725.0,123.0,2.0,26.0,564.0,874.87,649.45
2016,7,10,8,45,743.0,126.5,2.0,26.5,609.5,899.47,662.17
2016,7,10,9,0,761.0,130.0,2.0,27.0,655.0,927.95,677.47
2016,7,10,9,15,774.5,133.5,1.95,27.0,696.0,949.38,688.84
2016,7,10,9,30,788.0,137.0,1.9,27.0,737.0,968.0,698.46
2016,7,10,9,45,798.0,139.5,1.9,27.5,773.0,979.03,702.52
2016,7,10,10,0,808.0,142.0,1.9,28.0,809.0,987.0,704.81
2016,7,10,10,15,816.0,144.5,1.85,28.0,839.0,989.8,704.78
2016,7,10,10,30,824.0,147.0,1.8,28.0,869.0,989.39,702.91
2016,7,10,10,45,664.0,258.0,1.75,28.5,851.0,938.35,667.46
2016,7,10,11,0,504.0,369.0,1.7,29.0,833.0,873.88,619.35
2016,7,10,11,15,479.5,386.5,1.7,29.0,835.0,849.93,603.29
2016,7,10,11,30,455.0,404.0,1.7,29.0,837.0,824.33,585.77
2016,7,10,11,45,444.0,411.0,1.7,29.5,837.0,800.07,568.42
2016,7,10,12,0,433.0,418.0,1.7,30.0,837.0,774.46,550.18
2016,7,10,12,15,433.0,420.0,1.65,30.0,839.5,752.68,535.36
2016,7,10,12,30,433.0,422.0,1.6,30.0,842.0,729.58,519.55
2016,7,10,12,45,451.5,418.0,1.6,30.5,854.0,714.63,508.72
2016,7,10,13,0,470.0,414.0,1.6,31.0,866.0,697.56,496.26
2016,7,10,13,15,437.5,408.5,1.55,31.0,825.5,642.34,458.51
2016,7,10,13,30,405.0,403.0,1.5,31.0,785.0,589.51,422.17
2016,7,10,13,45,413.5,390.0,1.5,31.0,773.0,558.04,400.42
2016,7,10,14,0,422.0,377.0,1.5,31.0,761.0,525.75,377.44
2016,7,10,14,15,467.0,352.0,1.45,31.0,765.5,502.05,359.61
2016,7,10,14,30,512.0,327.0,1.4,31.0,770.0,474.11,337.89
2016,7,10,14,45,530.5,303.0,1.35,31.0,746.0,432.07,305.62
2016,7,10,15,0,549.0,279.0,1.3,31.0,722.0,388.38,271.34
2016,7,10,15,15,533.0,265.5,1.25,30.5,678.5,340.31,234.48
2016,7,10,15,30,517.0,252.0,1.2,30.0,635.0,294.14,198.88
2016,7,10,15,45,638.5,184.0,1.15,30.0,628.5,235.55,148.86
2016,7,10,16,0,760.0,116.0,1.1,30.0,622.0,173.77,97.58
2016,7,10,16,15,741.0,112.5,1.0,30.0,576.0,127.27,69.1
2016,7,10,16,30,722.0,109.0,0.9,30.0,530.0,83.27,53.22
2016,7,10,16,45,694.5,105.5,0.85,30.0,481.0,66.16,49.29
2016,7,10,17,0,667.0,102.0,0.8,30.0,432.0,66.08,49.43
2016,7,10,17,15,635.0,96.5,0.7,29.5,382.5,64.48,48.39
2016,7,10,17,30,603.0,91.0,0.6,29.0,333.0,62.74,47.22
2016,7,10,17,45,557.0,84.5,0.55,29.0,283.5,60.01,45.07
2016,7,10,18,0,511.0,78.0,0.5,29.0,234.0,57.14,42.73
2016,7,10,18,15,451.0,69.5,0.4,28.5,188.0,52.4,38.78
2016,7,10,18,30,391.0,61.0,0.3,28.0,142.0,46.07,33.31
2016,7,10,18,45,305.5,49.0,0.25,28.0,101.5,37.54,25.72
2016,7,10,19,0,220.0,37.0,0.2,28.0,61.0,28.75,17.55
2016,7,10,19,15,110.0,18.5,0.3,27.0,30.5,14.49,0.92
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,26.5,7.5,1.25,19.5,8.5,20.29,0.0
2016,7,11,5,30,53.0,15.0,1.4,20.0,17.0,42.91,0.0
2016,7,11,5,45,145.0,31.0,1.55,20.5,48.5,161.94,115.95
2016,7,11,6,0,237.0,47.0,1.7,21.0,80.0,245.53,194.19
2016,7,11,6,15,311.5,59.5,1.65,21.0,121.5,320.11,258.17
2016,7,11,6,30,386.0,72.0,1.6,21.0,163.0,400.85,324.67
2016,7,11,6,45,443.5,81.5,1.6,21.5,210.0,469.66,378.76
2016,7,11,7,0,501.0,91.0,1.6,22.0,257.0,548.95,437.87
2016,7,11,7,15,541.5,98.0,1.6,23.0,306.0,607.87,478.15
2016,7,11,7,30,582.0,105.0,1.6,24.0,355.0,667.47,517.36
2016,7,11,7,45,613.5,111.0,1.65,25.0,404.0,718.12,549.18
2016,7,11,8,0,645.0,117.0,1.7,26.0,453.0,768.25,579.74
2016,7,11,8,15,668.5,121.5,1.65,26.5,500.0,808.12,602.78
2016,7,11,8,30,692.0,126.0,1.6,27.0,547.0,846.5,624.36
2016,7,11,8,45,710.0,130.5,1.6,27.5,591.5,877.71,641.39
2016,7,11,9,0,728.0,135.0,1.6,28.0,636.0,906.74,656.85
2016,7,11,9,15,742.5,138.5,1.55,28.0,676.5,922.74,664.57
2016,7,11,9,30,757.0,142.0,1.5,28.0,717.0,942.18,674.62
2016,7,11,9,45,636.5,221.0,1.45,28.5,721.0,911.96,651.95
2016,7,11,10,0,516.0,300.0,1.4,29.0,725.0,863.05,614.48
2016,7,11,10,15,476.5,326.5,1.3,29.0,731.0,842.72,598.55
2016,7,11,10,30,437.0,353.0,1.2,29.0,737.0,819.95,580.89
2016,7,11,10,45,377.0,392.5,1.2,29.5,730.0,776.4,549.69
2016,7,11,11,0,317.0,432.0,1.2,30.0,723.0,745.35,526.45
2016,7,11,11,15,564.5,295.5,1.15,30.0,826.0,843.67,595.56
2016,7,11,11,30,812.0,159.0,1.1,30.0,929.0,916.15,641.55
2016,7,11,11,45,599.0,292.0,1.1,30.5,863.5,829.25,582.13
2016,7,11,12,0,386.0,425.0,1.1,31.0,798.0,735.96,516.37
2016,7,11,12,15,327.0,452.0,1.05,31.0,768.5,690.1,485.38
2016,7,11,12,30,268.0,479.0,1.0,31.0,739.0,645.86,454.81
2016,7,11,12,45,150.0,435.5,1.0,31.0,581.5,499.8,356.21
2016,7,11,13,0,32.0,392.0,1.0,31.0,424.0,365.45,262.55
2016,7,11,13,15,63.5,426.0,0.95,31.0,487.0,409.68,294.43
2016,7,11,13,30,95.0,460.0,0.9,31.0,550.0,449.51,321.54
2016,7,11,13,45,273.0,415.5,0.9,31.0,665.5,499.22,357.03
2016,7,11,14,0,451.0,371.0,0.9,31.0,781.0,537.01,382.28
2016,7,11,14,15,329.0,396.5,0.85,30.5,691.0,472.54,336.77
2016,7,11,14,30,207.0,422.0,0.8,30.0,601.0,421.72,301.72
2016,7,11,14,45,462.5,299.0,0.8,30.0,678.0,402.09,284.94
2016,7,11,15,0,718.0,176.0,0.8,30.0,755.0,368.98,254.3
2016,7,11,15,15,407.0,258.5,0.8,30.0,583.5,298.68,207.41
2016,7,11,15,30,96.0,341.0,0.8,30.0,412.0,283.93,205.13
2016,7,11,15,45,317.5,274.0,0.8,30.0,489.0,249.39,171.28
2016,7,11,16,0,539.0,207.0,0.8,30.0,566.0,202.68,128.06
2016,7,11,16,15,276.0,202.0,0.8,29.5,385.5,158.16,108.26
2016,7,11,16,30,13.0,197.0,0.8,29.0,205.0,162.27,121.2
2016,7,11,16,45,170.0,192.5,0.8,29.0,277.5,140.47,109.86
2016,7,11,17,0,327.0,188.0,0.8,29.0,350.0,130.09,101.92
2016,7,11,17,15,192.0,172.0,0.8,28.5,264.5,127.35,100.29
2016,7,11,17,30,57.0,156.0,0.8,28.0,179.0,121.1,95.72
2016,7,11,17,45,48.0,135.0,0.8,28.0,152.5,106.01,83.53
2016,7,11,18,0,39.0,114.0,0.8,28.0,126.0,90.62,70.89
2016,7,11,18,15,28.0,92.5,0.75,27.5,100.5,74.61,57.57
2016,7,11,18,30,17.0,71.0,0.7,27.0,75.0,58.29,43.69
2016,7,11,18,45,8.5,51.0,0.65,26.5,53.0,43.39,30.75
2016,7,11,19,0,0.0,31.0,0.6,26.0,31.0,26.96,16.22
2016,7,11,19,15,0.0,15.5,0.6,25.5,15.5,13.65,0.16
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,5.0,0.55,21.5,5.0,4.55,0.0
2016,7,12,5,30,0.0,10.0,0.6,22.0,10.0,9.1,0.0
2016,7,12,5,45,20.5,28.0,0.65,22.5,31.0,45.51,28.09
2016,7,12,6,0,41.0,46.0,0.7,23.0,52.0,80.83,60.17
2016,7,12,6,15,64.0,67.0,0.75,23.5,80.0,134.21,104.77
2016,7,12,6,30,87.0,88.0,0.8,24.0,108.0,177.31,140.47
2016,7,12,6,45,108.0,108.5,0.85,24.5,140.0,218.96,174.06
2016,7,12,7,0,129.0,129.0,0.9,25.0,172.0,261.47,207.33
2016,7,12,7,15,352.0,117.5,0.95,25.5,261.5,465.92,366.26
2016,7,12,7,30,575.0,106.0,1.0,26.0,351.0,662.25,506.21
