Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,7,45,609.0,110.5,1.1,26.5,400.0,713.15,537.6
2016,7,12,8,0,643.0,115.0,1.2,27.0,449.0,763.63,569.52
2016,7,12,8,15,667.0,120.0,1.2,27.0,496.5,804.57,594.43
2016,7,12,8,30,691.0,125.0,1.2,27.0,544.0,844.04,618.07
2016,7,12,8,45,713.0,127.0,1.3,27.5,589.0,876.11,636.73
2016,7,12,9,0,735.0,129.0,1.4,28.0,634.0,900.55,650.43
2016,7,12,9,15,547.0,226.0,1.4,28.5,615.0,824.3,596.92
2016,7,12,9,30,359.0,323.0,1.4,29.0,596.0,723.43,523.57
2016,7,12,9,45,585.0,224.5,1.45,29.5,694.5,863.64,620.46
2016,7,12,10,0,811.0,126.0,1.5,30.0,793.0,960.92,679.19
2016,7,12,10,15,490.0,279.5,1.5,30.0,687.0,807.49,576.39
2016,7,12,10,30,169.0,433.0,1.5,30.0,581.0,608.67,436.42
2016,7,12,10,45,504.5,282.0,1.5,30.0,741.5,802.72,575.53
2016,7,12,11,0,840.0,131.0,1.5,30.0,902.0,947.17,667.9
2016,7,12,11,15,844.0,132.0,1.55,30.0,919.5,932.61,657.29
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,915.09,646.67
2016,7,12,11,45,554.5,305.0,1.65,30.5,833.0,801.82,570.01
2016,7,12,12,0,261.0,477.0,1.7,31.0,729.0,674.96,478.92
2016,7,12,12,15,558.5,305.0,1.7,31.0,846.0,754.56,539.92
2016,7,12,12,30,856.0,133.0,1.7,31.0,963.0,807.53,577.84
2016,7,12,12,45,532.0,309.0,1.75,31.0,824.5,685.11,491.71
2016,7,12,13,0,208.0,485.0,1.8,31.0,686.0,570.0,407.94
2016,7,12,13,15,531.5,306.0,1.8,31.0,808.5,624.65,451.67
2016,7,12,13,30,855.0,127.0,1.8,31.0,931.0,654.64,475.12
2016,7,12,13,45,852.0,125.0,1.85,31.0,912.0,610.4,442.78
2016,7,12,14,0,849.0,123.0,1.9,31.0,893.0,565.08,409.33
2016,7,12,14,15,564.5,265.0,1.9,31.0,771.0,482.28,347.99
2016,7,12,14,30,280.0,407.0,1.9,31.0,649.0,434.62,313.04
2016,7,12,14,45,548.5,262.5,1.95,31.0,713.0,409.68,291.68
2016,7,12,15,0,817.0,118.0,2.0,31.0,777.0,371.48,256.21
2016,7,12,15,15,806.0,116.0,2.0,31.0,739.5,314.63,209.65
2016,7,12,15,30,795.0,114.0,2.0,31.0,702.0,265.21,168.5
2016,7,12,15,45,481.0,209.0,2.05,31.0,559.0,225.94,148.11
2016,7,12,16,0,167.0,304.0,2.1,31.0,416.0,236.96,169.29
2016,7,12,16,15,194.0,278.5,2.05,30.5,398.5,209.04,149.62
2016,7,12,16,30,221.0,253.0,2.0,30.0,381.0,178.81,132.02
2016,7,12,16,45,127.5,220.0,2.0,30.0,292.5,155.95,122.28
2016,7,12,17,0,34.0,187.0,2.0,30.0,204.0,143.39,112.61
2016,7,12,17,15,30.5,166.5,1.85,29.5,180.5,129.19,101.67
2016,7,12,17,30,27.0,146.0,1.7,29.0,157.0,114.67,90.27
2016,7,12,17,45,21.0,126.0,1.6,28.5,133.5,104.17,82.01
2016,7,12,18,0,15.0,106.0,1.5,28.0,110.0,88.21,68.97
2016,7,12,18,15,7.5,86.0,1.3,27.5,88.0,72.12,55.53
2016,7,12,18,30,0.0,66.0,1.1,27.0,66.0,55.92,41.71
2016,7,12,18,45,0.0,47.0,0.95,26.5,47.0,40.35,28.2
2016,7,12,19,0,0.0,28.0,0.8,26.0,28.0,24.59,14.26
2016,7,12,19,15,0.0,14.0,0.8,25.5,14.0,12.32,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,20.5,7.0,6.37,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,12.73,0.0
2016,7,13,5,45,91.5,32.0,1.1,21.5,44.0,118.54,81.23
2016,7,13,6,0,183.0,50.0,1.3,22.0,74.0,202.61,158.72
2016,7,13,6,15,260.0,64.0,1.35,22.5,115.0,291.2,232.74
2016,7,13,6,30,337.0,78.0,1.4,23.0,156.0,373.28,299.55
2016,7,13,6,45,397.5,88.5,1.45,23.5,203.0,443.57,354.76
2016,7,13,7,0,458.0,99.0,1.5,24.0,250.0,517.6,410.55
2016,7,13,7,15,501.5,107.5,1.75,25.0,298.5,577.87,453.7
2016,7,13,7,30,545.0,116.0,2.0,26.0,347.0,647.55,501.98
2016,7,13,7,45,582.0,121.0,2.3,27.0,397.0,701.19,537.65
2016,7,13,8,0,619.0,126.0,2.6,28.0,447.0,754.54,572.33
2016,7,13,8,15,644.5,131.0,2.65,28.5,494.5,796.43,598.08
2016,7,13,8,30,670.0,136.0,2.7,29.0,542.0,836.91,622.51
2016,7,13,8,45,693.5,138.5,2.75,29.5,587.5,870.76,642.15
2016,7,13,9,0,717.0,141.0,2.8,30.0,633.0,902.6,660.3
2016,7,13,9,15,513.5,239.0,2.75,30.5,602.5,805.27,590.05
2016,7,13,9,30,310.0,337.0,2.7,31.0,572.0,689.87,504.18
2016,7,13,9,45,397.0,322.0,2.65,31.5,638.5,755.95,549.55
2016,7,13,10,0,484.0,307.0,2.6,32.0,705.0,838.09,602.59
2016,7,13,10,15,639.5,231.0,2.55,32.0,778.0,911.52,652.62
2016,7,13,10,30,795.0,155.0,2.5,32.0,851.0,968.64,687.08
2016,7,13,10,45,804.0,155.0,2.5,32.5,875.5,963.61,681.18
2016,7,13,11,0,813.0,155.0,2.5,33.0,900.0,955.41,674.0
2016,7,13,11,15,817.0,156.0,2.45,33.0,917.5,940.31,663.57
2016,7,13,11,30,821.0,157.0,2.4,33.0,935.0,922.22,651.4
2016,7,13,11,45,825.0,157.0,2.4,33.0,945.5,900.27,637.31
2016,7,13,12,0,829.0,157.0,2.4,33.0,956.0,875.55,621.5
2016,7,13,12,15,829.5,157.0,2.35,33.0,958.5,845.28,601.76
2016,7,13,12,30,830.0,157.0,2.3,33.0,961.0,812.79,580.6
2016,7,13,12,45,607.5,289.5,2.3,33.5,877.0,723.16,516.43
2016,7,13,13,0,385.0,422.0,2.3,34.0,793.0,644.25,458.06
2016,7,13,13,15,325.5,441.0,2.25,34.0,751.5,594.89,423.67
2016,7,13,13,30,266.0,460.0,2.2,34.0,710.0,549.25,391.46
2016,7,13,13,45,546.5,301.0,2.2,34.0,800.5,568.42,407.65
2016,7,13,14,0,827.0,142.0,2.2,34.0,891.0,566.92,406.8
2016,7,13,14,15,489.5,283.0,2.15,34.0,723.0,461.63,330.18
2016,7,13,14,30,152.0,424.0,2.1,34.0,555.0,398.3,285.08
2016,7,13,14,45,212.0,399.5,2.1,34.0,574.5,390.71,278.78
2016,7,13,15,0,272.0,375.0,2.1,34.0,594.0,367.18,260.01
2016,7,13,15,15,284.0,352.0,2.05,33.5,571.0,334.63,235.48
2016,7,13,15,30,296.0,329.0,2.0,33.0,548.0,301.31,210.09
2016,7,13,15,45,517.0,226.5,1.95,33.0,581.0,243.57,158.3
2016,7,13,16,0,738.0,124.0,1.9,33.0,614.0,174.8,98.46
2016,7,13,16,15,718.5,120.0,1.85,33.0,568.5,121.51,65.25
2016,7,13,16,30,699.0,116.0,1.8,33.0,523.0,77.72,49.89
2016,7,13,16,45,672.0,111.5,1.75,33.0,474.0,70.05,51.86
2016,7,13,17,0,645.0,107.0,1.7,33.0,425.0,69.49,51.6
2016,7,13,17,15,611.5,101.5,1.55,32.5,376.0,68.05,50.72
2016,7,13,17,30,578.0,96.0,1.4,32.0,327.0,66.49,49.72
2016,7,13,17,45,531.0,89.0,1.25,31.5,277.5,63.55,47.53
2016,7,13,18,0,484.0,82.0,1.1,31.0,228.0,60.46,45.12
2016,7,13,18,15,421.0,72.5,1.0,30.0,182.0,53.79,39.67
2016,7,13,18,30,358.0,63.0,0.9,29.0,136.0,47.52,34.33
2016,7,13,18,45,269.0,50.5,0.85,28.5,96.5,38.65,26.52
2016,7,13,19,0,180.0,38.0,0.8,28.0,57.0,29.52,17.99
2016,7,13,19,15,90.0,19.0,0.8,27.5,28.5,14.89,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,26.5,7.0,1.05,21.5,8.0,6.37,0.0
2016,7,14,5,30,53.0,14.0,1.2,22.0,16.0,41.84,0.0
2016,7,14,5,45,160.0,28.5,1.4,22.5,47.0,165.61,113.27
2016,7,14,6,0,267.0,43.0,1.6,23.0,78.0,258.66,202.36
2016,7,14,6,15,348.5,53.5,1.5,23.5,120.5,336.23,268.0
2016,7,14,6,30,430.0,64.0,1.4,24.0,163.0,426.36,340.1
2016,7,14,6,45,487.5,72.0,1.3,24.5,211.0,496.8,393.68
2016,7,14,7,0,545.0,80.0,1.2,25.0,259.0,570.02,445.81
2016,7,14,7,15,585.5,86.0,1.35,26.0,308.5,628.85,485.96
2016,7,14,7,30,626.0,92.0,1.5,27.0,358.0,688.4,525.27
2016,7,14,7,45,657.0,97.0,1.65,28.0,407.5,738.5,556.79
2016,7,14,8,0,688.0,102.0,1.8,29.0,457.0,788.03,587.16
2016,7,14,8,15,711.0,106.0,1.85,29.5,505.0,827.81,610.64
2016,7,14,8,30,734.0,110.0,1.9,30.0,553.0,861.07,629.53
2016,7,14,8,45,752.5,112.5,1.95,30.5,598.0,891.44,646.38
2016,7,14,9,0,771.0,115.0,2.0,31.0,643.0,919.51,661.62
2016,7,14,9,15,784.5,118.0,1.95,31.5,684.0,940.66,671.33
2016,7,14,9,30,798.0,121.0,1.9,32.0,725.0,959.02,679.28
2016,7,14,9,45,808.0,123.5,1.9,32.5,761.5,970.34,683.42
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,967.53,678.97
2016,7,14,10,15,826.0,128.0,1.9,33.0,828.5,970.25,679.62
2016,7,14,10,30,834.0,130.0,1.9,33.0,859.0,969.82,678.4
2016,7,14,10,45,840.5,130.5,1.95,33.5,883.0,963.25,672.72
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,953.55,665.29
2016,7,14,11,15,851.0,132.0,2.05,34.0,924.5,938.86,656.23
2016,7,14,11,30,855.0,133.0,2.1,34.0,942.0,921.17,645.4
2016,7,14,11,45,857.5,133.5,2.15,34.0,952.0,898.77,631.64
2016,7,14,12,0,860.0,134.0,2.2,34.0,962.0,873.67,616.18
2016,7,14,12,15,860.5,134.0,2.25,34.0,965.0,843.91,597.71
2016,7,14,12,30,861.0,134.0,2.3,34.0,968.0,811.92,577.71
2016,7,14,12,45,856.0,136.5,2.35,34.5,962.0,775.71,553.67
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,737.91,527.99
2016,7,14,13,15,848.5,138.0,2.45,35.0,944.0,697.63,500.34
2016,7,14,13,30,846.0,137.0,2.5,35.0,932.0,655.95,471.09
2016,7,14,13,45,840.0,137.0,2.55,35.0,912.5,611.68,439.28
2016,7,14,14,0,834.0,137.0,2.6,35.0,893.0,566.57,406.04
2016,7,14,14,15,827.5,135.5,2.6,35.0,867.0,519.46,370.36
2016,7,14,14,30,821.0,134.0,2.6,35.0,841.0,471.94,333.41
2016,7,14,14,45,811.0,132.5,2.65,35.0,808.5,417.59,290.86
2016,7,14,15,0,801.0,131.0,2.7,35.0,776.0,367.96,250.67
2016,7,14,15,15,789.5,128.5,2.65,34.5,738.5,317.78,209.87
2016,7,14,15,30,778.0,126.0,2.6,34.0,701.0,268.6,169.75
2016,7,14,15,45,506.5,211.5,2.6,34.0,577.0,231.19,149.38
2016,7,14,16,0,235.0,297.0,2.6,34.0,453.0,240.88,167.7
2016,7,14,16,15,292.5,262.5,2.55,33.5,442.5,195.0,134.5
2016,7,14,16,30,350.0,228.0,2.5,33.0,432.0,155.03,119.75
2016,7,14,16,45,273.0,217.0,2.5,33.0,367.5,145.64,112.75
2016,7,14,17,0,196.0,206.0,2.5,33.0,303.0,147.96,115.02
2016,7,14,17,15,188.0,183.5,2.25,32.0,268.0,134.01,104.59
2016,7,14,17,30,180.0,161.0,2.0,31.0,233.0,119.56,93.56
2016,7,14,17,45,167.5,138.5,1.75,30.5,198.0,104.59,81.68
2016,7,14,18,0,155.0,116.0,1.5,30.0,163.0,89.14,69.16
2016,7,14,18,15,134.0,95.5,1.4,29.0,130.0,74.48,57.13
2016,7,14,18,30,113.0,75.0,1.3,28.0,97.0,59.45,44.45
2016,7,14,18,45,81.5,55.0,1.2,27.5,69.0,44.37,31.36
2016,7,14,19,0,50.0,35.0,1.1,27.0,41.0,28.95,17.56
2016,7,14,19,15,25.0,17.5,1.05,26.5,20.5,14.98,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.5,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,47.0,12.0,1.2,21.0,14.0,36.67,0.0
2016,7,15,5,45,143.0,28.0,1.35,21.5,44.5,153.87,103.46
2016,7,15,6,0,239.0,44.0,1.5,22.0,75.0,242.45,189.89
2016,7,15,6,15,316.5,56.0,1.4,22.5,116.5,318.08,254.23
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,400.31,320.77
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.5,474.77,378.2
2016,7,15,7,0,509.0,86.0,1.2,24.0,253.0,548.07,431.64
2016,7,15,7,15,550.5,93.5,1.2,25.0,302.0,608.57,472.42
2016,7,15,7,30,592.0,101.0,1.2,26.0,351.0,669.89,512.05
2016,7,15,7,45,624.5,106.0,1.3,27.0,400.5,720.48,543.69
2016,7,15,8,0,657.0,111.0,1.4,28.0,450.0,770.6,574.2
2016,7,15,8,15,681.0,116.0,1.4,28.5,497.5,811.9,598.19
2016,7,15,8,30,705.0,121.0,1.4,29.0,545.0,851.7,620.78
2016,7,15,8,45,723.0,124.5,1.4,30.0,590.0,881.99,635.58
2016,7,15,9,0,741.0,128.0,1.4,31.0,635.0,904.55,645.31
2016,7,15,9,15,755.0,131.5,1.45,31.0,675.5,926.42,657.91
2016,7,15,9,30,769.0,135.0,1.5,31.0,716.0,945.56,668.84
2016,7,15,9,45,806.5,122.0,1.6,31.5,758.0,966.86,680.51
2016,7,15,10,0,844.0,109.0,1.7,32.0,800.0,975.1,684.08
2016,7,15,10,15,851.0,110.5,1.75,32.0,830.5,976.54,684.44
2016,7,15,10,30,858.0,112.0,1.8,32.0,861.0,974.79,683.02
2016,7,15,10,45,532.5,284.0,1.9,32.5,753.0,831.88,589.07
2016,7,15,11,0,207.0,456.0,2.0,33.0,645.0,651.06,461.76
2016,7,15,11,15,538.0,288.0,2.0,33.0,793.0,810.07,576.31
2016,7,15,11,30,869.0,120.0,2.0,33.0,941.0,921.66,648.64
2016,7,15,11,45,865.5,124.0,2.0,33.0,950.0,897.04,631.75
2016,7,15,12,0,862.0,128.0,2.0,33.0,959.0,869.84,614.54
2016,7,15,12,15,862.5,128.5,2.0,33.0,961.5,840.56,596.01
2016,7,15,12,30,863.0,129.0,2.0,33.0,964.0,809.02,575.96
2016,7,15,12,45,849.5,137.0,2.0,33.0,956.0,770.85,551.52
2016,7,15,13,0,836.0,145.0,2.0,33.0,948.0,731.48,525.42
2016,7,15,13,15,833.0,144.5,1.95,33.0,935.5,691.76,497.58
2016,7,15,13,30,830.0,144.0,1.9,33.0,923.0,650.69,468.27
2016,7,15,13,45,816.5,148.5,1.85,33.0,901.5,605.56,435.48
2016,7,15,14,0,803.0,153.0,1.8,33.0,880.0,559.7,401.5
2016,7,15,14,15,796.0,151.5,1.75,32.5,854.5,512.5,366.59
2016,7,15,14,30,789.0,150.0,1.7,32.0,829.0,465.09,330.47
2016,7,15,14,45,569.0,251.5,1.7,32.0,731.5,405.69,286.62
2016,7,15,15,0,349.0,353.0,1.7,32.0,634.0,377.96,267.5
2016,7,15,15,15,434.0,301.0,1.6,31.5,633.5,334.11,232.24
2016,7,15,15,30,519.0,249.0,1.5,31.0,633.0,290.26,195.46
2016,7,15,15,45,511.0,234.0,1.45,30.5,592.5,246.33,161.79
2016,7,15,16,0,503.0,219.0,1.4,30.0,552.0,203.67,130.94
2016,7,15,16,15,431.0,222.0,1.35,29.5,493.0,169.35,112.49
2016,7,15,16,30,359.0,225.0,1.3,29.0,434.0,152.91,119.72
2016,7,15,16,45,280.0,215.0,1.3,29.0,369.0,144.58,113.46
2016,7,15,17,0,201.0,205.0,1.3,29.0,304.0,147.42,116.18
2016,7,15,17,15,190.5,183.0,1.25,28.5,268.0,133.72,105.65
2016,7,15,17,30,180.0,161.0,1.2,28.0,232.0,119.53,94.56
2016,7,15,17,45,164.5,139.0,1.15,27.5,197.0,104.84,82.84
2016,7,15,18,0,149.0,117.0,1.1,27.0,162.0,89.69,70.46
2016,7,15,18,15,125.5,96.0,0.95,26.5,129.0,74.72,57.92
2016,7,15,18,30,102.0,75.0,0.8,26.0,96.0,59.36,44.75
2016,7,15,18,45,72.0,55.0,0.7,25.5,67.5,44.3,31.57
2016,7,15,19,0,42.0,35.0,0.6,25.0,39.0,28.9,17.64
2016,7,15,19,15,21.0,17.5,0.55,25.0,19.5,14.95,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,7.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,0.0,14.0,0.8,20.0,14.0,12.73,0.0
2016,7,16,5,45,129.5,27.5,0.9,20.5,44.0,144.24,95.0
2016,7,16,6,0,259.0,41.0,1.0,21.0,74.0,250.45,196.31
2016,7,16,6,15,337.5,52.5,1.0,21.5,116.0,327.03,261.43
2016,7,16,6,30,416.0,64.0,1.0,22.0,158.0,415.45,332.6
2016,7,16,6,45,208.0,51.0,1.05,22.5,98.0,244.21,197.75
2016,7,16,7,0,0.0,38.0,1.1,23.0,38.0,33.49,22.11
2016,7,16,7,15,0.0,43.0,1.15,23.5,43.0,37.92,25.82
2016,7,16,7,30,0.0,48.0,1.2,24.0,48.0,42.36,29.31
2016,7,16,7,45,0.0,58.0,1.25,24.5,58.0,51.24,36.36
2016,7,16,8,0,0.0,68.0,1.3,25.0,68.0,60.14,43.33
2016,7,16,8,15,0.0,100.0,1.3,25.5,100.0,89.25,66.35
2016,7,16,8,30,0.0,132.0,1.3,26.0,132.0,119.81,90.03
2016,7,16,8,45,0.0,137.0,1.35,26.5,137.0,124.15,92.9
2016,7,16,9,0,0.0,142.0,1.4,27.0,142.0,128.55,95.86
2016,7,16,9,15,5.0,180.5,1.4,27.5,184.5,170.19,127.62
2016,7,16,9,30,10.0,219.0,1.4,28.0,227.0,211.99,158.74
2016,7,16,9,45,59.5,305.0,1.45,28.5,354.0,363.05,270.91
2016,7,16,10,0,109.0,391.0,1.5,29.0,481.0,501.28,368.05
2016,7,16,10,15,87.5,395.5,1.45,29.0,469.5,479.09,350.09
2016,7,16,10,30,66.0,400.0,1.4,29.0,458.0,457.07,333.4
2016,7,16,10,45,66.5,412.5,1.4,29.5,472.0,465.01,337.89
2016,7,16,11,0,67.0,425.0,1.4,30.0,486.0,472.39,341.82
2016,7,16,11,15,87.5,446.5,1.4,30.0,528.0,506.85,365.62
2016,7,16,11,30,108.0,468.0,1.4,30.0,570.0,539.4,387.68
2016,7,16,11,45,119.0,461.5,1.4,30.0,575.5,543.06,389.95
2016,7,16,12,0,130.0,455.0,1.4,30.0,581.0,536.03,385.27
2016,7,16,12,15,210.0,463.0,1.35,30.0,666.0,598.59,428.81
2016,7,16,12,30,290.0,471.0,1.3,30.0,751.0,656.42,467.48
2016,7,16,12,45,174.5,456.5,1.3,30.0,625.0,536.19,384.31
2016,7,16,13,0,59.0,442.0,1.3,30.0,499.0,427.28,307.98
2016,7,16,13,15,234.0,420.5,1.3,29.5,641.5,515.68,373.53
2016,7,16,13,30,409.0,399.0,1.3,29.0,784.0,588.13,424.52
2016,7,16,13,45,348.0,415.5,1.3,29.0,738.0,542.9,391.46
2016,7,16,14,0,287.0,432.0,1.3,29.0,692.0,498.09,359.57
2016,7,16,14,15,323.0,406.5,1.25,28.5,691.0,475.75,343.94
2016,7,16,14,30,359.0,381.0,1.2,28.0,690.0,450.32,325.19
2016,7,16,14,45,348.5,368.5,1.2,28.0,658.5,412.51,296.94
2016,7,16,15,0,338.0,356.0,1.2,28.0,627.0,375.88,269.22
2016,7,16,15,15,191.0,331.0,1.15,28.0,483.0,304.02,219.43
2016,7,16,15,30,44.0,306.0,1.1,28.0,339.0,248.3,183.02
2016,7,16,15,45,27.0,257.5,1.1,28.0,277.5,206.58,153.05
2016,7,16,16,0,10.0,209.0,1.1,28.0,216.0,176.14,131.31
2016,7,16,16,15,5.0,122.0,1.05,27.5,125.5,106.68,78.7
2016,7,16,16,30,0.0,35.0,1.0,27.0,35.0,30.91,20.37
2016,7,16,16,45,0.0,26.0,1.0,27.0,26.0,22.94,13.78
2016,7,16,17,0,0.0,17.0,1.0,27.0,17.0,14.98,7.09
2016,7,16,17,15,0.0,15.0,0.95,26.5,15.0,13.21,5.65
2016,7,16,17,30,0.0,13.0,0.9,26.0,13.0,11.44,4.18
2016,7,16,17,45,0.0,11.0,0.9,25.5,11.0,9.67,2.7
2016,7,16,18,0,0.0,9.0,0.9,25.0,9.0,7.91,1.2
2016,7,16,18,15,0.0,7.0,0.85,24.5,7.0,6.14,0.0
2016,7,16,18,30,0.0,5.0,0.8,24.0,5.0,4.38,0.0
2016,7,16,18,45,0.0,3.5,0.8,24.0,3.5,3.07,0.0
2016,7,16,19,0,0.0,2.0,0.8,24.0,2.0,1.75,0.0
2016,7,16,19,15,0.0,1.0,0.85,23.5,1.0,0.87,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,28.5,5.5,0.55,20.0,6.5,0.0,0.0
2016,7,17,5,30,57.0,11.0,0.6,20.0,13.0,41.12,0.0
2016,7,17,5,45,169.5,25.5,0.65,20.5,44.0,163.48,105.53
2016,7,17,6,0,282.0,40.0,0.7,21.0,75.0,263.57,205.68
2016,7,17,6,15,363.0,50.5,0.65,21.5,118.0,345.52,274.48
2016,7,17,6,30,444.0,61.0,0.6,22.0,161.0,431.9,343.1
2016,7,17,6,45,503.5,68.5,0.6,23.0,209.5,503.59,396.45
2016,7,17,7,0,563.0,76.0,0.6,24.0,258.0,578.23,448.46
2016,7,17,7,15,603.5,82.0,0.6,24.0,308.0,637.59,488.89
2016,7,17,7,30,644.0,88.0,0.6,24.0,358.0,697.68,528.47
2016,7,17,7,45,677.5,92.0,0.6,24.5,409.0,749.22,559.89
2016,7,17,8,0,711.0,96.0,0.6,25.0,460.0,800.3,590.1
2016,7,17,8,15,733.5,99.5,0.6,25.5,508.5,834.95,608.84
2016,7,17,8,30,756.0,103.0,0.6,26.0,557.0,872.82,629.49
2016,7,17,8,45,778.0,104.5,0.6,27.0,603.5,905.8,645.37
2016,7,17,9,0,800.0,106.0,0.6,28.0,650.0,936.54,659.6
2016,7,17,9,15,813.0,108.5,0.5,28.5,692.0,956.99,666.58
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,963.95,665.48
2016,7,17,9,45,844.5,108.5,0.35,29.5,772.5,978.59,670.33
2016,7,17,10,0,863.0,106.0,0.3,30.0,811.0,990.3,673.38
2016,7,17,10,15,870.5,107.5,0.3,30.5,842.0,992.21,671.9
2016,7,17,10,30,878.0,109.0,0.3,31.0,873.0,990.87,668.81
2016,7,17,10,45,883.5,110.0,0.35,31.5,898.0,983.74,663.62
2016,7,17,11,0,889.0,111.0,0.4,32.0,923.0,973.36,656.76
2016,7,17,11,15,892.5,111.5,0.45,32.0,940.5,957.37,648.06
2016,7,17,11,30,896.0,112.0,0.5,32.0,958.0,938.29,637.63
2016,7,17,11,45,898.0,113.0,0.55,32.0,968.0,915.32,624.91
2016,7,17,12,0,900.0,114.0,0.6,32.0,978.0,889.51,610.45
2016,7,17,12,15,900.5,114.0,0.6,32.0,981.0,858.86,592.08
2016,7,17,12,30,901.0,114.0,0.6,32.0,984.0,825.83,572.21
2016,7,17,12,45,894.5,117.5,0.65,32.5,978.0,788.19,549.02
2016,7,17,13,0,888.0,121.0,0.7,33.0,972.0,748.88,524.59
2016,7,17,13,15,885.5,120.5,0.75,33.0,960.0,707.59,497.88
2016,7,17,13,30,883.0,120.0,0.8,33.0,948.0,664.78,469.34
2016,7,17,13,45,612.0,267.5,0.85,33.0,836.0,576.21,406.88
2016,7,17,14,0,341.0,415.0,0.9,33.0,724.0,514.53,362.72
2016,7,17,14,15,280.5,416.0,0.9,33.0,665.5,461.37,326.12
2016,7,17,14,30,220.0,417.0,0.9,33.0,607.0,422.82,299.28
2016,7,17,14,45,531.5,265.5,0.95,33.0,699.0,402.88,281.7
2016,7,17,15,0,843.0,114.0,1.0,33.0,791.0,373.91,252.61
2016,7,17,15,15,832.5,112.0,1.0,32.5,753.0,322.92,211.44
2016,7,17,15,30,822.0,110.0,1.0,32.0,715.0,272.65,170.73
2016,7,17,15,45,524.5,203.0,1.0,32.0,581.0,226.84,145.45
2016,7,17,16,0,227.0,296.0,1.0,32.0,447.0,238.09,166.17
2016,7,17,16,15,491.0,197.5,1.0,31.5,491.5,156.49,100.07
2016,7,17,16,30,755.0,99.0,1.0,31.0,536.0,70.6,52.45
2016,7,17,16,45,731.5,95.0,1.05,31.0,486.5,66.45,49.37
2016,7,17,17,0,708.0,91.0,1.1,31.0,437.0,59.3,43.67
2016,7,17,17,15,676.5,86.0,1.05,30.5,386.5,57.71,42.62
2016,7,17,17,30,645.0,81.0,1.0,30.0,336.0,55.99,41.43
2016,7,17,17,45,602.0,75.0,1.0,30.0,286.0,53.32,39.32
2016,7,17,18,0,559.0,69.0,1.0,30.0,236.0,50.52,37.01
2016,7,17,18,15,498.0,61.0,0.9,29.0,188.5,45.87,33.19
2016,7,17,18,30,437.0,53.0,0.8,28.0,141.0,41.04,29.02
2016,7,17,18,45,347.0,42.5,0.75,27.0,99.5,33.69,22.51
2016,7,17,19,0,257.0,32.0,0.7,26.0,58.0,26.06,15.12
2016,7,17,19,15,128.5,16.0,0.7,25.5,29.0,12.59,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,5,15,28.5,5.5,0.8,20.5,6.0,0.0,0.0
2016,7,18,5,30,57.0,11.0,0.9,21.0,12.0,41.06,0.0
2016,7,18,5,45,159.5,26.0,1.0,21.5,42.5,157.83,98.35
2016,7,18,6,0,262.0,41.0,1.1,22.0,73.0,252.62,196.55
2016,7,18,6,15,342.0,52.5,1.05,22.5,115.0,329.98,262.47
2016,7,18,6,30,422.0,64.0,1.0,23.0,157.0,419.0,333.83
2016,7,18,6,45,477.5,72.5,1.0,24.0,204.5,488.25,386.39
2016,7,18,7,0,533.0,81.0,1.0,25.0,252.0,560.12,437.32
2016,7,18,7,15,574.0,88.0,1.0,25.5,302.0,620.28,478.22
2016,7,18,7,30,615.0,95.0,1.0,26.0,352.0,681.22,518.08
2016,7,18,7,45,647.0,100.0,1.05,27.0,401.5,731.97,549.02
2016,7,18,8,0,679.0,105.0,1.1,28.0,451.0,782.2,578.72
2016,7,18,8,15,702.5,109.0,1.0,28.5,499.5,822.3,600.12
2016,7,18,8,30,726.0,113.0,0.9,29.0,548.0,860.85,619.88
2016,7,18,8,45,746.5,115.5,0.8,29.5,593.5,887.78,631.68
2016,7,18,9,0,767.0,118.0,0.7,30.0,639.0,917.8,645.16
2016,7,18,9,15,780.5,121.0,0.65,30.5,680.5,938.95,653.8
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,957.29,660.78
2016,7,18,9,45,806.5,125.0,0.55,31.5,758.5,969.41,664.03
2016,7,18,10,0,819.0,126.0,0.5,32.0,795.0,967.45,659.1
2016,7,18,10,15,826.5,128.0,0.5,32.0,825.5,969.69,659.4
2016,7,18,10,30,834.0,130.0,0.5,32.0,856.0,968.77,657.91
2016,7,18,10,45,840.0,131.5,0.5,32.5,880.5,962.7,652.24
2016,7,18,11,0,846.0,133.0,0.5,33.0,905.0,953.47,644.92
2016,7,18,11,15,849.5,134.0,0.6,33.0,922.0,938.26,637.57
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,920.06,628.43
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,897.61,616.23
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,872.45,602.09
2016,7,18,12,15,650.0,276.0,1.15,34.0,901.5,804.84,559.76
2016,7,18,12,30,441.0,417.0,1.3,34.0,843.0,731.03,509.35
2016,7,18,12,45,434.5,413.0,1.5,34.0,831.0,696.65,489.07
2016,7,18,13,0,428.0,409.0,1.7,34.0,819.0,662.05,467.55
2016,7,18,13,15,430.5,401.0,1.7,34.0,809.0,630.42,446.35
2016,7,18,13,30,433.0,393.0,1.7,34.0,799.0,598.24,424.38
2016,7,18,13,45,618.5,274.0,1.75,34.0,840.0,584.64,417.0
2016,7,18,14,0,804.0,155.0,1.8,34.0,881.0,560.01,400.06
2016,7,18,14,15,618.0,249.5,1.85,33.5,798.0,494.49,352.55
2016,7,18,14,30,432.0,344.0,1.9,33.0,715.0,448.01,319.05
2016,7,18,14,45,432.0,329.0,1.95,33.0,688.0,408.69,289.48
2016,7,18,15,0,432.0,314.0,2.0,33.0,661.0,369.53,259.36
2016,7,18,15,15,433.5,297.0,2.0,33.0,630.5,329.66,228.15
2016,7,18,15,30,435.0,280.0,2.0,33.0,600.0,289.95,196.96
2016,7,18,15,45,562.0,213.0,2.0,33.0,600.5,239.27,153.3
2016,7,18,16,0,689.0,146.0,2.0,33.0,601.0,172.14,98.76
2016,7,18,16,15,572.5,172.0,1.95,32.5,531.5,142.71,87.42
2016,7,18,16,30,456.0,198.0,1.9,32.0,462.0,125.35,96.53
2016,7,18,16,45,364.5,196.0,1.85,32.0,394.5,134.26,104.05
2016,7,18,17,0,273.0,194.0,1.8,32.0,327.0,133.39,103.69
2016,7,18,17,15,257.5,174.5,1.65,31.5,288.5,122.34,95.29
2016,7,18,17,30,242.0,155.0,1.5,31.0,250.0,110.74,86.32
2016,7,18,17,45,352.5,120.0,1.4,30.5,236.5,84.78,65.32
2016,7,18,18,0,463.0,85.0,1.3,30.0,223.0,62.06,46.64
2016,7,18,18,15,401.5,74.5,1.25,29.0,177.0,55.34,41.12
2016,7,18,18,30,340.0,64.0,1.2,28.0,131.0,48.36,35.14
2016,7,18,18,45,261.0,49.5,1.2,27.5,92.0,37.99,25.98
2016,7,18,19,0,182.0,35.0,1.2,27.0,53.0,27.27,15.88
2016,7,18,19,15,91.0,17.5,1.25,26.5,26.5,13.76,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.5,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,55.0,10.0,1.1,22.0,12.0,39.01,0.0
2016,7,19,5,45,161.5,25.0,1.3,22.5,42.5,156.44,93.59
2016,7,19,6,0,268.0,40.0,1.5,23.0,73.0,254.91,197.65
2016,7,19,6,15,350.5,52.0,1.6,23.5,116.0,334.92,266.32
2016,7,19,6,30,433.0,64.0,1.7,24.0,159.0,426.51,340.63
2016,7,19,6,45,490.5,72.5,1.8,24.5,207.5,497.74,396.39
2016,7,19,7,0,548.0,81.0,1.9,25.0,256.0,571.68,451.0
2016,7,19,7,15,589.0,87.5,1.95,25.5,306.0,631.74,493.01
2016,7,19,7,30,630.0,94.0,2.0,26.0,356.0,692.52,534.06
2016,7,19,7,45,661.5,99.0,2.05,26.5,406.5,743.25,566.76
2016,7,19,8,0,693.0,104.0,2.1,27.0,457.0,793.4,598.26
2016,7,19,8,15,715.5,108.5,2.0,27.5,505.0,833.52,621.0
2016,7,19,8,30,738.0,113.0,1.9,28.0,553.0,866.64,638.54
2016,7,19,8,45,754.0,117.0,1.85,29.0,598.0,896.48,652.79
2016,7,19,9,0,770.0,121.0,1.8,30.0,643.0,923.9,665.2
2016,7,19,9,15,782.5,123.5,1.65,30.0,683.5,943.48,673.92
2016,7,19,9,30,795.0,126.0,1.5,30.0,724.0,960.25,680.74
2016,7,19,9,45,614.5,223.0,1.4,30.5,699.5,890.46,632.51
2016,7,19,10,0,434.0,320.0,1.3,31.0,675.0,800.8,567.38
2016,7,19,10,15,630.0,228.5,1.2,31.0,765.0,898.37,633.3
2016,7,19,10,30,826.0,137.0,1.1,31.0,855.0,967.64,672.47
2016,7,19,10,45,831.0,138.5,1.0,31.5,878.0,960.53,663.42
2016,7,19,11,0,836.0,140.0,0.9,32.0,901.0,950.31,653.57
2016,7,19,11,15,605.0,278.5,0.8,32.0,835.0,864.95,597.54
2016,7,19,11,30,374.0,417.0,0.7,32.0,769.0,754.0,521.29
2016,7,19,11,45,246.5,449.0,0.65,32.5,682.0,652.6,453.27
2016,7,19,12,0,119.0,481.0,0.6,33.0,595.0,550.17,383.13
2016,7,19,12,15,265.0,448.5,0.5,33.0,703.5,634.81,441.21
2016,7,19,12,30,411.0,416.0,0.4,33.0,812.0,706.03,486.58
2016,7,19,12,45,347.5,440.5,0.35,33.5,775.0,653.83,449.54
2016,7,19,13,0,284.0,465.0,0.3,34.0,738.0,605.79,416.5
2016,7,19,13,15,561.5,303.0,0.25,34.0,832.0,640.71,443.3
2016,7,19,13,30,839.0,141.0,0.2,34.0,926.0,651.94,452.24
2016,7,19,13,45,831.5,141.5,0.15,34.0,906.0,607.21,420.68
2016,7,19,14,0,824.0,142.0,0.1,34.0,886.0,561.78,388.61
2016,7,19,14,15,817.5,140.5,0.15,33.5,860.0,511.81,354.2
2016,7,19,14,30,811.0,139.0,0.2,33.0,834.0,463.46,319.55
2016,7,19,14,45,798.5,139.0,0.25,33.0,801.0,413.81,282.13
2016,7,19,15,0,786.0,139.0,0.3,33.0,768.0,364.84,244.12
2016,7,19,15,15,536.5,233.5,0.3,33.0,653.5,314.5,210.51
2016,7,19,15,30,287.0,328.0,0.3,33.0,539.0,296.11,203.05
2016,7,19,15,45,505.0,229.5,0.35,33.0,573.0,239.47,153.51
2016,7,19,16,0,723.0,131.0,0.4,33.0,607.0,165.01,91.23
2016,7,19,16,15,703.0,126.5,0.4,32.5,561.0,118.89,65.18
2016,7,19,16,30,683.0,122.0,0.4,32.0,515.0,75.39,56.06
2016,7,19,16,45,613.5,127.5,0.4,32.0,456.0,80.91,60.84
2016,7,19,17,0,544.0,133.0,0.4,32.0,397.0,88.02,66.82
2016,7,19,17,15,509.0,125.5,0.4,31.5,350.0,85.64,65.26
2016,7,19,17,30,474.0,118.0,0.4,31.0,303.0,82.24,62.83
2016,7,19,17,45,428.0,107.0,0.45,31.0,256.0,76.09,57.94
2016,7,19,18,0,382.0,96.0,0.5,31.0,209.0,69.63,52.67
2016,7,19,18,15,328.0,82.0,0.5,30.0,165.5,60.61,45.3
2016,7,19,18,30,274.0,68.0,0.5,29.0,122.0,51.21,37.32
2016,7,19,18,45,197.0,51.5,0.55,28.5,84.5,39.41,27.0
2016,7,19,19,0,120.0,35.0,0.6,28.0,47.0,28.03,16.29
2016,7,19,19,15,60.0,17.5,0.6,27.5,23.5,14.36,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,20.0,4.5,1.3,20.5,5.0,0.0,0.0
2016,7,20,5,30,40.0,9.0,1.5,21.0,10.0,29.9,0.0
2016,7,20,5,45,147.5,24.0,1.7,21.5,40.0,145.62,83.33
2016,7,20,6,0,255.0,39.0,1.9,22.0,70.0,245.13,190.71
2016,7,20,6,15,338.5,51.0,1.85,22.5,112.5,325.18,259.94
2016,7,20,6,30,422.0,63.0,1.8,23.0,155.0,417.08,334.84
2016,7,20,6,45,484.5,71.0,1.75,23.5,203.5,491.01,392.67
2016,7,20,7,0,547.0,79.0,1.7,24.0,252.0,568.03,449.15
2016,7,20,7,15,589.5,85.5,1.8,24.5,302.5,629.24,492.34
2016,7,20,7,30,632.0,92.0,1.9,25.0,353.0,691.3,534.72
2016,7,20,7,45,666.5,96.0,2.0,26.0,404.5,743.46,567.74
2016,7,20,8,0,701.0,100.0,2.1,27.0,456.0,795.2,599.57
2016,7,20,8,15,725.0,104.0,2.05,27.5,505.0,836.29,623.35
2016,7,20,8,30,749.0,108.0,2.0,28.0,554.0,870.92,642.38
2016,7,20,8,45,769.0,111.0,1.95,29.0,601.0,903.68,658.54
2016,7,20,9,0,789.0,114.0,1.9,30.0,648.0,934.11,672.85
2016,7,20,9,15,803.0,117.0,1.85,30.0,690.5,956.0,684.22
2016,7,20,9,30,817.0,120.0,1.8,30.0,733.0,975.03,693.84
2016,7,20,9,45,828.5,122.0,1.8,30.5,770.5,987.38,698.55
2016,7,20,10,0,840.0,124.0,1.8,31.0,808.0,985.67,694.69
2016,7,20,10,15,848.0,126.0,1.8,31.0,839.5,988.34,695.26
2016,7,20,10,30,856.0,128.0,1.8,31.0,871.0,987.76,693.9
2016,7,20,10,45,861.5,129.5,1.8,31.5,896.0,980.96,687.48
2016,7,20,11,0,867.0,131.0,1.8,32.0,921.0,970.93,679.27
2016,7,20,11,15,871.0,132.0,1.75,32.0,938.5,955.81,668.85
2016,7,20,11,30,875.0,133.0,1.7,32.0,956.0,937.61,656.67
2016,7,20,11,45,876.5,134.0,1.7,32.5,966.5,914.17,640.62
2016,7,20,12,0,878.0,135.0,1.7,33.0,977.0,887.98,622.98
2016,7,20,12,15,878.5,135.0,1.7,33.0,979.5,857.51,603.93
2016,7,20,12,30,879.0,135.0,1.7,33.0,982.0,824.71,583.37
2016,7,20,12,45,883.5,131.0,1.7,33.0,978.5,789.49,561.16
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,752.06,537.15
2016,7,20,13,15,661.5,259.5,1.7,33.0,886.5,669.62,477.76
2016,7,20,13,30,435.0,392.0,1.7,33.0,798.0,598.04,425.72
2016,7,20,13,45,653.0,259.0,1.7,33.0,854.5,592.19,423.82
2016,7,20,14,0,871.0,126.0,1.7,33.0,911.0,574.4,411.15
2016,7,20,14,15,864.5,124.5,1.7,33.0,884.5,525.29,373.99
2016,7,20,14,30,858.0,123.0,1.7,33.0,858.0,475.72,335.62
2016,7,20,14,45,849.0,121.5,1.75,33.0,825.0,424.9,295.45
2016,7,20,15,0,840.0,120.0,1.8,33.0,792.0,374.26,254.39
2016,7,20,15,15,591.0,217.0,1.8,32.5,678.5,314.77,213.21
2016,7,20,15,30,342.0,314.0,1.8,32.0,565.0,299.09,207.39
2016,7,20,15,45,565.5,212.0,1.85,32.0,597.0,237.48,152.28
2016,7,20,16,0,789.0,110.0,1.9,32.0,629.0,163.93,89.13
2016,7,20,16,15,770.5,106.5,1.85,31.5,582.0,115.6,61.72
2016,7,20,16,30,752.0,103.0,1.8,31.0,535.0,70.29,52.32
2016,7,20,16,45,728.0,98.5,1.75,31.0,485.5,69.2,51.66
2016,7,20,17,0,704.0,94.0,1.7,31.0,436.0,61.48,45.5
2016,7,20,17,15,671.5,89.0,1.6,30.5,385.0,59.98,44.53
2016,7,20,17,30,639.0,84.0,1.5,30.0,334.0,58.36,43.43
2016,7,20,17,45,595.0,77.5,1.4,29.5,283.5,55.41,41.16
2016,7,20,18,0,551.0,71.0,1.3,29.0,233.0,52.3,38.68
2016,7,20,18,15,488.5,62.5,1.25,28.0,185.0,47.31,34.54
2016,7,20,18,30,426.0,54.0,1.2,27.0,137.0,42.11,30.02
2016,7,20,18,45,335.0,42.5,1.15,26.0,95.5,33.9,22.71
2016,7,20,19,0,244.0,31.0,1.1,25.0,54.0,25.34,14.28
2016,7,20,19,15,122.0,15.5,1.1,24.5,27.0,12.22,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,24.0,4.0,0.75,19.5,4.5,0.0,0.0
2016,7,21,5,30,48.0,8.0,0.9,20.0,9.0,33.28,0.0
2016,7,21,5,45,156.5,23.0,1.05,21.0,39.0,148.36,80.35
2016,7,21,6,0,265.0,38.0,1.2,22.0,69.0,249.94,193.4
2016,7,21,6,15,347.0,50.0,1.0,22.5,111.5,329.33,261.37
2016,7,21,6,30,429.0,62.0,0.8,23.0,154.0,420.61,333.89
2016,7,21,6,45,488.5,70.0,0.6,23.5,202.5,492.45,387.45
2016,7,21,7,0,548.0,78.0,0.4,24.0,251.0,567.18,438.63
2016,7,21,7,15,589.5,85.0,0.4,25.0,301.5,628.21,478.31
2016,7,21,7,30,631.0,92.0,0.4,26.0,352.0,690.04,516.75
2016,7,21,7,45,662.0,97.0,0.45,27.0,402.5,740.34,546.63
2016,7,21,8,0,693.0,102.0,0.5,28.0,453.0,790.05,575.29
2016,7,21,8,15,716.5,106.5,0.5,28.5,502.0,831.14,597.93
2016,7,21,8,30,740.0,111.0,0.5,29.0,551.0,865.42,615.89
2016,7,21,8,45,756.0,115.5,0.55,29.5,596.5,895.9,632.27
2016,7,21,9,0,772.0,120.0,0.6,30.0,642.0,923.96,647.07
2016,7,21,9,15,522.5,230.0,0.6,30.0,593.5,802.87,568.09
2016,7,21,9,30,273.0,340.0,0.6,30.0,545.0,656.13,466.96
2016,7,21,9,45,183.0,361.0,0.65,30.5,501.5,566.06,405.46
2016,7,21,10,0,93.0,382.0,0.7,31.0,458.0,475.83,341.61
2016,7,21,10,15,447.0,270.5,0.7,31.0,656.0,754.06,535.63
2016,7,21,10,30,801.0,159.0,0.7,31.0,854.0,976.52,672.59
2016,7,21,10,45,474.0,306.5,0.75,31.5,721.0,796.63,554.11
2016,7,21,11,0,147.0,454.0,0.8,32.0,588.0,591.43,414.51
2016,7,21,11,15,257.0,437.0,0.8,32.0,676.5,679.54,476.09
2016,7,21,11,30,367.0,420.0,0.8,32.0,765.0,750.13,522.18
2016,7,21,11,45,595.5,294.5,0.85,32.5,861.5,826.55,574.32
2016,7,21,12,0,824.0,169.0,0.9,33.0,958.0,879.59,608.35
2016,7,21,12,15,615.0,292.5,0.9,33.0,882.5,789.01,548.12
2016,7,21,12,30,406.0,416.0,0.9,33.0,807.0,701.55,488.22
2016,7,21,12,45,285.0,450.0,0.95,33.0,723.5,613.95,430.31
2016,7,21,13,0,164.0,484.0,1.0,33.0,640.0,536.53,377.74
2016,7,21,13,15,164.0,477.0,1.0,33.0,632.0,516.21,364.62
2016,7,21,13,30,164.0,470.0,1.0,33.0,624.0,495.89,350.92
2016,7,21,13,45,150.0,458.5,1.05,33.5,597.0,463.96,328.68
2016,7,21,14,0,136.0,447.0,1.1,34.0,570.0,433.53,307.4
2016,7,21,14,15,125.0,430.5,1.1,34.0,541.0,402.54,286.03
2016,7,21,14,30,114.0,414.0,1.1,34.0,512.0,373.01,265.52
2016,7,21,14,45,230.0,382.5,1.15,34.0,569.5,383.78,271.53
2016,7,21,15,0,346.0,351.0,1.2,34.0,627.0,372.79,260.41
2016,7,21,15,15,558.5,243.0,1.2,33.5,663.5,325.6,219.82
2016,7,21,15,30,771.0,135.0,1.2,33.0,700.0,266.9,167.45
2016,7,21,15,45,747.5,135.0,1.25,33.0,655.5,218.76,130.19
2016,7,21,16,0,724.0,135.0,1.3,33.0,611.0,165.44,92.39
2016,7,21,16,15,703.5,130.5,1.35,32.5,564.5,119.15,66.45
2016,7,21,16,30,683.0,126.0,1.4,32.0,518.0,77.48,57.91
2016,7,21,16,45,655.0,121.0,1.45,32.0,468.5,76.98,57.77
2016,7,21,17,0,627.0,116.0,1.5,32.0,419.0,76.37,57.5
2016,7,21,17,15,592.0,109.0,1.45,31.5,369.0,74.11,55.97
2016,7,21,17,30,557.0,102.0,1.4,31.0,319.0,71.67,54.26
2016,7,21,17,45,511.5,93.5,1.35,30.5,270.0,67.76,51.26
2016,7,21,18,0,466.0,85.0,1.3,30.0,221.0,62.21,46.78
2016,7,21,18,15,402.5,74.0,1.3,29.0,174.5,55.09,40.9
2016,7,21,18,30,339.0,63.0,1.3,28.0,128.0,47.71,34.55
2016,7,21,18,45,252.0,48.0,1.3,27.5,88.5,36.9,24.99
2016,7,21,19,0,165.0,33.0,1.3,27.0,49.0,25.73,14.28
2016,7,21,19,15,82.5,16.5,1.4,26.5,24.5,13.0,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
