Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,13.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,26.0,7.0,1.2,22.0,8.0,20.43,0.0
2016,7,22,5,45,119.0,23.5,1.4,22.5,36.0,126.63,62.58
2016,7,22,6,0,212.0,40.0,1.6,23.0,64.0,220.0,169.05
2016,7,22,6,15,291.5,53.5,1.7,23.5,105.5,297.19,236.06
2016,7,22,6,30,371.0,67.0,1.8,24.0,147.0,381.28,305.31
2016,7,22,6,45,432.5,76.5,1.9,24.5,194.0,451.97,361.62
2016,7,22,7,0,494.0,86.0,2.0,25.0,241.0,533.37,423.24
2016,7,22,7,15,537.0,94.0,2.05,25.5,290.5,595.28,467.3
2016,7,22,7,30,580.0,102.0,2.1,26.0,340.0,658.12,510.51
2016,7,22,7,45,510.0,135.5,2.15,27.0,365.0,643.65,496.28
2016,7,22,8,0,440.0,169.0,2.2,28.0,390.0,631.0,482.34
2016,7,22,8,15,477.5,176.5,2.15,28.5,439.5,682.24,516.29
2016,7,22,8,30,515.0,184.0,2.1,29.0,489.0,733.25,548.69
2016,7,22,8,45,476.5,217.0,2.1,29.5,517.0,739.12,548.06
2016,7,22,9,0,438.0,250.0,2.1,30.0,545.0,740.75,545.02
2016,7,22,9,15,457.0,259.5,2.0,30.5,585.0,770.25,561.77
2016,7,22,9,30,476.0,269.0,1.9,31.0,625.0,797.93,576.76
2016,7,22,9,45,480.0,285.0,1.85,31.5,660.0,815.48,584.88
2016,7,22,10,0,484.0,301.0,1.8,32.0,695.0,830.57,591.45
2016,7,22,10,15,660.0,215.0,1.7,32.0,774.0,913.39,646.27
2016,7,22,10,30,836.0,129.0,1.6,32.0,853.0,968.23,677.42
2016,7,22,10,45,843.5,129.5,1.5,32.5,878.0,962.58,669.81
2016,7,22,11,0,851.0,130.0,1.4,33.0,903.0,953.75,661.05
2016,7,22,11,15,855.0,131.0,1.3,33.0,920.5,938.92,650.11
2016,7,22,11,30,859.0,132.0,1.2,33.0,938.0,921.06,637.48
2016,7,22,11,45,860.0,133.5,1.15,33.5,948.5,898.02,621.26
2016,7,22,12,0,861.0,135.0,1.1,34.0,959.0,872.27,603.54
2016,7,22,12,15,861.5,135.0,1.05,34.0,961.5,842.27,584.51
2016,7,22,12,30,862.0,135.0,1.0,34.0,964.0,809.99,564.09
2016,7,22,12,45,859.0,136.5,0.95,34.5,959.0,774.16,540.3
2016,7,22,13,0,856.0,138.0,0.9,35.0,954.0,736.56,514.75
2016,7,22,13,15,853.0,137.0,0.85,35.0,941.5,695.39,486.83
2016,7,22,13,30,850.0,136.0,0.8,35.0,929.0,652.83,457.44
2016,7,22,13,45,845.5,135.0,0.8,35.0,909.5,608.12,426.45
2016,7,22,14,0,841.0,134.0,0.8,35.0,890.0,562.45,393.92
2016,7,22,14,15,834.0,132.5,0.75,35.0,863.5,514.39,358.45
2016,7,22,14,30,827.0,131.0,0.7,35.0,837.0,465.95,321.75
2016,7,22,14,45,438.5,238.0,0.7,35.0,611.0,344.05,238.61
2016,7,22,15,0,50.0,345.0,0.7,35.0,385.0,289.62,205.96
2016,7,22,15,15,195.0,329.5,0.7,34.5,474.0,302.06,211.45
2016,7,22,15,30,340.0,314.0,0.7,34.0,563.0,297.38,202.55
2016,7,22,15,45,540.5,218.0,0.7,34.0,585.5,235.27,149.1
2016,7,22,16,0,741.0,122.0,0.7,34.0,608.0,164.44,90.35
2016,7,22,16,15,721.0,118.0,0.7,34.0,561.5,110.67,59.35
2016,7,22,16,30,701.0,114.0,0.7,34.0,515.0,69.91,51.25
2016,7,22,16,45,665.0,112.5,0.75,34.0,464.5,71.34,52.67
2016,7,22,17,0,629.0,111.0,0.8,34.0,414.0,72.89,54.13
2016,7,22,17,15,594.5,104.5,0.75,33.0,364.5,70.86,52.9
2016,7,22,17,30,560.0,98.0,0.7,32.0,315.0,68.66,51.51
2016,7,22,17,45,510.0,90.5,0.7,31.5,265.5,65.41,49.07
2016,7,22,18,0,460.0,83.0,0.7,31.0,216.0,60.78,45.36
2016,7,22,18,15,397.0,72.0,0.7,30.0,170.0,53.63,39.48
2016,7,22,18,30,334.0,61.0,0.7,29.0,124.0,46.22,33.12
2016,7,22,18,45,246.5,46.5,0.7,28.5,85.0,35.76,23.91
2016,7,22,19,0,159.0,32.0,0.7,28.0,46.0,24.96,13.44
2016,7,22,19,15,79.5,16.0,0.75,27.5,23.0,12.61,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,112.0,18.5,1.2,22.5,31.5,112.14,49.88
2016,7,23,6,0,224.0,37.0,1.4,23.0,63.0,222.73,170.74
2016,7,23,6,15,304.5,50.0,1.3,23.5,104.0,300.58,238.13
2016,7,23,6,30,385.0,63.0,1.2,24.0,145.0,385.37,307.05
2016,7,23,6,45,446.0,72.5,1.1,24.5,192.0,462.38,366.54
2016,7,23,7,0,507.0,82.0,1.0,25.0,239.0,538.63,421.93
2016,7,23,7,15,549.5,89.0,1.0,26.0,288.5,599.22,462.7
2016,7,23,7,30,592.0,96.0,1.0,27.0,338.0,660.69,502.31
2016,7,23,7,45,627.0,101.0,1.05,28.0,388.5,713.5,534.86
2016,7,23,8,0,662.0,106.0,1.1,29.0,439.0,765.98,566.19
2016,7,23,8,15,686.5,111.0,1.1,29.5,487.0,807.94,590.25
2016,7,23,8,30,711.0,116.0,1.1,30.0,535.0,848.42,612.92
2016,7,23,8,45,731.0,119.0,1.15,31.0,581.0,874.81,625.68
2016,7,23,9,0,751.0,122.0,1.2,32.0,627.0,904.75,640.67
2016,7,23,9,15,765.5,125.0,1.2,32.0,668.5,926.75,652.4
2016,7,23,9,30,780.0,128.0,1.2,32.0,710.0,945.99,662.53
2016,7,23,9,45,800.0,125.5,1.2,32.5,749.0,961.59,669.15
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,963.38,667.47
2016,7,23,10,15,828.0,124.5,1.15,33.0,818.5,965.62,666.93
2016,7,23,10,30,836.0,126.0,1.1,33.0,849.0,964.71,664.6
2016,7,23,10,45,842.5,127.5,1.05,33.5,873.5,959.14,658.27
2016,7,23,11,0,849.0,129.0,1.0,34.0,898.0,950.37,650.22
2016,7,23,11,15,852.5,129.5,0.95,34.0,916.0,934.63,639.49
2016,7,23,11,30,856.0,130.0,0.9,34.0,934.0,915.91,627.15
2016,7,23,11,45,858.0,131.0,0.9,34.5,944.0,893.41,612.2
2016,7,23,12,0,860.0,132.0,0.9,35.0,954.0,868.17,595.71
2016,7,23,12,15,567.0,302.0,0.85,35.0,845.0,756.53,522.23
2016,7,23,12,30,274.0,472.0,0.8,35.0,736.0,643.45,443.72
2016,7,23,12,45,561.5,305.5,0.8,35.5,842.0,701.36,486.84
2016,7,23,13,0,849.0,139.0,0.8,36.0,948.0,731.59,509.03
2016,7,23,13,15,622.5,270.5,0.75,36.0,859.5,650.41,451.26
2016,7,23,13,30,396.0,402.0,0.7,36.0,771.0,583.87,403.95
2016,7,23,13,45,612.5,270.5,0.7,36.0,827.5,575.46,400.69
2016,7,23,14,0,829.0,139.0,0.7,36.0,884.0,558.77,389.24
2016,7,23,14,15,497.0,279.5,0.7,35.5,722.0,457.91,319.48
2016,7,23,14,30,165.0,420.0,0.7,35.0,560.0,398.88,279.91
2016,7,23,14,45,123.5,394.0,0.75,35.0,497.0,349.92,246.81
2016,7,23,15,0,82.0,368.0,0.8,35.0,434.0,315.76,223.87
2016,7,23,15,15,97.0,353.5,0.8,35.0,427.5,300.39,212.66
2016,7,23,15,30,112.0,339.0,0.8,35.0,421.0,283.43,200.02
2016,7,23,15,45,326.0,270.5,0.85,35.0,488.0,242.71,162.6
2016,7,23,16,0,540.0,202.0,0.9,35.0,555.0,190.13,117.02
2016,7,23,16,15,623.0,156.5,0.95,34.5,534.5,129.56,76.7
2016,7,23,16,30,706.0,111.0,1.0,34.0,514.0,68.12,49.83
2016,7,23,16,45,684.5,105.0,1.05,34.0,466.0,66.57,48.84
2016,7,23,17,0,663.0,99.0,1.1,34.0,418.0,64.81,47.6
2016,7,23,17,15,630.0,93.5,1.05,33.5,368.0,63.13,46.51
2016,7,23,17,30,597.0,88.0,1.0,33.0,318.0,61.32,45.28
2016,7,23,17,45,556.0,80.0,1.0,32.5,269.0,57.38,42.24
2016,7,23,18,0,515.0,72.0,1.0,32.0,220.0,53.2,38.89
2016,7,23,18,15,452.5,63.0,0.95,31.0,173.5,47.86,34.49
2016,7,23,18,30,390.0,54.0,0.9,30.0,127.0,42.28,29.69
2016,7,23,18,45,303.0,41.5,0.9,29.0,87.5,32.06,20.78
2016,7,23,19,0,216.0,29.0,0.9,28.0,48.0,22.7,11.53
2016,7,23,19,15,108.0,14.5,0.95,27.5,24.0,13.19,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,138.0,17.5,0.85,23.5,32.5,124.78,49.09
2016,7,24,6,0,276.0,35.0,1.0,24.0,65.0,254.3,193.36
2016,7,24,6,15,360.5,46.0,0.95,24.0,108.0,336.34,264.47
2016,7,24,6,30,445.0,57.0,0.9,24.0,151.0,425.16,336.33
2016,7,24,6,45,503.0,65.5,0.9,24.5,199.0,496.72,391.05
2016,7,24,7,0,561.0,74.0,0.9,25.0,247.0,571.24,444.59
2016,7,24,7,15,602.5,80.0,0.8,26.0,297.5,631.31,483.3
2016,7,24,7,30,644.0,86.0,0.7,27.0,348.0,692.2,520.39
2016,7,24,7,45,675.0,91.0,0.6,28.5,398.5,742.84,547.5
2016,7,24,8,0,706.0,96.0,0.5,30.0,449.0,792.89,572.75
2016,7,24,8,15,729.0,100.0,0.4,30.5,498.5,828.36,589.82
2016,7,24,8,30,752.0,104.0,0.3,31.0,548.0,867.3,608.66
2016,7,24,8,45,770.5,107.0,0.25,32.0,594.0,898.67,622.0
2016,7,24,9,0,789.0,110.0,0.2,33.0,640.0,927.68,633.72
2016,7,24,9,15,803.0,113.0,0.25,33.0,682.0,949.62,645.6
2016,7,24,9,30,817.0,116.0,0.3,33.0,724.0,968.7,656.01
2016,7,24,9,45,828.5,117.5,0.35,33.5,761.5,969.75,654.71
2016,7,24,10,0,840.0,119.0,0.4,34.0,799.0,978.61,658.4
2016,7,24,10,15,848.0,121.0,0.45,34.0,830.5,981.35,659.88
2016,7,24,10,30,856.0,123.0,0.5,34.0,862.0,980.84,659.7
2016,7,24,10,45,862.5,123.5,0.55,34.5,887.0,974.06,654.69
2016,7,24,11,0,869.0,124.0,0.6,35.0,912.0,964.06,647.98
2016,7,24,11,15,510.5,298.0,0.6,35.0,763.5,791.95,540.88
2016,7,24,11,30,152.0,472.0,0.6,35.0,615.0,593.25,407.96
2016,7,24,11,45,253.5,454.0,0.65,35.5,695.0,662.87,456.07
2016,7,24,12,0,355.0,436.0,0.7,36.0,775.0,717.43,491.01
2016,7,24,12,15,296.0,458.0,0.7,36.0,741.5,668.1,457.75
2016,7,24,12,30,237.0,480.0,0.7,36.0,708.0,619.04,425.5
2016,7,24,12,45,329.0,443.5,0.75,36.5,758.0,641.02,441.18
2016,7,24,13,0,421.0,407.0,0.8,37.0,808.0,653.38,449.56
2016,7,24,13,15,385.0,416.5,0.8,37.0,779.5,612.75,422.27
2016,7,24,13,30,349.0,426.0,0.8,37.0,751.0,572.66,395.58
2016,7,24,13,45,405.5,395.0,0.85,37.0,764.5,552.86,383.22
2016,7,24,14,0,462.0,364.0,0.9,37.0,778.0,532.64,369.51
2016,7,24,14,15,480.5,344.0,0.9,37.0,764.0,496.83,344.22
2016,7,24,14,30,499.0,324.0,0.9,37.0,750.0,459.28,317.03
2016,7,24,14,45,380.0,348.0,0.9,37.0,665.0,406.32,280.17
2016,7,24,15,0,261.0,372.0,0.9,37.0,580.0,357.09,246.87
2016,7,24,15,15,308.5,340.0,0.9,36.5,573.5,328.57,225.1
2016,7,24,15,30,356.0,308.0,0.9,36.0,567.0,295.65,199.35
2016,7,24,15,45,356.0,287.0,0.9,36.0,532.5,257.35,171.25
2016,7,24,16,0,356.0,266.0,0.9,36.0,498.0,219.54,145.11
2016,7,24,16,15,351.5,244.5,0.9,35.5,459.0,181.72,122.74
2016,7,24,16,30,347.0,223.0,0.9,35.0,420.0,148.83,113.41
2016,7,24,16,45,515.0,160.0,0.9,35.0,422.5,104.05,78.51
2016,7,24,17,0,683.0,97.0,0.9,35.0,425.0,63.69,46.41
2016,7,24,17,15,650.0,91.5,0.8,34.5,374.0,61.93,45.31
2016,7,24,17,30,617.0,86.0,0.7,34.0,323.0,60.04,44.02
2016,7,24,17,45,569.5,79.5,0.65,33.5,272.5,57.16,41.86
2016,7,24,18,0,522.0,73.0,0.6,33.0,222.0,54.16,39.49
2016,7,24,18,15,458.0,63.5,0.6,32.0,175.0,48.41,34.78
2016,7,24,18,30,394.0,54.0,0.6,31.0,128.0,42.41,29.63
2016,7,24,18,45,300.0,41.5,0.6,30.5,87.5,32.08,20.61
2016,7,24,19,0,206.0,29.0,0.6,30.0,47.0,22.71,11.19
2016,7,24,19,15,103.0,14.5,0.65,29.5,23.5,13.19,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,90.5,19.5,0.75,24.5,29.5,100.58,31.69
2016,7,25,6,0,181.0,39.0,0.8,25.0,59.0,199.64,149.79
2016,7,25,6,15,259.0,54.5,0.9,25.5,99.5,276.9,216.39
2016,7,25,6,30,337.0,70.0,1.0,26.0,140.0,360.89,284.53
2016,7,25,6,45,401.5,80.5,1.1,26.5,187.5,433.54,341.56
2016,7,25,7,0,466.0,91.0,1.2,27.0,235.0,510.42,399.36
2016,7,25,7,15,510.0,100.0,1.25,28.0,284.0,578.62,446.56
2016,7,25,7,30,554.0,109.0,1.3,29.0,333.0,642.79,488.81
2016,7,25,7,45,592.5,114.0,1.4,30.0,383.5,697.97,523.68
2016,7,25,8,0,631.0,119.0,1.5,31.0,434.0,752.92,557.39
2016,7,25,8,15,656.5,124.5,1.55,31.5,482.5,795.76,582.85
2016,7,25,8,30,682.0,130.0,1.6,32.0,531.0,837.17,606.99
2016,7,25,8,45,704.5,133.0,1.65,32.5,577.0,870.91,625.83
2016,7,25,9,0,727.0,136.0,1.7,33.0,623.0,902.58,643.21
2016,7,25,9,15,742.0,140.0,1.75,33.0,664.5,919.4,652.44
2016,7,25,9,30,757.0,144.0,1.8,33.0,706.0,939.99,664.28
2016,7,25,9,45,771.0,145.5,1.9,33.5,743.5,953.93,671.18
2016,7,25,10,0,785.0,147.0,2.0,34.0,781.0,964.85,676.33
2016,7,25,10,15,793.5,149.0,2.0,34.0,812.0,967.69,676.89
2016,7,25,10,30,802.0,151.0,2.0,34.0,843.0,967.34,675.69
2016,7,25,10,45,809.0,152.0,2.05,34.5,867.5,961.26,670.26
2016,7,25,11,0,816.0,153.0,2.1,35.0,892.0,951.98,663.03
2016,7,25,11,15,521.5,310.0,2.1,35.0,785.5,813.63,571.5
2016,7,25,11,30,227.0,467.0,2.1,35.0,679.0,656.92,462.16
2016,7,25,11,45,282.5,456.0,2.15,35.5,723.5,690.31,485.32
2016,7,25,12,0,338.0,445.0,2.2,36.0,768.0,710.76,498.52
2016,7,25,12,15,375.0,429.0,2.2,36.0,788.0,707.39,496.68
2016,7,25,12,30,412.0,413.0,2.2,36.0,808.0,702.47,493.83
2016,7,25,12,45,450.0,406.5,2.25,36.5,836.0,700.68,492.01
2016,7,25,13,0,488.0,400.0,2.3,37.0,864.0,695.25,487.55
2016,7,25,13,15,649.0,281.0,2.3,37.0,889.5,675.39,477.0
2016,7,25,13,30,810.0,162.0,2.3,37.0,915.0,646.23,459.11
2016,7,25,13,45,807.5,159.0,2.3,37.0,896.0,601.16,426.88
2016,7,25,14,0,805.0,156.0,2.3,37.0,877.0,555.13,393.23
2016,7,25,14,15,560.0,274.0,2.3,36.5,768.5,482.86,341.19
2016,7,25,14,30,315.0,392.0,2.3,36.0,660.0,434.65,307.19
2016,7,25,14,45,211.0,384.0,2.3,36.0,560.5,375.78,266.09
2016,7,25,15,0,107.0,376.0,2.3,36.0,461.0,328.8,234.21
2016,7,25,15,15,167.0,356.5,2.3,36.0,481.5,310.43,219.23
2016,7,25,15,30,227.0,337.0,2.3,36.0,502.0,295.83,206.05
2016,7,25,15,45,316.5,294.0,2.3,36.0,509.0,254.43,172.19
2016,7,25,16,0,406.0,251.0,2.3,36.0,516.0,205.06,133.68
2016,7,25,16,15,345.5,243.0,2.25,35.5,456.5,179.62,122.36
2016,7,25,16,30,285.0,235.0,2.2,35.0,397.0,155.14,118.92
2016,7,25,16,45,318.0,205.5,2.15,35.0,370.0,139.77,107.2
2016,7,25,17,0,351.0,176.0,2.1,35.0,343.0,123.38,94.53
2016,7,25,17,15,330.5,158.5,1.9,34.0,301.0,113.14,87.02
2016,7,25,17,30,310.0,141.0,1.7,33.0,259.0,102.43,78.94
2016,7,25,17,45,280.5,123.0,1.5,32.5,217.5,90.86,69.8
2016,7,25,18,0,251.0,105.0,1.3,32.0,176.0,78.83,60.06
2016,7,25,18,15,212.0,86.5,1.25,31.0,138.0,65.97,49.5
2016,7,25,18,30,173.0,68.0,1.2,30.0,100.0,52.69,38.25
2016,7,25,18,45,119.0,48.5,1.15,29.5,67.5,38.24,25.68
2016,7,25,19,0,65.0,29.0,1.1,29.0,35.0,23.37,11.45
2016,7,25,19,15,32.5,14.5,1.2,28.5,17.5,13.19,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,36.0,18.5,1.7,24.5,22.5,47.55,8.32
2016,7,26,6,0,72.0,37.0,1.8,25.0,45.0,101.73,74.18
2016,7,26,6,15,112.0,57.0,1.75,25.5,76.5,155.68,121.07
2016,7,26,6,30,152.0,77.0,1.7,26.0,108.0,224.49,177.8
2016,7,26,6,45,180.5,97.0,1.65,26.5,144.5,274.42,218.12
2016,7,26,7,0,209.0,117.0,1.6,27.0,181.0,325.67,258.02
2016,7,26,7,15,234.0,135.5,1.5,27.5,219.5,373.09,293.39
2016,7,26,7,30,259.0,154.0,1.4,28.0,258.0,421.31,328.02
2016,7,26,7,45,431.5,139.0,1.35,29.0,341.0,577.33,441.81
2016,7,26,8,0,604.0,124.0,1.3,30.0,424.0,733.83,546.16
2016,7,26,8,15,629.5,130.0,1.15,30.5,472.0,776.7,568.57
2016,7,26,8,30,655.0,136.0,1.0,31.0,520.0,818.18,590.23
2016,7,26,8,45,602.5,170.5,0.9,32.0,546.5,814.91,582.09
2016,7,26,9,0,550.0,205.0,0.8,33.0,573.0,799.2,566.16
2016,7,26,9,15,637.0,179.5,0.7,33.5,632.0,866.6,604.85
2016,7,26,9,30,724.0,154.0,0.6,34.0,691.0,924.4,634.61
2016,7,26,9,45,754.5,146.0,0.5,34.5,731.0,937.51,637.01
2016,7,26,10,0,785.0,138.0,0.4,35.0,771.0,954.55,642.28
2016,7,26,10,15,793.5,140.0,0.35,35.0,802.0,957.5,641.65
2016,7,26,10,30,802.0,142.0,0.3,35.0,833.0,957.27,639.54
2016,7,26,10,45,808.0,143.5,0.3,35.5,857.0,950.87,633.74
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,941.3,626.34
2016,7,26,11,15,818.0,146.0,0.4,36.0,898.5,916.25,613.36
2016,7,26,11,30,822.0,147.0,0.5,36.0,916.0,898.76,604.96
2016,7,26,11,45,824.0,148.0,0.6,36.5,926.0,876.65,592.37
2016,7,26,12,0,826.0,149.0,0.7,37.0,936.0,851.9,578.13
2016,7,26,12,15,525.0,315.5,0.75,37.0,816.5,734.24,502.23
2016,7,26,12,30,224.0,482.0,0.8,37.0,697.0,609.98,418.07
2016,7,26,12,45,227.0,478.5,0.9,37.0,695.5,592.97,408.94
2016,7,26,13,0,230.0,475.0,1.0,37.0,694.0,575.33,398.19
2016,7,26,13,15,184.0,470.5,1.05,37.0,644.5,523.39,363.76
2016,7,26,13,30,138.0,466.0,1.1,37.0,595.0,475.28,331.7
2016,7,26,13,45,457.0,316.5,1.15,37.0,728.5,521.83,366.55
2016,7,26,14,0,776.0,167.0,1.2,37.0,862.0,547.24,383.45
2016,7,26,14,15,768.5,165.0,1.2,36.5,836.0,500.05,349.08
2016,7,26,14,30,761.0,163.0,1.2,36.0,810.0,452.77,314.05
2016,7,26,14,45,459.0,272.5,1.25,36.0,658.5,373.61,259.22
2016,7,26,15,0,157.0,382.0,1.3,36.0,507.0,338.68,238.47
2016,7,26,15,15,265.0,341.5,1.3,36.0,539.5,316.39,219.18
2016,7,26,15,30,373.0,301.0,1.3,36.0,572.0,293.24,197.76
2016,7,26,15,45,472.5,245.5,1.35,36.0,566.5,238.1,153.35
2016,7,26,16,0,572.0,190.0,1.4,36.0,561.0,182.33,110.29
2016,7,26,16,15,600.0,164.0,1.4,35.5,527.0,129.69,78.65
2016,7,26,16,30,628.0,138.0,1.4,35.0,493.0,85.68,63.74
2016,7,26,16,45,593.0,134.0,1.4,35.0,444.0,86.26,64.5
2016,7,26,17,0,558.0,130.0,1.4,35.0,395.0,86.86,65.23
2016,7,26,17,15,521.5,121.5,1.3,34.5,346.5,83.55,62.91
2016,7,26,17,30,485.0,113.0,1.2,34.0,298.0,79.34,59.81
2016,7,26,17,45,431.0,103.5,1.1,33.5,249.5,74.08,55.76
2016,7,26,18,0,377.0,94.0,1.0,33.0,201.0,68.59,51.38
2016,7,26,18,15,315.0,80.0,0.9,32.5,156.5,59.46,43.79
2016,7,26,18,30,253.0,66.0,0.8,32.0,112.0,49.97,35.65
2016,7,26,18,45,174.0,47.5,0.7,31.5,74.5,37.62,24.89
2016,7,26,19,0,95.0,29.0,0.6,31.0,37.0,23.39,11.01
2016,7,26,19,15,47.5,14.5,0.6,30.5,18.5,13.19,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,9.0,1.25,24.5,9.0,7.9,0.0
2016,7,27,6,0,0.0,18.0,1.4,25.0,18.0,15.84,6.59
2016,7,27,6,15,0.0,31.0,1.4,25.5,31.0,27.33,16.41
2016,7,27,6,30,0.0,44.0,1.4,26.0,44.0,38.84,26.07
2016,7,27,6,45,0.0,59.5,1.4,26.5,59.5,53.78,38.38
2016,7,27,7,0,0.0,75.0,1.4,27.0,75.0,68.75,50.49
2016,7,27,7,15,48.5,118.5,1.5,27.5,138.0,166.49,130.04
2016,7,27,7,30,97.0,162.0,1.6,28.0,201.0,260.96,204.1
2016,7,27,7,45,48.5,143.5,1.7,29.0,163.0,191.56,147.59
2016,7,27,8,0,0.0,125.0,1.8,30.0,125.0,114.96,85.42
2016,7,27,8,15,0.0,133.5,1.7,30.5,133.5,122.43,90.84
2016,7,27,8,30,0.0,142.0,1.6,31.0,142.0,129.97,96.12
2016,7,27,8,45,9.0,187.5,1.5,32.0,193.5,183.42,136.3
2016,7,27,9,0,18.0,233.0,1.4,33.0,245.0,237.33,175.46
2016,7,27,9,15,371.0,192.5,1.25,33.0,466.5,608.35,447.63
2016,7,27,9,30,724.0,152.0,1.1,33.0,688.0,921.62,647.48
2016,7,27,9,45,735.0,156.0,0.95,33.5,724.5,928.31,642.64
2016,7,27,10,0,746.0,160.0,0.8,34.0,761.0,938.83,643.77
2016,7,27,10,15,755.5,162.5,0.75,34.0,791.5,943.21,644.26
2016,7,27,10,30,765.0,165.0,0.7,34.0,822.0,944.46,643.08
2016,7,27,10,45,769.0,168.5,0.65,34.5,846.0,938.2,636.28
2016,7,27,11,0,773.0,172.0,0.6,35.0,870.0,928.84,627.9
2016,7,27,11,15,777.5,173.5,0.65,35.0,887.5,914.94,620.2
2016,7,27,11,30,782.0,175.0,0.7,35.0,905.0,898.06,610.81
2016,7,27,11,45,781.0,178.0,0.8,35.0,914.5,874.82,598.44
2016,7,27,12,0,780.0,181.0,0.9,35.0,924.0,849.03,584.38
2016,7,27,12,15,781.0,181.5,0.95,35.0,926.5,820.3,567.6
2016,7,27,12,30,782.0,182.0,1.0,35.0,929.0,789.37,549.32
2016,7,27,12,45,492.5,330.5,1.1,35.0,800.5,668.34,467.16
2016,7,27,13,0,203.0,479.0,1.2,35.0,672.0,559.04,391.09
2016,7,27,13,15,483.0,332.5,1.2,35.0,783.0,607.31,428.45
2016,7,27,13,30,763.0,186.0,1.2,35.0,894.0,634.2,448.33
2016,7,27,13,45,544.5,300.5,1.2,35.0,800.5,559.48,394.3
2016,7,27,14,0,326.0,415.0,1.2,35.0,707.0,502.14,353.13
2016,7,27,14,15,315.5,404.0,1.2,35.0,680.0,465.45,327.55
2016,7,27,14,30,305.0,393.0,1.2,35.0,653.0,429.85,302.16
2016,7,27,14,45,278.0,382.5,1.2,35.0,612.0,389.51,273.37
2016,7,27,15,0,251.0,372.0,1.2,35.0,571.0,352.1,246.53
2016,7,27,15,15,277.5,346.0,1.15,34.5,555.5,322.04,223.76
2016,7,27,15,30,304.0,320.0,1.1,34.0,540.0,289.7,198.93
2016,7,27,15,45,482.5,236.5,1.1,34.0,560.5,232.68,150.02
2016,7,27,16,0,661.0,153.0,1.1,34.0,581.0,162.49,93.03
2016,7,27,16,15,575.0,167.5,1.05,33.5,519.5,129.57,80.33
2016,7,27,16,30,489.0,182.0,1.0,33.0,458.0,115.22,87.95
2016,7,27,16,45,352.5,188.5,0.95,33.0,377.5,130.03,100.11
2016,7,27,17,0,216.0,195.0,0.9,33.0,297.0,141.48,109.55
2016,7,27,17,15,201.5,174.0,0.85,32.5,260.5,128.09,99.37
2016,7,27,17,30,187.0,153.0,0.8,32.0,224.0,114.26,88.71
2016,7,27,17,45,168.5,131.0,0.75,32.0,187.5,99.35,76.76
2016,7,27,18,0,150.0,109.0,0.7,32.0,151.0,84.0,64.22
2016,7,27,18,15,123.0,88.0,0.65,31.5,117.5,68.83,51.66
2016,7,27,18,30,96.0,67.0,0.6,31.0,84.0,53.29,38.5
2016,7,27,18,45,59.0,46.5,0.55,30.5,56.0,37.71,25.02
2016,7,27,19,0,22.0,26.0,0.5,30.0,28.0,22.3,9.91
2016,7,27,19,15,11.0,13.0,0.5,29.5,14.0,11.82,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,120.0,16.5,0.35,23.5,28.5,110.26,3.68
2016,7,28,6,0,240.0,33.0,0.4,24.0,57.0,227.11,168.65
2016,7,28,6,15,328.5,44.5,0.5,24.5,98.5,311.78,242.8
2016,7,28,6,30,417.0,56.0,0.6,25.0,140.0,402.4,315.83
2016,7,28,6,45,481.0,64.0,0.7,26.0,188.0,476.65,372.65
2016,7,28,7,0,545.0,72.0,0.8,27.0,236.0,554.32,428.35
2016,7,28,7,15,588.0,78.0,0.85,27.5,286.0,615.0,469.84
2016,7,28,7,30,631.0,84.0,0.9,28.0,336.0,676.64,510.45
2016,7,28,7,45,665.0,88.0,0.95,29.0,386.5,728.2,541.73
2016,7,28,8,0,699.0,92.0,1.0,30.0,437.0,779.38,571.8
2016,7,28,8,15,722.5,96.0,1.05,30.5,486.0,815.49,592.38
2016,7,28,8,30,746.0,100.0,1.1,31.0,535.0,854.78,614.82
2016,7,28,8,45,765.5,103.0,1.15,31.5,581.5,887.04,632.44
2016,7,28,9,0,785.0,106.0,1.2,32.0,628.0,916.97,648.5
2016,7,28,9,15,798.5,108.5,1.4,32.5,669.5,937.8,660.98
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,955.79,671.69
2016,7,28,9,45,825.5,111.5,1.8,33.5,749.0,958.05,672.6
2016,7,28,10,0,839.0,112.0,2.0,34.0,787.0,967.88,678.33
2016,7,28,10,15,847.0,113.5,2.15,34.0,818.0,970.17,680.15
2016,7,28,10,30,855.0,115.0,2.3,34.0,849.0,969.24,680.08
2016,7,28,10,45,624.5,251.0,2.45,34.5,795.5,888.22,627.25
2016,7,28,11,0,394.0,387.0,2.6,35.0,742.0,772.05,545.58
2016,7,28,11,15,291.5,428.5,2.7,35.0,694.5,702.39,497.8
2016,7,28,11,30,189.0,470.0,2.8,35.0,647.0,624.62,443.59
2016,7,28,11,45,277.5,449.0,2.95,35.5,711.5,678.61,481.51
2016,7,28,12,0,366.0,428.0,3.1,36.0,776.0,718.23,508.62
2016,7,28,12,15,200.5,413.0,3.2,36.0,604.0,544.21,388.69
2016,7,28,12,30,35.0,398.0,3.3,36.0,432.0,383.56,274.37
2016,7,28,12,45,457.5,258.0,3.45,36.0,692.0,579.23,420.56
2016,7,28,13,0,880.0,118.0,3.6,36.0,952.0,732.03,529.07
2016,7,28,13,15,877.5,117.5,3.7,36.0,939.5,690.54,498.86
2016,7,28,13,30,875.0,117.0,3.8,36.0,927.0,647.5,468.01
2016,7,28,13,45,534.5,280.5,3.9,36.0,772.5,537.31,386.86
2016,7,28,14,0,194.0,444.0,4.0,36.0,618.0,460.12,329.55
2016,7,28,14,15,145.5,424.5,4.05,36.0,553.0,406.1,291.43
2016,7,28,14,30,97.0,405.0,4.1,36.0,488.0,366.03,263.09
2016,7,28,14,45,174.5,388.0,4.15,36.0,529.0,363.27,259.92
2016,7,28,15,0,252.0,371.0,4.2,36.0,570.0,351.13,248.71
2016,7,28,15,15,132.0,299.0,4.2,35.5,403.0,262.2,187.03
2016,7,28,15,30,12.0,227.0,4.2,35.0,236.0,193.93,141.16
2016,7,28,15,45,399.0,163.0,4.25,35.0,421.5,169.94,107.79
2016,7,28,16,0,786.0,99.0,4.3,35.0,607.0,143.56,74.56
2016,7,28,16,15,767.5,96.0,4.2,34.5,560.5,95.55,50.47
2016,7,28,16,30,749.0,93.0,4.1,34.0,514.0,63.86,46.55
2016,7,28,16,45,723.0,89.5,4.05,34.0,464.5,63.2,46.2
2016,7,28,17,0,697.0,86.0,4.0,34.0,415.0,56.64,41.01
2016,7,28,17,15,664.0,81.5,3.8,33.5,364.5,55.26,40.12
2016,7,28,17,30,631.0,77.0,3.6,33.0,314.0,53.79,39.13
2016,7,28,17,45,587.0,70.5,3.45,32.5,264.0,50.64,36.68
2016,7,28,18,0,543.0,64.0,3.3,32.0,214.0,47.33,34.01
2016,7,28,18,15,475.5,56.0,3.15,31.5,167.0,42.54,29.94
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,37.57,25.54
2016,7,28,18,45,301.5,37.0,2.95,30.5,80.5,29.62,18.41
2016,7,28,19,0,195.0,26.0,2.9,30.0,41.0,20.42,8.15
2016,7,28,19,15,97.5,13.0,2.95,29.5,20.5,11.82,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,111.5,16.0,1.1,23.5,27.0,103.85,0.0
2016,7,29,6,0,223.0,32.0,1.2,24.0,54.0,215.0,159.49
2016,7,29,6,15,312.0,43.5,1.25,24.0,94.5,295.34,232.38
2016,7,29,6,30,401.0,55.0,1.3,24.0,135.0,389.47,309.94
2016,7,29,6,45,463.0,63.5,1.4,24.5,182.0,462.12,367.69
2016,7,29,7,0,525.0,72.0,1.5,25.0,229.0,538.12,424.53
2016,7,29,7,15,307.0,116.0,1.6,25.5,212.0,406.52,322.25
2016,7,29,7,30,89.0,160.0,1.7,26.0,195.0,251.9,197.69
2016,7,29,7,45,385.5,126.0,1.85,26.5,311.5,519.56,407.57
2016,7,29,8,0,682.0,92.0,2.0,27.0,428.0,763.43,579.65
2016,7,29,8,15,706.0,96.0,2.05,27.0,476.0,799.58,600.65
2016,7,29,8,30,730.0,100.0,2.1,27.0,524.0,839.02,625.48
2016,7,29,8,45,755.5,100.0,2.2,27.5,571.0,873.17,645.65
2016,7,29,9,0,781.0,100.0,2.3,28.0,618.0,905.22,664.29
2016,7,29,9,15,795.0,102.5,2.25,28.5,659.5,926.56,674.45
2016,7,29,9,30,809.0,105.0,2.2,29.0,701.0,934.84,676.22
2016,7,29,9,45,823.5,105.0,2.2,29.5,739.0,948.21,681.96
2016,7,29,10,0,838.0,105.0,2.2,30.0,777.0,958.6,685.83
2016,7,29,10,15,846.5,106.5,2.1,30.0,809.0,961.53,685.42
2016,7,29,10,30,855.0,108.0,2.0,30.0,841.0,961.22,683.14
2016,7,29,10,45,513.0,279.0,1.95,30.5,722.5,804.03,576.58
2016,7,29,11,0,171.0,450.0,1.9,31.0,604.0,609.84,436.97
2016,7,29,11,15,525.5,280.5,1.8,31.5,767.0,786.65,563.75
2016,7,29,11,30,880.0,111.0,1.7,32.0,930.0,915.68,645.1
2016,7,29,11,45,882.5,112.0,1.65,32.5,941.5,893.24,627.51
2016,7,29,12,0,885.0,113.0,1.6,33.0,953.0,867.94,609.82
2016,7,29,12,15,480.5,285.5,1.55,33.0,742.0,668.94,476.45
2016,7,29,12,30,76.0,458.0,1.5,33.0,531.0,468.84,333.25
2016,7,29,12,45,231.5,436.5,1.45,33.5,656.0,559.98,398.41
2016,7,29,13,0,387.0,415.0,1.4,34.0,781.0,634.77,448.21
2016,7,29,13,15,295.5,439.5,1.35,34.0,717.0,568.89,401.7
2016,7,29,13,30,204.0,464.0,1.3,34.0,653.0,514.04,363.39
2016,7,29,13,45,170.0,453.0,1.3,34.0,608.5,469.14,332.74
2016,7,29,14,0,136.0,442.0,1.3,34.0,564.0,427.6,304.11
2016,7,29,14,15,99.0,412.0,1.3,34.0,499.5,382.13,272.67
2016,7,29,14,30,62.0,382.0,1.3,34.0,435.0,334.28,239.51
2016,7,29,14,45,140.0,379.0,1.3,34.0,491.5,343.81,245.26
2016,7,29,15,0,218.0,376.0,1.3,34.0,548.0,352.85,249.18
2016,7,29,15,15,517.5,240.5,1.3,34.0,621.0,304.52,204.96
2016,7,29,15,30,817.0,105.0,1.3,34.0,694.0,251.54,153.1
2016,7,29,15,45,796.0,105.5,1.3,34.0,649.5,193.22,108.63
2016,7,29,16,0,775.0,106.0,1.3,34.0,605.0,145.57,76.63
2016,7,29,16,15,755.0,102.5,1.2,33.5,558.0,97.69,53.24
2016,7,29,16,30,735.0,99.0,1.1,33.0,511.0,68.09,50.12
2016,7,29,16,45,377.0,133.0,1.05,33.0,344.0,86.01,64.89
2016,7,29,17,0,19.0,167.0,1.0,33.0,177.0,137.12,106.28
2016,7,29,17,15,308.0,126.0,0.9,32.5,242.5,85.23,64.73
2016,7,29,17,30,597.0,85.0,0.8,32.0,308.0,59.68,44.12
2016,7,29,17,45,543.0,79.0,0.7,31.5,257.5,57.17,42.26
2016,7,29,18,0,489.0,73.0,0.6,31.0,207.0,54.59,40.2
2016,7,29,18,15,421.0,63.0,0.5,30.5,161.0,48.44,34.99
2016,7,29,18,30,353.0,53.0,0.4,30.0,115.0,40.49,28.07
2016,7,29,18,45,255.0,39.5,0.35,29.5,76.5,30.59,19.27
2016,7,29,19,0,157.0,26.0,0.3,29.0,38.0,20.4,7.68
2016,7,29,19,15,78.5,13.0,0.3,28.5,19.0,11.82,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.0,16.5,0.65,23.5,26.0,95.97,0.0
2016,7,30,6,0,194.0,33.0,0.8,24.0,52.0,199.16,146.04
2016,7,30,6,15,280.0,46.0,0.8,24.5,92.0,278.13,217.26
2016,7,30,6,30,366.0,59.0,0.8,25.0,132.0,365.06,288.09
2016,7,30,6,45,429.5,68.5,0.85,25.5,178.5,442.55,348.66
2016,7,30,7,0,493.0,78.0,0.9,26.0,225.0,519.89,406.09
2016,7,30,7,15,537.5,85.5,0.9,26.5,274.5,582.11,449.17
2016,7,30,7,30,582.0,93.0,0.9,27.0,324.0,645.41,491.24
2016,7,30,7,45,616.0,99.0,0.95,28.0,373.5,698.24,523.99
2016,7,30,8,0,650.0,105.0,1.0,29.0,423.0,750.72,555.5
2016,7,30,8,15,472.0,172.5,1.0,29.5,416.5,670.3,496.71
2016,7,30,8,30,294.0,240.0,1.0,30.0,410.0,568.39,420.78
2016,7,30,8,45,254.0,270.0,1.0,30.5,426.0,565.39,416.04
2016,7,30,9,0,214.0,300.0,1.0,31.0,442.0,540.73,395.97
2016,7,30,9,15,140.0,313.0,1.05,31.0,408.5,479.04,350.68
2016,7,30,9,30,66.0,326.0,1.1,31.0,375.0,397.57,291.12
2016,7,30,9,45,104.0,356.5,1.15,31.5,438.0,464.6,338.5
2016,7,30,10,0,142.0,387.0,1.2,32.0,501.0,547.71,394.43
2016,7,30,10,15,236.0,389.0,1.2,32.0,587.5,636.14,454.85
2016,7,30,10,30,330.0,391.0,1.2,32.0,674.0,737.79,521.6
2016,7,30,10,45,311.5,409.5,1.3,32.5,683.0,727.83,512.64
2016,7,30,11,0,293.0,428.0,1.4,33.0,692.0,716.39,503.87
2016,7,30,11,15,562.5,284.5,1.45,33.0,803.0,826.27,581.88
2016,7,30,11,30,832.0,141.0,1.5,33.0,914.0,899.45,629.69
2016,7,30,11,45,833.0,142.5,1.55,33.5,924.0,876.63,613.66
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,851.17,597.01
2016,7,30,12,15,835.0,144.0,1.65,34.0,937.0,821.93,579.15
2016,7,30,12,30,836.0,144.0,1.7,34.0,940.0,790.41,559.73
2016,7,30,12,45,834.5,144.0,1.75,34.5,935.0,754.88,536.46
2016,7,30,13,0,833.0,144.0,1.8,35.0,930.0,717.57,510.64
2016,7,30,13,15,830.0,143.0,1.8,35.0,918.0,676.81,482.54
2016,7,30,13,30,827.0,142.0,1.8,35.0,906.0,634.7,452.89
2016,7,30,13,45,822.0,141.0,1.85,35.0,886.5,590.2,421.12
2016,7,30,14,0,817.0,140.0,1.9,35.0,867.0,544.83,387.8
2016,7,30,14,15,810.5,138.5,1.9,34.5,841.0,494.32,350.54
2016,7,30,14,30,804.0,137.0,1.9,34.0,815.0,445.73,313.37
2016,7,30,14,45,794.5,135.0,1.95,34.0,782.5,395.54,273.48
2016,7,30,15,0,785.0,133.0,2.0,34.0,750.0,345.77,233.01
2016,7,30,15,15,773.0,130.0,2.0,34.0,712.5,295.21,191.55
2016,7,30,15,30,761.0,127.0,2.0,34.0,675.0,245.73,151.36
2016,7,30,15,45,505.0,205.5,2.0,34.0,559.5,212.15,134.83
2016,7,30,16,0,249.0,284.0,2.0,34.0,444.0,214.11,148.02
2016,7,30,16,15,467.5,199.0,1.95,33.5,470.0,142.55,94.43
2016,7,30,16,30,686.0,114.0,1.9,33.0,496.0,70.66,52.21
2016,7,30,16,45,528.0,140.5,1.9,33.0,418.0,92.31,70.08
2016,7,30,17,0,370.0,167.0,1.9,33.0,340.0,118.18,91.26
2016,7,30,17,15,464.0,129.5,1.7,32.5,319.5,88.89,67.87
2016,7,30,17,30,558.0,92.0,1.5,32.0,299.0,64.96,48.52
2016,7,30,17,45,507.0,84.0,1.35,31.5,250.0,61.13,45.57
2016,7,30,18,0,456.0,76.0,1.2,31.0,201.0,57.12,42.31
2016,7,30,18,15,389.0,65.0,1.1,30.0,155.5,48.79,35.35
2016,7,30,18,30,322.0,54.0,1.0,29.0,110.0,41.21,28.76
2016,7,30,18,45,228.5,39.5,0.9,28.5,72.5,30.57,19.27
2016,7,30,19,0,135.0,25.0,0.8,28.0,35.0,19.6,6.55
2016,7,30,19,15,67.5,12.5,0.8,27.5,17.5,11.37,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,76.0,16.5,0.85,22.5,24.0,83.37,0.0
2016,7,31,6,0,152.0,33.0,1.0,23.0,48.0,173.48,126.22
2016,7,31,6,15,233.5,49.0,1.0,23.5,87.0,252.02,197.59
2016,7,31,6,30,315.0,65.0,1.0,24.0,126.0,337.68,268.15
2016,7,31,6,45,157.5,74.0,1.0,25.0,104.5,223.5,177.89
2016,7,31,7,0,0.0,83.0,1.0,26.0,83.0,78.27,58.14
2016,7,31,7,15,86.0,120.5,1.05,26.5,154.0,215.33,169.99
2016,7,31,7,30,172.0,158.0,1.1,27.0,225.0,336.12,263.62
2016,7,31,7,45,108.0,174.5,1.15,27.5,219.0,300.04,232.55
2016,7,31,8,0,44.0,191.0,1.2,28.0,213.0,243.26,186.42
2016,7,31,8,15,117.0,222.5,1.2,28.5,288.5,363.21,277.52
2016,7,31,8,30,190.0,254.0,1.2,29.0,364.0,468.1,353.05
2016,7,31,8,45,209.0,275.5,1.2,29.5,406.0,509.79,380.19
2016,7,31,9,0,228.0,297.0,1.2,30.0,448.0,550.89,406.81
2016,7,31,9,15,171.0,320.0,1.1,30.0,437.5,517.8,380.06
2016,7,31,9,30,114.0,343.0,1.0,30.0,427.0,482.72,352.55
2016,7,31,9,45,462.0,232.5,0.95,30.5,598.5,738.04,532.7
2016,7,31,10,0,810.0,122.0,0.9,31.0,770.0,958.63,668.29
2016,7,31,10,15,818.5,124.0,0.85,31.5,801.0,951.12,657.43
2016,7,31,10,30,827.0,126.0,0.8,32.0,832.0,951.12,654.33
2016,7,31,10,45,546.0,280.5,0.75,32.5,752.5,836.54,578.94
2016,7,31,11,0,265.0,435.0,0.7,33.0,673.0,696.52,482.1
2016,7,31,11,15,276.0,442.0,0.75,33.0,694.0,700.37,486.3
2016,7,31,11,30,287.0,449.0,0.8,33.0,715.0,702.33,487.75
2016,7,31,11,45,569.5,291.0,0.9,33.5,827.0,795.41,553.83
2016,7,31,12,0,852.0,133.0,1.0,34.0,939.0,855.88,593.54
2016,7,31,12,15,853.0,133.5,1.1,34.0,942.5,826.67,575.98
2016,7,31,12,30,854.0,134.0,1.2,34.0,946.0,795.1,557.68
2016,7,31,12,45,557.0,299.5,1.3,34.0,828.5,687.62,484.55
2016,7,31,13,0,260.0,465.0,1.4,34.0,711.0,584.89,411.96
2016,7,31,13,15,539.0,308.0,1.45,34.0,808.0,621.89,442.08
2016,7,31,13,30,818.0,151.0,1.5,34.0,905.0,635.37,453.55
2016,7,31,13,45,598.0,269.5,1.6,34.0,814.0,559.36,398.49
2016,7,31,14,0,378.0,388.0,1.7,34.0,723.0,506.8,360.15
2016,7,31,14,15,582.0,269.0,1.7,34.0,767.5,480.84,341.29
2016,7,31,14,30,786.0,150.0,1.7,34.0,812.0,446.55,313.36
2016,7,31,14,45,407.0,226.0,1.75,34.0,568.5,316.45,222.6
2016,7,31,15,0,28.0,302.0,1.8,34.0,325.0,250.63,181.4
2016,7,31,15,15,380.0,222.5,1.8,33.5,496.5,253.84,173.71
2016,7,31,15,30,732.0,143.0,1.8,33.0,668.0,242.93,150.81
2016,7,31,15,45,389.5,203.5,1.85,33.0,481.0,192.1,125.1
2016,7,31,16,0,47.0,264.0,1.9,33.0,294.0,204.0,148.74
2016,7,31,16,15,28.0,222.5,1.85,32.5,240.5,170.57,125.51
2016,7,31,16,30,9.0,181.0,1.8,32.0,187.0,149.69,116.1
2016,7,31,16,45,288.5,152.5,1.8,32.0,287.5,107.43,82.54
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,83.26,63.2
2016,7,31,17,15,530.0,116.0,1.6,31.5,338.5,80.33,61.17
2016,7,31,17,30,492.0,108.0,1.4,31.0,289.0,76.32,58.17
2016,7,31,17,45,438.0,98.0,1.2,30.5,240.5,70.59,53.63
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,64.6,48.73
2016,7,31,18,15,316.5,74.5,0.95,29.0,147.5,55.68,41.25
2016,7,31,18,30,249.0,61.0,0.9,28.0,103.0,46.42,33.2
2016,7,31,18,45,166.0,43.0,0.85,27.5,67.0,34.2,22.24
2016,7,31,19,0,83.0,25.0,0.8,27.0,31.0,20.25,6.15
2016,7,31,19,15,41.5,12.5,0.8,26.5,15.5,11.37,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
