Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,14.5,0.95,22.0,14.5,13.27,0.0
2016,8,1,6,0,1.0,29.0,1.1,22.0,29.0,29.97,16.96
2016,8,1,6,15,24.0,49.0,1.1,22.5,53.5,74.58,55.23
2016,8,1,6,30,47.0,69.0,1.1,23.0,78.0,113.91,88.69
2016,8,1,6,45,65.0,90.0,1.15,23.5,107.0,151.78,120.3
2016,8,1,7,0,83.0,111.0,1.2,24.0,136.0,203.99,162.45
2016,8,1,7,15,41.5,110.0,1.2,24.5,122.5,150.59,118.25
2016,8,1,7,30,0.0,109.0,1.2,25.0,109.0,101.97,77.42
2016,8,1,7,45,12.5,144.0,1.25,25.5,150.5,148.92,114.96
2016,8,1,8,0,25.0,179.0,1.3,26.0,192.0,196.36,151.77
2016,8,1,8,15,108.0,216.0,1.3,26.5,277.5,346.83,267.87
2016,8,1,8,30,191.0,253.0,1.3,27.0,363.0,467.87,356.34
2016,8,1,8,45,105.0,243.5,1.3,28.0,305.0,371.08,280.59
2016,8,1,9,0,19.0,234.0,1.3,29.0,247.0,239.68,179.43
2016,8,1,9,15,14.0,224.5,1.2,29.5,234.5,223.22,166.53
2016,8,1,9,30,9.0,215.0,1.1,30.0,222.0,207.48,153.83
2016,8,1,9,45,10.5,229.5,1.05,30.5,238.0,222.12,164.07
2016,8,1,10,0,12.0,244.0,1.0,31.0,254.0,236.62,173.98
2016,8,1,10,15,53.5,326.0,0.9,31.0,371.5,372.68,272.43
2016,8,1,10,30,95.0,408.0,0.8,31.0,489.0,494.45,355.53
2016,8,1,10,45,451.0,279.5,0.75,31.5,681.0,743.25,526.77
2016,8,1,11,0,807.0,151.0,0.7,32.0,873.0,936.49,645.06
2016,8,1,11,15,637.5,268.5,0.65,32.0,846.5,879.86,605.21
2016,8,1,11,30,468.0,386.0,0.6,32.0,820.0,814.0,559.14
2016,8,1,11,45,418.5,404.5,0.6,32.5,796.5,766.02,527.56
2016,8,1,12,0,369.0,423.0,0.6,33.0,773.0,714.45,493.35
2016,8,1,12,15,321.0,444.5,0.65,33.0,749.5,673.89,467.31
2016,8,1,12,30,273.0,466.0,0.7,33.0,726.0,634.57,441.61
2016,8,1,12,45,255.0,467.5,0.75,33.0,709.5,602.62,421.15
2016,8,1,13,0,237.0,469.0,0.8,33.0,693.0,573.12,401.93
2016,8,1,13,15,341.5,426.0,0.85,33.0,743.0,587.06,413.06
2016,8,1,13,30,446.0,383.0,0.9,33.0,793.0,590.82,416.34
2016,8,1,13,45,579.0,296.0,0.95,33.0,816.5,571.09,403.84
2016,8,1,14,0,712.0,209.0,1.0,33.0,840.0,536.1,379.75
2016,8,1,14,15,703.0,206.5,1.0,32.5,813.5,489.24,345.78
2016,8,1,14,30,694.0,204.0,1.0,32.0,787.0,442.62,310.97
2016,8,1,14,45,478.0,284.5,1.0,32.0,678.5,383.38,268.7
2016,8,1,15,0,262.0,365.0,1.0,32.0,570.0,347.53,245.36
2016,8,1,15,15,455.5,274.5,0.95,31.5,609.0,308.0,210.39
2016,8,1,15,30,649.0,184.0,0.9,31.0,648.0,253.09,161.38
2016,8,1,15,45,346.5,222.0,0.85,31.0,468.0,196.81,130.71
2016,8,1,16,0,44.0,260.0,0.8,31.0,288.0,200.94,146.98
2016,8,1,16,15,142.0,247.5,0.8,31.0,328.0,178.71,129.7
2016,8,1,16,30,240.0,235.0,0.8,31.0,368.0,155.18,120.48
2016,8,1,16,45,206.0,214.0,0.85,31.0,320.5,152.85,119.16
2016,8,1,17,0,172.0,193.0,0.9,31.0,273.0,139.71,109.09
2016,8,1,17,15,157.5,171.5,0.9,30.5,238.0,126.0,98.62
2016,8,1,17,30,143.0,150.0,0.9,30.0,203.0,111.82,87.56
2016,8,1,17,45,254.5,120.0,0.9,30.0,195.5,88.78,68.77
2016,8,1,18,0,366.0,90.0,0.9,30.0,188.0,66.07,49.91
2016,8,1,18,15,299.5,75.5,0.85,29.0,144.0,56.45,41.86
2016,8,1,18,30,233.0,61.0,0.8,28.0,100.0,46.44,33.18
2016,8,1,18,45,153.5,42.0,0.75,27.5,64.0,33.42,21.51
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,18.71,4.26
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,10.46,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,66.0,16.0,0.45,22.5,22.0,52.39,0.0
2016,8,2,6,0,132.0,32.0,0.5,23.0,44.0,145.71,103.22
2016,8,2,6,15,216.5,48.0,0.45,23.5,83.0,239.46,186.36
2016,8,2,6,30,301.0,64.0,0.4,24.0,122.0,326.25,256.96
2016,8,2,6,45,370.0,75.0,0.35,25.0,168.0,400.9,314.61
2016,8,2,7,0,439.0,86.0,0.3,26.0,214.0,480.33,372.57
2016,8,2,7,15,305.5,121.0,0.4,26.5,218.5,412.04,319.64
2016,8,2,7,30,172.0,156.0,0.5,27.0,223.0,333.71,258.47
2016,8,2,7,45,165.5,180.5,0.6,27.5,252.5,358.97,276.55
2016,8,2,8,0,159.0,205.0,0.7,28.0,282.0,382.8,292.39
2016,8,2,8,15,178.0,228.0,0.75,28.5,323.5,427.09,323.18
2016,8,2,8,30,197.0,251.0,0.8,29.0,365.0,471.15,352.98
2016,8,2,8,45,123.5,262.0,0.9,29.5,335.5,411.08,306.58
2016,8,2,9,0,50.0,273.0,1.0,30.0,306.0,330.43,245.51
2016,8,2,9,15,110.5,309.0,1.05,30.0,388.0,445.42,329.31
2016,8,2,9,30,171.0,345.0,1.1,30.0,470.0,541.61,396.13
2016,8,2,9,45,205.5,361.0,1.15,30.5,519.5,588.31,426.5
2016,8,2,10,0,240.0,377.0,1.2,31.0,569.0,633.91,455.99
2016,8,2,10,15,230.5,396.0,1.15,31.0,586.0,637.78,456.43
2016,8,2,10,30,221.0,415.0,1.1,31.0,603.0,640.35,456.43
2016,8,2,10,45,175.5,429.5,1.1,31.5,582.0,602.3,428.34
2016,8,2,11,0,130.0,444.0,1.1,32.0,561.0,564.37,400.67
2016,8,2,11,15,91.5,430.5,1.0,32.0,514.0,494.36,352.12
2016,8,2,11,30,53.0,417.0,0.9,32.0,467.0,439.38,313.39
2016,8,2,11,45,51.5,420.5,0.8,32.0,469.5,435.3,310.22
2016,8,2,12,0,50.0,424.0,0.7,32.0,472.0,431.0,306.55
2016,8,2,12,15,55.5,432.0,0.7,31.5,485.0,436.26,310.76
2016,8,2,12,30,61.0,440.0,0.7,31.0,498.0,440.65,314.32
2016,8,2,12,45,116.0,458.0,0.75,30.5,568.0,490.5,350.07
2016,8,2,13,0,171.0,476.0,0.8,30.0,638.0,531.9,379.23
2016,8,2,13,15,100.5,422.0,0.95,29.5,517.0,428.87,309.27
2016,8,2,13,30,30.0,368.0,1.1,29.0,396.0,332.33,242.26
2016,8,2,13,45,25.5,342.5,1.25,29.0,366.0,304.11,222.93
2016,8,2,14,0,21.0,317.0,1.4,29.0,336.0,283.28,208.31
2016,8,2,14,15,42.0,348.5,1.45,28.5,384.5,306.69,225.99
2016,8,2,14,30,63.0,380.0,1.5,28.0,433.0,332.2,244.72
2016,8,2,14,45,31.5,242.0,1.6,28.0,268.5,211.65,156.56
2016,8,2,15,0,0.0,104.0,1.7,28.0,104.0,92.07,66.59
2016,8,2,15,15,4.0,154.5,1.7,27.5,157.5,135.42,100.52
2016,8,2,15,30,8.0,205.0,1.7,27.0,211.0,175.68,131.65
2016,8,2,15,45,4.0,179.0,1.75,27.0,182.0,153.19,114.76
2016,8,2,16,0,0.0,153.0,1.8,27.0,153.0,131.26,98.31
2016,8,2,16,15,0.0,89.0,1.8,26.5,89.0,78.87,57.59
2016,8,2,16,30,0.0,25.0,1.8,26.0,25.0,22.06,13.05
2016,8,2,16,45,78.0,109.0,1.8,26.0,144.5,85.52,66.62
2016,8,2,17,0,156.0,193.0,1.8,26.0,264.0,139.52,111.69
2016,8,2,17,15,130.5,174.5,1.75,25.5,229.5,127.47,102.16
2016,8,2,17,30,105.0,156.0,1.7,25.0,195.0,115.02,92.26
2016,8,2,17,45,92.0,131.5,1.65,25.0,161.5,102.13,81.58
2016,8,2,18,0,79.0,107.0,1.6,25.0,128.0,84.41,66.57
2016,8,2,18,15,56.5,83.5,1.45,24.5,97.0,66.93,51.57
2016,8,2,18,30,34.0,60.0,1.3,24.0,66.0,49.12,35.99
2016,8,2,18,45,17.0,38.0,1.2,24.0,41.0,31.98,20.59
2016,8,2,19,0,0.0,16.0,1.1,24.0,16.0,14.09,0.94
2016,8,2,19,15,0.0,8.0,1.1,23.5,8.0,7.28,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.73,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,5.26,0.0
2016,8,3,6,15,0.0,12.5,2.15,21.0,12.5,10.97,3.29
2016,8,3,6,30,0.0,19.0,2.2,21.0,19.0,16.7,8.23
2016,8,3,6,45,0.0,26.5,2.25,21.5,26.5,23.32,13.85
2016,8,3,7,0,0.0,34.0,2.3,22.0,34.0,29.95,19.4
2016,8,3,7,15,0.0,56.0,2.35,22.0,56.0,49.45,35.59
2016,8,3,7,30,0.0,78.0,2.4,22.0,78.0,69.52,52.06
2016,8,3,7,45,0.0,63.0,2.5,22.5,63.0,55.67,40.4
2016,8,3,8,0,0.0,48.0,2.6,23.0,48.0,42.38,29.28
2016,8,3,8,15,0.0,65.5,2.65,23.5,65.5,57.93,41.77
2016,8,3,8,30,0.0,83.0,2.7,24.0,83.0,73.51,54.09
2016,8,3,8,45,0.0,115.5,2.8,24.5,115.5,103.71,77.91
2016,8,3,9,0,0.0,148.0,2.9,25.0,148.0,134.62,101.88
2016,8,3,9,15,0.0,141.5,2.95,25.0,141.5,127.92,96.3
2016,8,3,9,30,0.0,135.0,3.0,25.0,135.0,121.51,91.05
2016,8,3,9,45,2.5,153.5,3.05,25.5,155.5,141.18,106.13
2016,8,3,10,0,5.0,172.0,3.1,26.0,176.0,160.77,120.96
2016,8,3,10,15,25.0,269.0,3.1,26.0,290.5,285.64,216.47
2016,8,3,10,30,45.0,366.0,3.1,26.0,405.0,401.74,302.13
2016,8,3,10,45,30.0,321.5,3.15,26.0,348.0,337.74,253.94
2016,8,3,11,0,15.0,277.0,3.2,26.0,291.0,266.25,200.2
2016,8,3,11,15,13.0,252.0,3.2,26.0,264.5,239.94,180.38
2016,8,3,11,30,11.0,227.0,3.2,26.0,238.0,214.2,160.8
2016,8,3,11,45,10.5,218.5,3.25,26.5,229.0,205.19,153.62
2016,8,3,12,0,10.0,210.0,3.3,27.0,220.0,196.28,146.51
2016,8,3,12,15,14.5,266.0,3.3,27.0,280.0,249.12,186.34
2016,8,3,12,30,19.0,322.0,3.3,27.0,340.0,300.71,224.61
2016,8,3,12,45,27.5,357.5,3.35,27.0,384.0,336.68,251.14
2016,8,3,13,0,36.0,393.0,3.4,27.0,428.0,368.01,274.1
2016,8,3,13,15,75.0,423.5,3.4,26.5,493.5,413.02,307.97
2016,8,3,13,30,114.0,454.0,3.4,26.0,559.0,448.72,334.6
2016,8,3,13,45,118.5,444.5,3.4,26.0,551.5,431.4,321.76
2016,8,3,14,0,123.0,435.0,3.4,26.0,544.0,413.79,308.75
2016,8,3,14,15,65.5,319.5,3.35,26.0,377.5,295.39,221.47
2016,8,3,14,30,8.0,204.0,3.3,26.0,211.0,180.31,135.12
2016,8,3,14,45,10.0,221.5,3.25,26.0,230.0,194.16,146.03
2016,8,3,15,0,12.0,239.0,3.2,26.0,249.0,207.09,156.01
2016,8,3,15,15,9.5,217.5,3.05,26.0,225.0,187.51,141.24
2016,8,3,15,30,7.0,196.0,2.9,26.0,201.0,168.38,126.85
2016,8,3,15,45,3.5,138.0,2.8,26.0,140.5,120.43,89.96
2016,8,3,16,0,0.0,80.0,2.7,26.0,80.0,70.89,51.23
2016,8,3,16,15,0.0,111.5,2.5,25.5,111.5,97.53,72.8
2016,8,3,16,30,0.0,143.0,2.3,25.0,143.0,121.61,96.63
2016,8,3,16,45,50.5,166.5,2.15,25.0,190.0,131.02,104.73
2016,8,3,17,0,101.0,190.0,2.0,25.0,237.0,144.17,115.96
2016,8,3,17,15,89.0,168.0,1.85,24.5,205.5,128.88,103.79
2016,8,3,17,30,77.0,146.0,1.7,24.0,174.0,113.25,91.16
2016,8,3,17,45,64.5,123.0,1.55,24.0,144.0,96.68,77.3
2016,8,3,18,0,52.0,100.0,1.4,24.0,114.0,79.77,62.89
2016,8,3,18,15,34.5,78.0,1.3,23.5,86.0,63.16,48.55
2016,8,3,18,30,17.0,56.0,1.2,23.0,58.0,46.26,33.69
2016,8,3,18,45,8.5,35.5,1.2,23.0,36.5,30.41,19.29
2016,8,3,19,0,0.0,15.0,1.2,23.0,15.0,13.21,0.0
2016,8,3,19,15,0.0,7.5,1.2,23.0,7.5,6.82,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,73.0,15.0,2.15,19.5,21.5,55.33,0.0
2016,8,4,6,0,146.0,30.0,2.3,20.0,43.0,165.37,115.86
2016,8,4,6,15,242.0,44.0,2.4,20.0,82.0,250.29,199.32
2016,8,4,6,30,338.0,58.0,2.5,20.0,121.0,343.38,279.35
2016,8,4,6,45,169.0,57.5,2.6,20.5,89.0,207.88,170.25
2016,8,4,7,0,0.0,57.0,2.7,21.0,57.0,50.35,36.41
2016,8,4,7,15,33.0,104.0,2.7,21.5,117.0,136.41,108.57
2016,8,4,7,30,66.0,151.0,2.7,22.0,177.0,221.66,177.77
2016,8,4,7,45,33.0,137.5,2.7,22.5,150.5,171.62,135.62
2016,8,4,8,0,0.0,124.0,2.7,23.0,124.0,114.38,87.7
2016,8,4,8,15,0.0,130.5,2.65,23.5,130.5,119.74,91.58
2016,8,4,8,30,0.0,137.0,2.6,24.0,137.0,125.27,95.46
2016,8,4,8,45,6.0,174.5,2.6,24.5,178.5,167.67,128.62
2016,8,4,9,0,12.0,212.0,2.6,25.0,220.0,210.28,161.2
2016,8,4,9,15,14.0,229.0,2.55,25.5,239.0,227.91,173.91
2016,8,4,9,30,16.0,246.0,2.5,26.0,258.0,245.41,186.43
2016,8,4,9,45,39.0,300.0,2.45,26.5,331.0,338.24,255.8
2016,8,4,10,0,62.0,354.0,2.4,27.0,404.0,415.3,311.29
2016,8,4,10,15,51.0,355.0,2.35,27.0,397.0,400.76,299.35
2016,8,4,10,30,40.0,356.0,2.3,27.0,390.0,386.51,288.12
2016,8,4,10,45,34.0,353.0,2.25,27.5,382.5,373.33,277.39
2016,8,4,11,0,28.0,350.0,2.2,28.0,375.0,360.5,267.01
2016,8,4,11,15,47.5,391.0,2.15,28.0,434.5,414.58,306.09
2016,8,4,11,30,67.0,432.0,2.1,28.0,494.0,466.35,342.57
2016,8,4,11,45,183.0,442.5,2.1,28.5,614.5,579.59,423.27
2016,8,4,12,0,299.0,453.0,2.1,29.0,735.0,680.89,492.46
2016,8,4,12,15,175.0,439.5,2.1,29.0,605.0,545.02,396.45
2016,8,4,12,30,51.0,426.0,2.1,29.0,475.0,420.21,306.85
2016,8,4,12,45,104.5,450.0,2.1,29.5,548.5,473.67,345.48
2016,8,4,13,0,158.0,474.0,2.1,30.0,622.0,520.38,377.58
2016,8,4,13,15,86.0,370.5,2.1,30.0,451.0,376.26,275.35
2016,8,4,13,30,14.0,267.0,2.1,30.0,280.0,241.84,177.6
2016,8,4,13,45,10.0,220.5,2.1,30.0,230.0,198.52,145.97
2016,8,4,14,0,6.0,174.0,2.1,30.0,180.0,155.8,114.13
2016,8,4,14,15,3.5,159.5,2.05,30.0,163.0,141.62,103.58
2016,8,4,14,30,1.0,145.0,2.0,30.0,146.0,127.78,93.22
2016,8,4,14,45,90.0,259.0,2.0,30.0,329.0,238.54,175.2
2016,8,4,15,0,179.0,373.0,2.0,30.0,512.0,334.73,242.67
2016,8,4,15,15,157.0,352.0,1.95,29.5,470.0,299.31,216.67
2016,8,4,15,30,135.0,331.0,1.9,29.0,428.0,266.68,193.46
2016,8,4,15,45,179.0,306.5,1.9,29.0,425.5,244.11,175.14
2016,8,4,16,0,223.0,282.0,1.9,29.0,423.0,217.16,154.93
2016,8,4,16,15,187.5,260.5,1.85,28.5,372.5,185.11,136.6
2016,8,4,16,30,152.0,239.0,1.8,28.0,322.0,166.71,131.84
2016,8,4,16,45,95.0,206.5,1.8,28.0,257.0,155.68,123.41
2016,8,4,17,0,38.0,174.0,1.8,28.0,192.0,134.08,106.22
2016,8,4,17,15,33.5,152.5,1.65,27.5,167.0,119.0,94.36
2016,8,4,17,30,29.0,131.0,1.5,27.0,142.0,103.56,81.97
2016,8,4,17,45,21.5,110.5,1.4,27.0,117.5,91.57,72.07
2016,8,4,18,0,14.0,90.0,1.3,27.0,93.0,75.12,58.18
2016,8,4,18,15,7.0,69.5,1.2,26.0,71.0,58.55,44.13
2016,8,4,18,30,0.0,49.0,1.1,25.0,49.0,41.86,29.65
2016,8,4,18,45,0.0,31.0,1.0,24.5,31.0,26.9,16.18
2016,8,4,19,0,0.0,13.0,0.9,24.0,13.0,11.44,0.0
2016,8,4,19,15,0.0,6.5,0.9,23.5,6.5,5.91,0.0
2016,8,4,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,98.5,13.5,2.25,21.0,21.5,68.42,0.0
2016,8,5,6,0,197.0,27.0,2.3,21.0,43.0,190.15,131.01
2016,8,5,6,15,298.5,38.0,2.25,21.0,82.5,282.09,223.65
2016,8,5,6,30,400.0,49.0,2.2,21.0,122.0,378.98,306.33
2016,8,5,6,45,200.0,28.0,2.2,21.5,64.5,209.38,171.48
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,6.15,0.0
2016,8,5,7,15,12.5,73.5,2.2,22.0,78.5,76.26,58.31
2016,8,5,7,30,25.0,140.0,2.2,22.0,150.0,172.37,136.73
2016,8,5,7,45,12.5,124.5,2.25,22.5,129.5,127.84,99.59
2016,8,5,8,0,0.0,109.0,2.3,23.0,109.0,99.07,75.39
2016,8,5,8,15,0.0,99.5,2.35,23.0,99.5,89.02,67.04
2016,8,5,8,30,0.0,90.0,2.4,23.0,90.0,79.74,59.34
2016,8,5,8,45,2.0,133.0,2.5,23.5,134.5,122.56,93.34
2016,8,5,9,0,4.0,176.0,2.6,24.0,179.0,166.13,127.2
2016,8,5,9,15,4.5,180.0,2.65,24.0,183.5,169.65,129.55
2016,8,5,9,30,5.0,184.0,2.7,24.0,188.0,173.28,132.08
2016,8,5,9,45,8.5,210.5,2.8,24.5,217.5,201.68,153.63
2016,8,5,10,0,12.0,237.0,2.9,25.0,247.0,229.88,174.7
2016,8,5,10,15,44.5,316.5,2.9,25.0,354.5,353.93,268.73
2016,8,5,10,30,77.0,396.0,2.9,25.0,462.0,464.22,349.37
2016,8,5,10,45,108.5,419.5,2.9,25.5,515.0,512.86,383.52
2016,8,5,11,0,140.0,443.0,2.9,26.0,568.0,572.41,424.87
2016,8,5,11,15,130.0,451.0,2.8,26.0,569.0,561.42,415.67
2016,8,5,11,30,120.0,459.0,2.7,26.0,570.0,550.02,406.67
2016,8,5,11,45,70.5,397.5,2.65,26.5,463.0,430.01,319.35
2016,8,5,12,0,21.0,336.0,2.6,27.0,356.0,319.09,237.21
2016,8,5,12,15,103.5,407.0,2.5,27.0,505.5,457.46,339.59
2016,8,5,12,30,186.0,478.0,2.4,27.0,655.0,573.4,421.33
2016,8,5,12,45,219.5,470.5,2.35,27.5,677.5,576.84,422.39
2016,8,5,13,0,253.0,463.0,2.3,28.0,700.0,575.87,420.9
2016,8,5,13,15,153.5,438.0,2.25,28.0,581.5,473.67,347.65
2016,8,5,13,30,54.0,413.0,2.2,28.0,463.0,382.9,281.91
2016,8,5,13,45,31.5,306.0,2.15,28.0,335.0,277.79,205.84
2016,8,5,14,0,9.0,199.0,2.1,28.0,207.0,178.6,132.19
2016,8,5,14,15,91.5,303.5,2.05,28.0,380.5,289.02,214.72
2016,8,5,14,30,174.0,408.0,2.0,28.0,554.0,388.19,285.08
2016,8,5,14,45,90.0,297.5,1.95,28.5,373.5,266.01,195.73
2016,8,5,15,0,6.0,187.0,1.9,29.0,193.0,163.36,120.67
2016,8,5,15,15,366.0,164.0,1.85,29.0,423.5,204.99,140.64
2016,8,5,15,30,726.0,141.0,1.8,29.0,654.0,230.85,143.9
2016,8,5,15,45,712.5,135.5,1.75,29.0,612.0,181.72,106.04
2016,8,5,16,0,699.0,130.0,1.7,29.0,570.0,134.3,75.1
2016,8,5,16,15,526.0,170.0,1.6,28.5,486.0,117.34,80.41
2016,8,5,16,30,353.0,210.0,1.5,28.0,402.0,142.15,112.05
2016,8,5,16,45,182.0,182.5,1.45,28.0,281.0,134.27,105.96
2016,8,5,17,0,11.0,155.0,1.4,28.0,160.0,128.07,101.27
2016,8,5,17,15,6.5,136.0,1.3,27.5,139.0,112.99,89.35
2016,8,5,17,30,2.0,117.0,1.2,27.0,118.0,97.77,77.12
2016,8,5,17,45,1.0,97.0,1.15,26.5,97.5,81.72,63.93
2016,8,5,18,0,0.0,77.0,1.1,26.0,77.0,65.52,50.31
2016,8,5,18,15,0.0,58.0,1.05,25.5,58.0,49.91,36.9
2016,8,5,18,30,0.0,39.0,1.0,25.0,39.0,34.12,23.13
2016,8,5,18,45,0.0,24.5,0.95,24.5,24.5,21.6,11.77
2016,8,5,19,0,0.0,10.0,0.9,24.0,10.0,8.79,0.0
2016,8,5,19,15,0.0,5.0,0.95,24.0,5.0,4.55,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,60.0,14.5,1.1,21.5,19.5,47.32,0.0
2016,8,6,6,0,120.0,29.0,1.3,22.0,39.0,132.13,87.04
2016,8,6,6,15,208.0,45.0,1.3,22.5,77.0,229.87,179.64
2016,8,6,6,30,296.0,61.0,1.3,23.0,115.0,318.26,253.83
2016,8,6,6,45,367.0,72.5,1.35,23.5,161.5,394.52,315.85
2016,8,6,7,0,438.0,84.0,1.4,24.0,208.0,475.76,379.01
2016,8,6,7,15,487.0,93.0,1.45,24.5,257.5,539.78,426.04
2016,8,6,7,30,536.0,102.0,1.5,25.0,307.0,613.78,478.2
2016,8,6,7,45,383.5,148.5,1.6,25.5,306.5,544.11,423.04
2016,8,6,8,0,231.0,195.0,1.7,26.0,306.0,452.92,351.15
2016,8,6,8,15,254.5,216.0,1.7,26.5,350.5,501.11,385.43
2016,8,6,8,30,278.0,237.0,1.7,27.0,395.0,548.98,417.75
2016,8,6,8,45,419.5,216.0,1.75,27.5,477.0,678.72,509.93
2016,8,6,9,0,561.0,195.0,1.8,28.0,559.0,793.96,588.14
2016,8,6,9,15,663.5,164.0,1.7,28.5,623.5,869.67,633.57
2016,8,6,9,30,766.0,133.0,1.6,29.0,688.0,929.39,667.26
2016,8,6,9,45,780.0,135.0,1.55,29.5,726.5,943.68,672.23
2016,8,6,10,0,794.0,137.0,1.5,30.0,765.0,954.87,675.79
2016,8,6,10,15,803.5,139.0,1.45,30.0,796.5,958.42,676.04
2016,8,6,10,30,813.0,141.0,1.4,30.0,828.0,958.7,674.48
2016,8,6,10,45,657.5,246.0,1.4,30.5,813.0,909.09,640.92
2016,8,6,11,0,502.0,351.0,1.4,31.0,798.0,845.87,594.83
2016,8,6,11,15,671.5,246.5,1.4,31.0,857.0,886.29,625.24
2016,8,6,11,30,841.0,142.0,1.4,31.0,916.0,901.58,634.57
2016,8,6,11,45,846.0,141.0,1.45,31.5,927.0,879.42,619.54
2016,8,6,12,0,851.0,140.0,1.5,32.0,938.0,854.43,603.14
2016,8,6,12,15,851.5,140.0,1.5,32.0,940.5,823.93,583.91
2016,8,6,12,30,852.0,140.0,1.5,32.0,943.0,791.1,563.15
2016,8,6,12,45,850.0,140.0,1.55,32.0,937.5,754.24,540.12
2016,8,6,13,0,848.0,140.0,1.6,32.0,932.0,715.55,514.04
2016,8,6,13,15,844.5,139.0,1.6,32.0,918.5,673.41,484.67
2016,8,6,13,30,841.0,138.0,1.6,32.0,905.0,629.89,453.68
2016,8,6,13,45,836.5,136.0,1.65,32.0,885.0,583.83,420.41
2016,8,6,14,0,832.0,134.0,1.7,32.0,865.0,536.83,385.45
2016,8,6,14,15,824.5,132.5,1.7,32.0,837.5,488.04,347.96
2016,8,6,14,30,817.0,131.0,1.7,32.0,810.0,434.18,305.87
2016,8,6,14,45,807.0,128.5,1.7,32.0,776.5,382.42,264.19
2016,8,6,15,0,797.0,126.0,1.7,32.0,743.0,331.13,222.05
2016,8,6,15,15,784.0,123.5,1.65,32.0,703.5,279.78,179.65
2016,8,6,15,30,771.0,121.0,1.6,32.0,664.0,229.62,139.03
2016,8,6,15,45,754.5,117.5,1.6,32.0,620.5,179.65,101.48
2016,8,6,16,0,738.0,114.0,1.6,32.0,577.0,131.65,71.29
2016,8,6,16,15,716.5,110.0,1.55,31.5,530.0,77.9,47.9
2016,8,6,16,30,695.0,106.0,1.5,31.0,483.0,66.5,49.38
2016,8,6,16,45,353.5,130.5,1.5,31.0,322.0,85.13,64.88
2016,8,6,17,0,12.0,155.0,1.5,31.0,161.0,127.98,100.09
2016,8,6,17,15,7.5,136.0,1.35,30.5,139.5,112.9,88.19
2016,8,6,17,30,3.0,117.0,1.2,30.0,118.0,97.68,76.08
2016,8,6,17,45,228.5,93.0,1.1,29.5,151.0,70.54,53.8
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,52.26,38.55
2016,8,6,18,15,379.5,58.5,0.95,28.5,139.0,44.27,31.67
2016,8,6,18,30,305.0,48.0,0.9,28.0,94.0,36.91,25.07
2016,8,6,18,45,201.0,33.0,0.85,27.5,58.5,25.71,14.67
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,14.18,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,8.19,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,5,45,48.0,14.0,1.8,22.5,17.5,39.98,0.0
2016,8,7,6,0,96.0,28.0,2.0,23.0,35.0,114.99,72.59
2016,8,7,6,15,178.0,45.5,2.1,23.5,72.5,196.84,153.27
2016,8,7,6,30,260.0,63.0,2.2,24.0,110.0,295.94,236.12
2016,8,7,6,45,169.5,84.5,2.3,24.5,119.0,249.84,200.14
2016,8,7,7,0,79.0,106.0,2.4,25.0,128.0,195.41,155.23
2016,8,7,7,15,282.5,109.0,2.4,25.0,212.0,376.41,303.07
2016,8,7,7,30,486.0,112.0,2.4,25.0,296.0,576.28,456.28
2016,8,7,7,45,519.5,121.5,2.45,25.5,345.0,629.0,491.67
2016,8,7,8,0,553.0,131.0,2.5,26.0,394.0,689.95,532.87
2016,8,7,8,15,397.5,186.5,2.5,26.0,386.5,615.33,474.14
2016,8,7,8,30,242.0,242.0,2.5,26.0,379.0,521.02,400.45
2016,8,7,8,45,151.5,259.5,2.5,26.5,348.0,435.28,333.71
2016,8,7,9,0,61.0,277.0,2.5,27.0,317.0,346.4,263.62
2016,8,7,9,15,60.0,296.0,2.45,27.5,337.5,362.88,274.71
2016,8,7,9,30,59.0,315.0,2.4,28.0,358.0,378.9,284.94
2016,8,7,9,45,35.0,274.5,2.35,28.5,300.5,306.94,230.13
2016,8,7,10,0,11.0,234.0,2.3,29.0,243.0,226.0,168.45
2016,8,7,10,15,5.5,167.5,2.25,29.0,172.0,156.69,115.92
2016,8,7,10,30,0.0,101.0,2.2,29.0,101.0,90.06,64.61
2016,8,7,10,45,15.5,228.0,2.2,29.0,242.0,221.84,165.29
2016,8,7,11,0,31.0,355.0,2.2,29.0,383.0,368.23,272.32
2016,8,7,11,15,20.0,274.0,2.15,29.0,292.0,275.48,203.84
2016,8,7,11,30,9.0,193.0,2.1,29.0,201.0,181.34,133.76
2016,8,7,11,45,13.0,247.5,2.1,29.0,260.0,233.56,172.95
2016,8,7,12,0,17.0,302.0,2.1,29.0,319.0,284.91,210.55
2016,8,7,12,15,51.0,379.5,2.05,29.0,428.5,384.58,283.08
2016,8,7,12,30,85.0,457.0,2.0,29.0,538.0,473.44,345.64
2016,8,7,12,45,152.0,462.5,2.0,29.5,605.0,519.4,377.63
2016,8,7,13,0,219.0,468.0,2.0,30.0,672.0,556.7,403.05
2016,8,7,13,15,498.0,319.5,2.0,29.5,775.5,597.28,435.94
2016,8,7,13,30,777.0,171.0,2.0,29.0,879.0,616.08,451.68
2016,8,7,13,45,554.5,290.0,2.0,29.0,789.5,545.34,397.97
2016,8,7,14,0,332.0,409.0,2.0,29.0,700.0,492.67,358.29
2016,8,7,14,15,279.5,405.0,2.0,29.0,644.5,441.27,321.13
2016,8,7,14,30,227.0,401.0,2.0,29.0,589.0,403.66,293.71
2016,8,7,14,45,246.5,379.0,2.05,29.0,576.0,367.51,266.48
2016,8,7,15,0,266.0,357.0,2.1,29.0,563.0,338.35,243.59
2016,8,7,15,15,252.5,339.0,2.1,28.5,526.5,302.06,216.47
2016,8,7,15,30,239.0,321.0,2.1,28.0,490.0,278.19,198.89
2016,8,7,15,45,442.5,236.0,2.15,28.0,522.5,212.12,141.06
2016,8,7,16,0,646.0,151.0,2.2,28.0,555.0,140.22,82.91
2016,8,7,16,15,508.5,177.0,2.2,27.5,479.0,117.8,83.55
2016,8,7,16,30,371.0,203.0,2.2,27.0,403.0,138.35,109.61
2016,8,7,16,45,375.5,180.0,2.2,27.0,365.0,125.71,99.57
2016,8,7,17,0,380.0,157.0,2.2,27.0,327.0,105.5,83.19
2016,8,7,17,15,344.5,143.5,2.1,26.5,282.5,104.12,82.52
2016,8,7,17,30,309.0,130.0,2.0,26.0,238.0,95.54,75.69
2016,8,7,17,45,267.5,113.0,1.95,26.0,195.0,84.25,66.26
2016,8,7,18,0,226.0,96.0,1.9,26.0,152.0,72.56,56.26
2016,8,7,18,15,176.0,76.0,1.8,25.5,113.5,58.37,43.99
2016,8,7,18,30,126.0,56.0,1.7,25.0,75.0,43.74,31.07
2016,8,7,18,45,63.0,35.5,1.65,24.5,45.0,29.08,17.34
2016,8,7,19,0,0.0,15.0,1.6,24.0,15.0,13.2,0.0
2016,8,7,19,15,0.0,7.5,1.65,23.5,7.5,6.82,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,7.0,1.4,22.0,7.0,6.37,0.0
2016,8,8,6,0,0.0,14.0,1.6,22.0,14.0,12.31,2.38
2016,8,8,6,15,0.0,29.0,1.55,22.0,29.0,25.57,14.92
2016,8,8,6,30,0.0,44.0,1.5,22.0,44.0,40.14,27.41
2016,8,8,6,45,0.0,62.0,1.45,22.5,62.0,58.32,42.69
2016,8,8,7,0,0.0,80.0,1.4,23.0,80.0,76.04,57.32
2016,8,8,7,15,92.0,114.5,1.3,23.0,149.5,213.57,171.47
2016,8,8,7,30,184.0,149.0,1.2,23.0,219.0,335.15,267.96
2016,8,8,7,45,131.5,172.0,1.2,23.5,226.0,318.71,251.68
2016,8,8,8,0,79.0,195.0,1.2,24.0,233.0,281.66,220.36
2016,8,8,8,15,161.5,217.5,1.2,24.0,305.5,398.99,310.8
2016,8,8,8,30,244.0,240.0,1.2,24.0,378.0,520.38,399.51
2016,8,8,8,45,151.5,257.5,1.2,24.5,345.5,432.89,330.75
2016,8,8,9,0,59.0,275.0,1.2,25.0,313.0,342.23,260.11
2016,8,8,9,15,44.5,278.0,1.2,25.5,308.0,327.23,247.79
2016,8,8,9,30,30.0,281.0,1.2,26.0,303.0,312.48,235.31
2016,8,8,9,45,18.0,235.5,1.2,26.5,249.5,235.58,177.05
2016,8,8,10,0,6.0,190.0,1.2,27.0,196.0,178.82,133.48
2016,8,8,10,15,21.5,269.0,1.15,27.0,288.0,269.02,201.42
2016,8,8,10,30,37.0,348.0,1.1,27.0,380.0,375.33,278.12
2016,8,8,10,45,32.0,345.0,1.1,27.5,372.5,363.27,267.74
2016,8,8,11,0,27.0,342.0,1.1,28.0,365.0,351.54,258.42
2016,8,8,11,15,17.5,266.5,1.05,28.0,282.0,257.4,189.97
2016,8,8,11,30,8.0,191.0,1.0,28.0,199.0,178.61,131.62
2016,8,8,11,45,5.5,169.0,1.0,28.5,175.0,156.0,114.51
2016,8,8,12,0,3.0,147.0,1.0,29.0,151.0,133.74,97.45
2016,8,8,12,15,24.5,281.0,0.95,29.0,305.0,274.06,201.9
2016,8,8,12,30,46.0,415.0,0.9,29.0,459.0,406.05,294.94
2016,8,8,12,45,41.0,402.0,0.9,29.0,441.0,384.62,278.91
2016,8,8,13,0,36.0,389.0,0.9,29.0,423.0,363.96,264.44
2016,8,8,13,15,130.5,420.0,0.95,29.0,539.5,442.99,321.47
2016,8,8,13,30,225.0,451.0,1.0,29.0,656.0,511.68,368.85
2016,8,8,13,45,227.0,440.0,1.05,29.0,642.5,486.44,350.72
2016,8,8,14,0,229.0,429.0,1.1,29.0,629.0,460.99,332.86
2016,8,8,14,15,125.5,364.5,1.15,29.0,474.0,348.73,254.01
2016,8,8,14,30,22.0,300.0,1.2,29.0,319.0,263.44,193.7
2016,8,8,14,45,15.5,256.0,1.3,29.0,269.0,223.4,164.95
2016,8,8,15,0,9.0,212.0,1.4,29.0,219.0,184.28,136.29
2016,8,8,15,15,4.5,162.5,1.5,28.5,166.0,141.89,104.88
2016,8,8,15,30,0.0,113.0,1.6,28.0,113.0,99.5,72.84
2016,8,8,15,45,1.0,140.0,1.7,28.0,140.5,121.54,90.23
2016,8,8,16,0,2.0,167.0,1.8,28.0,168.0,141.88,106.24
2016,8,8,16,15,1.0,144.5,1.85,27.5,145.0,123.33,96.68
2016,8,8,16,30,0.0,122.0,1.9,27.0,122.0,105.28,82.41
2016,8,8,16,45,0.0,106.0,1.95,27.0,106.0,92.17,71.86
2016,8,8,17,0,0.0,90.0,2.0,27.0,90.0,78.9,61.05
2016,8,8,17,15,0.0,78.0,1.95,26.5,78.0,68.72,52.83
2016,8,8,17,30,0.0,66.0,1.9,26.0,66.0,58.33,44.28
2016,8,8,17,45,174.5,74.5,1.9,25.5,117.5,57.35,43.59
2016,8,8,18,0,349.0,83.0,1.9,25.0,169.0,61.44,47.06
2016,8,8,18,15,274.0,68.0,1.95,24.5,125.5,51.23,38.1
2016,8,8,18,30,199.0,53.0,2.0,24.0,82.0,41.76,29.49
2016,8,8,18,45,99.5,34.5,2.05,24.0,49.0,27.58,15.91
2016,8,8,19,0,0.0,16.0,2.1,24.0,16.0,13.92,0.0
2016,8,8,19,15,0.0,8.0,2.2,23.5,8.0,7.28,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,90.5,12.0,1.7,21.5,19.0,62.09,0.0
2016,8,9,6,0,181.0,24.0,1.9,22.0,38.0,171.17,102.47
2016,8,9,6,15,286.5,36.0,1.9,22.5,77.0,270.81,211.5
2016,8,9,6,30,392.0,48.0,1.9,23.0,116.0,370.61,296.03
2016,8,9,6,45,467.0,55.0,1.9,23.5,163.5,449.79,360.56
2016,8,9,7,0,542.0,62.0,1.9,24.0,211.0,533.32,424.3
2016,8,9,7,15,271.0,71.5,1.9,24.0,146.0,333.29,268.79
2016,8,9,7,30,0.0,81.0,1.9,24.0,81.0,72.82,54.05
2016,8,9,7,45,0.0,90.5,1.9,24.5,90.5,81.48,61.07
2016,8,9,8,0,0.0,100.0,1.9,25.0,100.0,90.18,67.71
2016,8,9,8,15,0.0,117.0,1.9,25.5,117.0,106.35,80.22
2016,8,9,8,30,0.0,134.0,1.9,26.0,134.0,122.45,92.47
2016,8,9,8,45,5.5,171.5,1.95,26.5,175.0,164.38,124.94
2016,8,9,9,0,11.0,209.0,2.0,27.0,216.0,206.51,156.84
2016,8,9,9,15,23.5,249.0,2.05,27.0,265.5,257.99,195.85
2016,8,9,9,30,36.0,289.0,2.1,27.0,315.0,327.31,247.33
2016,8,9,9,45,77.0,332.0,2.15,27.5,391.5,411.03,308.64
2016,8,9,10,0,118.0,375.0,2.2,28.0,468.0,510.5,379.08
2016,8,9,10,15,130.5,393.5,2.2,28.0,500.0,535.97,395.94
2016,8,9,10,30,143.0,412.0,2.2,28.0,532.0,560.17,412.25
2016,8,9,10,45,218.5,416.0,2.25,28.5,605.5,628.22,459.97
2016,8,9,11,0,294.0,420.0,2.3,29.0,679.0,705.78,512.44
2016,8,9,11,15,151.5,310.5,2.3,29.0,444.0,442.6,327.61
2016,8,9,11,30,9.0,201.0,2.3,29.0,209.0,188.58,138.91
2016,8,9,11,45,11.0,227.0,2.35,29.5,237.0,213.17,157.54
2016,8,9,12,0,13.0,253.0,2.4,30.0,265.0,237.3,175.02
2016,8,9,12,15,87.5,364.0,2.4,30.0,446.0,399.76,294.75
2016,8,9,12,30,162.0,475.0,2.4,30.0,627.0,550.59,400.54
2016,8,9,12,45,120.0,460.0,2.45,30.0,572.5,493.05,358.87
2016,8,9,13,0,78.0,445.0,2.5,30.0,518.0,439.96,321.09
2016,8,9,13,15,182.0,440.5,2.55,30.0,607.0,492.4,359.89
2016,8,9,13,30,286.0,436.0,2.6,30.0,696.0,531.68,387.82
2016,8,9,13,45,155.0,380.5,2.65,30.5,521.0,400.57,293.24
2016,8,9,14,0,24.0,325.0,2.7,31.0,346.0,290.53,213.1
2016,8,9,14,15,193.5,344.0,2.7,31.0,504.5,364.13,266.36
2016,8,9,14,30,363.0,363.0,2.7,31.0,663.0,421.54,304.26
2016,8,9,14,45,246.0,364.0,2.75,31.0,563.5,355.4,256.49
2016,8,9,15,0,129.0,365.0,2.8,31.0,464.0,311.21,226.19
2016,8,9,15,15,448.5,242.5,2.8,30.5,560.0,273.84,187.94
2016,8,9,15,30,768.0,120.0,2.8,30.0,656.0,221.5,134.41
2016,8,9,15,45,747.0,118.5,2.8,30.0,611.5,172.52,97.92
2016,8,9,16,0,726.0,117.0,2.8,30.0,567.0,118.76,64.31
2016,8,9,16,15,703.5,112.5,2.65,29.5,519.5,72.22,54.28
2016,8,9,16,30,681.0,108.0,2.5,29.0,472.0,68.17,51.27
2016,8,9,16,45,650.5,103.5,2.45,28.5,422.0,67.47,50.99
2016,8,9,17,0,620.0,99.0,2.4,28.0,372.0,66.7,50.65
2016,8,9,17,15,579.5,92.5,2.25,27.5,322.0,64.28,48.9
2016,8,9,17,30,539.0,86.0,2.1,27.0,272.0,61.72,46.97
2016,8,9,17,45,489.5,76.5,1.95,27.0,223.5,56.51,42.59
2016,8,9,18,0,440.0,67.0,1.8,27.0,175.0,51.01,37.82
2016,8,9,18,15,357.5,56.5,1.7,26.5,130.0,42.87,30.69
2016,8,9,18,30,275.0,46.0,1.6,26.0,85.0,35.45,23.92
2016,8,9,18,45,137.5,32.0,1.55,25.5,51.5,24.95,13.44
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,16.37,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,8.19,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,86.0,12.0,0.95,22.5,18.0,59.45,0.0
2016,8,10,6,0,172.0,24.0,1.1,23.0,36.0,164.89,92.56
2016,8,10,6,15,281.0,36.0,1.15,23.0,75.5,266.91,206.71
2016,8,10,6,30,390.0,48.0,1.2,23.0,115.0,368.81,292.79
2016,8,10,6,45,462.0,56.0,1.3,23.5,162.5,446.95,356.27
2016,8,10,7,0,534.0,64.0,1.4,24.0,210.0,529.28,418.98
2016,8,10,7,15,581.5,70.0,1.45,24.5,260.0,592.7,464.63
2016,8,10,7,30,629.0,76.0,1.5,25.0,310.0,657.45,509.35
2016,8,10,7,45,424.0,134.0,1.6,25.5,302.5,560.33,435.84
2016,8,10,8,0,219.0,192.0,1.7,26.0,295.0,420.7,327.37
2016,8,10,8,15,215.5,217.0,1.75,26.0,328.0,448.22,347.22
2016,8,10,8,30,212.0,242.0,1.8,26.0,361.0,474.3,364.76
2016,8,10,8,45,199.0,267.0,1.85,26.5,386.5,489.87,373.49
2016,8,10,9,0,186.0,292.0,1.9,27.0,412.0,503.79,381.03
2016,8,10,9,15,501.0,196.5,1.9,27.5,549.5,736.08,550.37
2016,8,10,9,30,816.0,101.0,1.9,28.0,687.0,928.03,674.25
2016,8,10,9,45,491.0,239.0,1.95,28.5,597.5,769.21,563.3
2016,8,10,10,0,166.0,377.0,2.0,29.0,508.0,559.78,410.57
2016,8,10,10,15,313.0,351.5,2.0,29.0,610.0,685.34,501.41
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,806.08,583.4
2016,8,10,10,45,457.0,340.0,2.05,29.5,733.5,804.56,579.37
2016,8,10,11,0,454.0,354.0,2.1,30.0,755.0,800.66,574.97
2016,8,10,11,15,661.5,234.0,2.1,30.0,831.0,860.88,619.57
2016,8,10,11,30,869.0,114.0,2.1,30.0,907.0,895.12,641.15
2016,8,10,11,45,869.5,115.5,2.15,30.0,917.0,870.98,625.38
2016,8,10,12,0,870.0,117.0,2.2,30.0,927.0,844.06,608.31
2016,8,10,12,15,870.5,117.0,2.15,30.0,929.5,813.16,587.83
2016,8,10,12,30,871.0,117.0,2.1,30.0,932.0,779.84,565.74
2016,8,10,12,45,476.5,281.5,2.05,30.5,727.0,603.18,439.37
2016,8,10,13,0,82.0,446.0,2.0,31.0,522.0,443.28,320.5
2016,8,10,13,15,46.0,333.5,1.95,31.0,376.5,318.15,232.33
2016,8,10,13,30,10.0,221.0,1.9,31.0,231.0,199.84,146.06
2016,8,10,13,45,13.0,251.5,1.85,31.0,263.5,226.11,165.83
2016,8,10,14,0,16.0,282.0,1.8,31.0,296.0,251.21,184.22
2016,8,10,14,15,42.0,328.5,1.85,30.5,364.0,289.8,212.74
2016,8,10,14,30,68.0,375.0,1.9,30.0,432.0,327.94,240.42
2016,8,10,14,45,152.5,366.5,1.95,30.0,486.0,333.24,242.46
2016,8,10,15,0,237.0,358.0,2.0,30.0,540.0,337.42,242.49
2016,8,10,15,15,217.5,340.0,2.0,30.0,500.0,301.69,215.83
2016,8,10,15,30,198.0,322.0,2.0,30.0,460.0,268.35,191.52
2016,8,10,15,45,327.0,270.0,2.05,30.0,480.0,224.54,154.22
2016,8,10,16,0,456.0,218.0,2.1,30.0,500.0,167.36,110.68
2016,8,10,16,15,418.5,207.5,2.0,29.5,449.5,130.38,101.62
2016,8,10,16,30,381.0,197.0,1.9,29.0,399.0,135.12,106.09
2016,8,10,16,45,375.5,175.5,1.85,29.0,357.5,123.14,96.66
2016,8,10,17,0,370.0,154.0,1.8,29.0,316.0,103.91,81.21
2016,8,10,17,15,348.5,136.5,1.6,28.5,273.0,94.32,73.7
2016,8,10,17,30,327.0,119.0,1.4,28.0,230.0,88.48,69.16
2016,8,10,17,45,293.0,101.5,1.25,27.5,188.0,76.7,59.46
2016,8,10,18,0,259.0,84.0,1.1,27.0,146.0,64.48,49.15
2016,8,10,18,15,207.5,66.5,1.0,26.5,108.0,51.78,38.15
2016,8,10,18,30,156.0,49.0,0.9,26.0,70.0,38.72,26.57
2016,8,10,18,45,78.0,31.5,0.85,25.5,42.0,25.26,13.28
2016,8,10,19,0,0.0,14.0,0.8,25.0,14.0,12.73,0.0
2016,8,10,19,15,0.0,7.0,0.8,25.0,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
