Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,48.94,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,141.58,73.24
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,240.44,185.66
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,339.19,269.57
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,425.54,339.67
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,513.29,407.18
2016,8,11,7,15,399.5,101.0,1.45,24.5,224.0,477.92,378.65
2016,8,11,7,30,290.0,135.0,1.5,25.0,243.0,421.83,333.54
2016,8,11,7,45,285.5,159.0,1.55,25.5,278.5,452.96,355.39
2016,8,11,8,0,281.0,183.0,1.6,26.0,314.0,482.23,374.68
2016,8,11,8,15,330.5,196.5,1.6,26.5,368.0,546.18,419.89
2016,8,11,8,30,380.0,210.0,1.6,27.0,422.0,611.04,464.15
2016,8,11,8,45,345.5,240.5,1.6,27.5,446.5,616.33,463.59
2016,8,11,9,0,311.0,271.0,1.6,28.0,471.0,618.38,461.33
2016,8,11,9,15,425.0,252.5,1.6,28.0,545.5,724.39,535.16
2016,8,11,9,30,539.0,234.0,1.6,28.0,620.0,813.85,595.05
2016,8,11,9,45,458.5,283.5,1.6,28.5,624.5,784.74,569.86
2016,8,11,10,0,378.0,333.0,1.6,29.0,629.0,736.57,533.75
2016,8,11,10,15,422.5,328.0,1.6,29.0,672.0,781.36,563.49
2016,8,11,10,30,467.0,323.0,1.6,29.0,715.0,809.11,581.23
2016,8,11,10,45,671.5,213.5,1.6,29.5,795.0,885.06,633.17
2016,8,11,11,0,876.0,104.0,1.6,30.0,875.0,933.63,661.1
2016,8,11,11,15,879.5,104.5,1.55,30.0,892.5,917.11,648.99
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,897.45,635.72
2016,8,11,11,45,885.5,105.5,1.5,30.5,920.0,873.87,619.44
2016,8,11,12,0,888.0,106.0,1.5,31.0,930.0,847.39,601.43
2016,8,11,12,15,888.5,106.0,1.5,31.0,932.5,816.07,581.56
2016,8,11,12,30,889.0,106.0,1.5,31.0,935.0,782.26,560.04
2016,8,11,12,45,654.5,248.5,1.5,31.5,857.0,702.3,502.77
2016,8,11,13,0,420.0,391.0,1.5,32.0,779.0,626.59,446.62
2016,8,11,13,15,314.5,420.5,1.5,32.0,709.0,557.58,398.63
2016,8,11,13,30,209.0,450.0,1.5,32.0,639.0,499.28,357.48
2016,8,11,13,45,327.5,399.0,1.5,32.0,687.0,502.83,360.67
2016,8,11,14,0,446.0,348.0,1.5,32.0,735.0,495.0,354.31
2016,8,11,14,15,450.0,333.0,1.5,32.0,713.0,455.8,325.15
2016,8,11,14,30,454.0,318.0,1.5,32.0,691.0,416.22,295.19
2016,8,11,14,45,479.5,293.5,1.5,32.0,672.5,376.96,264.35
2016,8,11,15,0,505.0,269.0,1.5,32.0,654.0,335.29,230.88
2016,8,11,15,15,420.5,281.5,1.5,31.5,590.5,290.85,199.0
2016,8,11,15,30,336.0,294.0,1.5,31.0,527.0,263.86,181.46
2016,8,11,15,45,554.0,194.5,1.55,31.0,548.5,192.2,120.04
2016,8,11,16,0,772.0,95.0,1.6,31.0,570.0,108.42,56.04
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.5,62.77,46.28
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,62.47,46.35
2016,8,11,16,45,703.0,85.0,1.5,30.0,425.0,61.31,45.57
2016,8,11,17,0,675.0,81.0,1.5,30.0,375.0,54.57,40.14
2016,8,11,17,15,637.5,76.0,1.4,29.5,324.0,52.68,38.79
2016,8,11,17,30,600.0,71.0,1.3,29.0,273.0,50.7,37.31
2016,8,11,17,45,545.5,64.5,1.2,28.5,223.5,47.36,34.6
2016,8,11,18,0,491.0,58.0,1.1,28.0,174.0,43.91,31.64
2016,8,11,18,15,410.0,48.5,1.05,27.5,129.0,37.68,26.15
2016,8,11,18,30,329.0,39.0,1.0,27.0,84.0,31.22,20.2
2016,8,11,18,45,208.0,26.0,1.0,26.5,50.0,21.15,9.71
2016,8,11,19,0,87.0,13.0,1.0,26.0,16.0,11.82,0.0
2016,8,11,19,15,43.5,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,58.64,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,160.08,76.04
2016,8,12,6,15,283.0,33.5,1.15,23.5,72.0,264.88,203.66
2016,8,12,6,30,393.0,45.0,1.2,24.0,111.0,366.51,289.51
2016,8,12,6,45,472.0,52.0,1.3,24.5,159.0,448.19,355.59
2016,8,12,7,0,551.0,59.0,1.4,25.0,207.0,534.66,421.25
2016,8,12,7,15,598.0,64.5,1.4,25.5,257.5,597.35,465.87
2016,8,12,7,30,645.0,70.0,1.4,26.0,308.0,661.39,509.46
2016,8,12,7,45,682.0,73.0,1.4,26.5,359.5,710.08,540.54
2016,8,12,8,0,719.0,76.0,1.4,27.0,411.0,763.06,573.61
2016,8,12,8,15,743.0,79.5,1.45,27.5,460.0,803.98,598.09
2016,8,12,8,30,767.0,83.0,1.5,28.0,509.0,843.21,621.09
2016,8,12,8,45,787.0,85.0,1.55,28.5,556.0,874.73,638.69
2016,8,12,9,0,807.0,87.0,1.6,29.0,603.0,894.31,648.49
2016,8,12,9,15,820.5,89.5,1.6,29.0,645.5,915.22,659.99
2016,8,12,9,30,834.0,92.0,1.6,29.0,688.0,933.24,669.65
2016,8,12,9,45,846.0,92.5,1.65,29.5,725.5,944.43,674.38
2016,8,12,10,0,858.0,93.0,1.7,30.0,763.0,952.49,677.31
2016,8,12,10,15,866.0,94.5,1.75,30.0,794.5,954.48,677.94
2016,8,12,10,30,874.0,96.0,1.8,30.0,826.0,953.13,676.66
2016,8,12,10,45,523.0,267.0,1.85,30.5,707.5,792.31,569.13
2016,8,12,11,0,172.0,438.0,1.9,31.0,589.0,595.86,428.22
2016,8,12,11,15,241.5,435.0,1.9,31.0,651.5,657.1,471.98
2016,8,12,11,30,311.0,432.0,1.9,31.0,714.0,701.99,502.47
2016,8,12,11,45,166.0,382.0,1.95,31.5,533.0,505.38,365.88
2016,8,12,12,0,21.0,332.0,2.0,32.0,352.0,315.07,228.74
2016,8,12,12,15,165.0,389.0,2.0,32.0,543.0,488.79,355.35
2016,8,12,12,30,309.0,446.0,2.0,32.0,734.0,638.67,458.08
2016,8,12,12,45,255.0,455.0,2.0,32.0,692.0,585.99,420.11
2016,8,12,13,0,201.0,464.0,2.0,32.0,650.0,538.09,386.52
2016,8,12,13,15,305.0,422.5,2.0,32.0,700.0,552.22,397.7
2016,8,12,13,30,409.0,381.0,2.0,32.0,750.0,555.93,400.52
2016,8,12,13,45,635.0,246.0,2.0,32.5,803.0,545.38,393.1
2016,8,12,14,0,861.0,111.0,2.0,33.0,856.0,521.49,373.94
2016,8,12,14,15,854.5,110.0,2.0,32.5,829.0,471.94,335.84
2016,8,12,14,30,848.0,109.0,2.0,32.0,802.0,421.93,296.29
2016,8,12,14,45,835.0,109.0,2.0,32.0,767.5,370.18,253.92
2016,8,12,15,0,822.0,109.0,2.0,32.0,733.0,319.03,211.37
2016,8,12,15,15,810.0,106.5,1.95,32.0,694.0,259.25,162.5
2016,8,12,15,30,798.0,104.0,1.9,32.0,655.0,207.74,121.11
2016,8,12,15,45,777.0,103.5,1.85,32.0,610.0,157.86,85.13
2016,8,12,16,0,756.0,103.0,1.8,32.0,565.0,110.42,58.75
2016,8,12,16,15,735.0,99.0,1.75,31.5,517.5,67.66,50.09
2016,8,12,16,30,714.0,95.0,1.7,31.0,470.0,66.85,49.76
2016,8,12,16,45,680.5,92.0,1.7,31.0,419.5,60.27,44.53
2016,8,12,17,0,647.0,89.0,1.7,31.0,369.0,60.16,44.61
2016,8,12,17,15,608.0,83.0,1.55,30.5,318.5,57.8,42.89
2016,8,12,17,30,569.0,77.0,1.4,30.0,268.0,55.31,41.0
2016,8,12,17,45,511.0,70.0,1.25,29.5,218.5,51.79,38.15
2016,8,12,18,0,453.0,63.0,1.1,29.0,169.0,48.17,35.05
2016,8,12,18,15,371.0,52.0,1.05,28.5,124.0,40.82,28.6
2016,8,12,18,30,289.0,41.0,1.0,28.0,79.0,31.76,20.47
2016,8,12,18,45,175.0,26.5,0.95,27.5,46.5,20.78,8.81
2016,8,12,19,0,61.0,12.0,0.9,27.0,14.0,10.91,0.0
2016,8,12,19,15,30.5,6.0,0.95,26.5,7.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,75.0,11.0,1.6,22.5,15.5,52.09,0.0
2016,8,13,6,0,150.0,22.0,1.8,23.0,31.0,145.38,60.42
2016,8,13,6,15,255.0,35.5,1.9,23.5,69.5,246.19,189.3
2016,8,13,6,30,360.0,49.0,2.0,24.0,108.0,347.71,276.14
2016,8,13,6,45,435.0,57.5,2.15,24.5,155.0,427.58,342.09
2016,8,13,7,0,510.0,66.0,2.3,25.0,202.0,511.75,407.81
2016,8,13,7,15,558.5,73.0,2.4,25.5,252.5,576.41,455.61
2016,8,13,7,30,607.0,80.0,2.5,26.0,303.0,642.47,502.53
2016,8,13,7,45,643.5,85.0,2.6,27.0,354.0,696.37,537.98
2016,8,13,8,0,680.0,90.0,2.7,28.0,405.0,750.04,572.13
2016,8,13,8,15,705.5,94.0,2.7,28.5,454.0,791.65,597.53
2016,8,13,8,30,731.0,98.0,2.7,29.0,503.0,827.32,618.42
2016,8,13,8,45,749.0,102.5,2.75,29.5,549.5,859.32,636.87
2016,8,13,9,0,767.0,107.0,2.8,30.0,596.0,888.91,653.54
2016,8,13,9,15,782.0,109.5,2.85,30.0,638.0,910.56,666.22
2016,8,13,9,30,797.0,112.0,2.9,30.0,680.0,929.35,677.13
2016,8,13,9,45,809.5,113.5,2.95,30.5,718.0,941.5,682.44
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,940.44,679.33
2016,8,13,10,15,427.5,225.5,3.0,31.0,559.5,677.35,499.4
2016,8,13,10,30,33.0,336.0,3.0,31.0,363.0,359.03,263.86
2016,8,13,10,45,201.0,362.5,3.05,31.5,537.5,555.48,408.74
2016,8,13,11,0,369.0,389.0,3.1,32.0,712.0,742.62,537.54
2016,8,13,11,15,610.0,259.0,3.1,32.0,806.0,834.36,603.39
2016,8,13,11,30,851.0,129.0,3.1,32.0,900.0,888.89,639.93
2016,8,13,11,45,848.5,132.0,3.1,32.0,909.0,863.47,622.55
2016,8,13,12,0,846.0,135.0,3.1,32.0,918.0,835.43,604.07
2016,8,13,12,15,846.5,135.0,3.1,32.0,920.5,804.73,583.83
2016,8,13,12,30,847.0,135.0,3.1,32.0,923.0,771.69,561.96
2016,8,13,12,45,838.5,139.5,3.1,32.0,915.5,733.65,536.04
2016,8,13,13,0,830.0,144.0,3.1,32.0,908.0,694.12,507.7
2016,8,13,13,15,422.0,203.5,3.05,32.0,592.0,444.66,328.67
2016,8,13,13,30,14.0,263.0,3.0,32.0,276.0,237.85,173.8
2016,8,13,13,45,413.0,202.0,3.0,32.0,558.5,388.04,286.78
2016,8,13,14,0,812.0,141.0,3.0,32.0,841.0,515.11,374.23
2016,8,13,14,15,434.0,251.5,2.95,32.0,624.5,385.82,279.29
2016,8,13,14,30,56.0,362.0,2.9,32.0,408.0,312.74,228.46
2016,8,13,14,45,416.5,247.0,2.85,32.0,564.0,319.69,226.68
2016,8,13,15,0,777.0,132.0,2.8,32.0,720.0,313.7,209.34
2016,8,13,15,15,763.5,129.0,2.7,32.0,681.0,262.66,166.9
2016,8,13,15,30,750.0,126.0,2.6,32.0,642.0,212.94,127.13
2016,8,13,15,45,480.5,198.5,2.55,32.0,520.5,182.43,115.95
2016,8,13,16,0,211.0,271.0,2.5,32.0,399.0,200.73,143.54
2016,8,13,16,15,441.5,190.0,2.4,31.5,429.5,119.68,92.26
2016,8,13,16,30,672.0,109.0,2.3,31.0,460.0,69.48,51.91
2016,8,13,16,45,644.0,103.0,2.25,31.0,410.5,67.79,50.75
2016,8,13,17,0,616.0,97.0,2.2,31.0,361.0,65.93,49.4
2016,8,13,17,15,575.5,90.0,1.95,30.5,311.0,63.07,47.29
2016,8,13,17,30,535.0,83.0,1.7,30.0,261.0,60.05,44.97
2016,8,13,17,45,483.5,73.5,1.45,29.5,212.5,54.73,40.61
2016,8,13,18,0,432.0,64.0,1.2,29.0,164.0,49.15,35.85
2016,8,13,18,15,351.0,52.5,1.15,28.5,119.5,40.06,27.93
2016,8,13,18,30,270.0,41.0,1.1,28.0,75.0,31.77,20.4
2016,8,13,18,45,163.0,25.5,1.1,27.5,43.5,20.0,7.56
2016,8,13,19,0,56.0,10.0,1.1,27.0,12.0,9.1,0.0
2016,8,13,19,15,28.0,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,5,45,86.5,10.0,1.4,22.5,15.5,57.54,0.0
2016,8,14,6,0,173.0,20.0,1.6,23.0,31.0,157.36,54.98
2016,8,14,6,15,282.5,32.0,1.6,23.5,69.5,262.33,200.82
2016,8,14,6,30,392.0,44.0,1.6,24.0,108.0,363.79,287.87
2016,8,14,6,45,466.0,52.0,1.65,24.5,155.5,442.89,352.55
2016,8,14,7,0,540.0,60.0,1.7,25.0,203.0,526.48,416.54
2016,8,14,7,15,588.0,66.0,1.75,25.5,253.5,590.2,462.81
2016,8,14,7,30,636.0,72.0,1.8,26.0,304.0,655.33,508.11
2016,8,14,7,45,671.0,76.5,1.85,26.5,355.0,708.0,542.85
2016,8,14,8,0,706.0,81.0,1.9,27.0,406.0,756.21,573.5
2016,8,14,8,15,730.5,84.5,1.85,27.5,455.5,797.22,597.63
2016,8,14,8,30,755.0,88.0,1.8,28.0,505.0,836.56,620.04
2016,8,14,8,45,774.0,91.0,1.75,28.5,551.5,868.07,636.79
2016,8,14,9,0,793.0,94.0,1.7,29.0,598.0,897.18,651.75
2016,8,14,9,15,806.5,96.5,1.65,29.5,640.0,907.83,654.67
2016,8,14,9,30,820.0,99.0,1.6,30.0,682.0,925.5,662.32
2016,8,14,9,45,831.0,101.0,1.55,30.5,719.5,937.13,666.06
2016,8,14,10,0,842.0,103.0,1.5,31.0,757.0,945.59,667.94
2016,8,14,10,15,850.0,104.5,1.5,31.0,788.5,947.33,667.78
2016,8,14,10,30,858.0,106.0,1.5,31.0,820.0,945.75,665.79
2016,8,14,10,45,863.5,107.5,1.5,31.5,844.5,938.46,659.09
2016,8,14,11,0,869.0,109.0,1.5,32.0,869.0,927.86,650.55
2016,8,14,11,15,872.5,109.5,1.55,32.0,886.5,911.15,640.31
2016,8,14,11,30,876.0,110.0,1.6,32.0,904.0,891.33,628.21
2016,8,14,11,45,878.0,111.0,1.7,32.0,914.0,867.65,614.23
2016,8,14,12,0,880.0,112.0,1.8,32.0,924.0,841.09,598.3
2016,8,14,12,15,880.0,112.0,1.85,32.0,926.0,809.28,578.4
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,775.04,556.81
2016,8,14,12,45,598.5,273.5,2.0,32.0,827.0,678.43,488.44
2016,8,14,13,0,317.0,435.0,2.1,32.0,726.0,590.59,423.98
2016,8,14,13,15,368.5,404.5,2.15,32.0,738.5,576.41,415.26
2016,8,14,13,30,420.0,374.0,2.2,32.0,751.0,554.66,400.32
2016,8,14,13,45,306.5,399.5,2.25,32.0,671.5,488.78,353.01
2016,8,14,14,0,193.0,425.0,2.3,32.0,592.0,435.5,314.83
2016,8,14,14,15,523.5,264.0,2.25,32.0,694.5,433.16,311.27
2016,8,14,14,30,854.0,103.0,2.2,32.0,797.0,414.74,291.16
2016,8,14,14,45,846.0,100.5,2.2,32.0,763.5,362.48,247.89
2016,8,14,15,0,838.0,98.0,2.2,32.0,730.0,310.35,204.23
2016,8,14,15,15,826.5,96.0,2.15,31.5,690.5,258.11,161.06
2016,8,14,15,30,815.0,94.0,2.1,31.0,651.0,206.76,120.12
2016,8,14,15,45,800.0,91.0,2.05,31.0,607.5,146.2,76.27
2016,8,14,16,0,785.0,88.0,2.0,31.0,564.0,96.12,49.17
2016,8,14,16,15,765.0,85.0,1.9,30.5,516.0,58.48,42.81
2016,8,14,16,30,745.0,82.0,1.8,30.0,468.0,57.96,42.68
2016,8,14,16,45,667.0,92.0,1.7,30.0,410.0,60.47,44.92
2016,8,14,17,0,589.0,102.0,1.6,30.0,352.0,69.66,52.72
2016,8,14,17,15,602.5,83.0,1.4,29.5,309.0,58.09,43.33
2016,8,14,17,30,616.0,64.0,1.2,29.0,266.0,45.88,33.26
2016,8,14,17,45,561.5,58.0,1.0,28.5,216.5,42.69,30.65
2016,8,14,18,0,507.0,52.0,0.8,28.0,167.0,39.42,27.81
2016,8,14,18,15,423.5,43.0,0.8,27.5,122.0,33.4,22.47
2016,8,14,18,30,340.0,34.0,0.8,27.0,77.0,27.18,16.67
2016,8,14,18,45,170.0,23.0,0.8,27.0,44.5,18.06,5.46
2016,8,14,19,0,0.0,12.0,0.8,27.0,12.0,10.91,0.0
2016,8,14,19,15,0.0,6.0,0.75,26.5,6.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,86.0,9.5,0.7,23.5,14.5,56.72,0.0
2016,8,15,6,0,172.0,19.0,0.8,24.0,29.0,154.34,40.57
2016,8,15,6,15,283.5,31.0,0.8,24.5,67.5,261.56,197.61
2016,8,15,6,30,395.0,43.0,0.8,25.0,106.0,364.23,284.62
2016,8,15,6,45,468.5,50.5,0.8,25.5,153.5,442.25,347.02
2016,8,15,7,0,542.0,58.0,0.8,26.0,201.0,524.73,408.47
2016,8,15,7,15,590.0,64.0,0.8,26.5,251.5,588.42,453.12
2016,8,15,7,30,638.0,70.0,0.8,27.0,302.0,653.55,496.67
2016,8,15,7,45,672.5,74.5,0.85,27.5,353.0,701.47,527.14
2016,8,15,8,0,707.0,79.0,0.9,28.0,404.0,753.75,559.74
2016,8,15,8,15,731.5,83.0,0.85,28.5,453.0,795.37,582.95
2016,8,15,8,30,756.0,87.0,0.8,29.0,502.0,835.31,604.48
2016,8,15,8,45,772.5,91.0,0.8,29.5,548.5,865.67,620.2
2016,8,15,9,0,789.0,95.0,0.8,30.0,595.0,893.54,634.26
2016,8,15,9,15,803.0,97.5,0.9,30.0,637.0,914.42,646.93
2016,8,15,9,30,817.0,100.0,1.0,30.0,679.0,922.59,651.86
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.0,931.31,656.85
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,936.7,659.75
2016,8,15,10,15,832.5,113.5,1.4,31.0,782.0,938.76,661.26
2016,8,15,10,30,841.0,115.0,1.5,31.0,813.0,937.56,660.85
2016,8,15,10,45,514.5,274.0,1.6,31.5,705.5,788.67,562.16
2016,8,15,11,0,188.0,433.0,1.7,32.0,598.0,604.74,432.0
2016,8,15,11,15,148.0,439.0,1.7,32.0,570.5,563.62,404.05
2016,8,15,11,30,108.0,445.0,1.7,32.0,543.0,513.79,369.02
2016,8,15,11,45,147.5,454.5,1.75,32.0,590.0,556.19,398.96
2016,8,15,12,0,187.0,464.0,1.8,32.0,637.0,585.66,419.31
2016,8,15,12,15,524.5,294.0,1.8,32.0,779.0,696.86,501.44
2016,8,15,12,30,862.0,124.0,1.8,32.0,921.0,769.87,553.69
2016,8,15,12,45,546.5,290.0,1.85,32.5,794.0,655.02,470.15
2016,8,15,13,0,231.0,456.0,1.9,33.0,667.0,549.95,392.72
2016,8,15,13,15,358.5,407.0,1.85,33.0,729.5,570.99,408.78
2016,8,15,13,30,486.0,358.0,1.8,33.0,792.0,579.8,414.65
2016,8,15,13,45,395.5,379.5,1.8,33.0,728.0,520.53,372.16
2016,8,15,14,0,305.0,401.0,1.8,33.0,664.0,465.26,332.85
2016,8,15,14,15,402.0,350.0,1.75,33.0,684.0,447.7,318.94
2016,8,15,14,30,499.0,299.0,1.7,33.0,704.0,413.92,291.88
2016,8,15,14,45,421.5,312.5,1.65,33.0,644.5,364.69,255.43
2016,8,15,15,0,344.0,326.0,1.6,33.0,585.0,331.02,230.89
2016,8,15,15,15,551.5,223.0,1.5,32.5,611.0,273.72,180.66
2016,8,15,15,30,759.0,120.0,1.4,32.0,637.0,204.82,119.94
2016,8,15,15,45,742.5,116.0,1.35,32.0,593.0,155.02,85.08
2016,8,15,16,0,726.0,112.0,1.3,32.0,549.0,107.25,60.08
2016,8,15,16,15,703.0,108.0,1.2,32.0,501.5,66.88,49.36
2016,8,15,16,30,680.0,104.0,1.1,32.0,454.0,66.55,49.32
2016,8,15,16,45,651.5,98.0,1.05,32.0,404.5,64.7,47.98
2016,8,15,17,0,623.0,92.0,1.0,32.0,355.0,62.68,46.49
2016,8,15,17,15,581.5,85.5,0.9,31.5,304.5,60.03,44.56
2016,8,15,17,30,540.0,79.0,0.8,31.0,254.0,57.25,42.44
2016,8,15,17,45,481.5,70.5,0.7,30.5,205.5,52.61,38.64
2016,8,15,18,0,423.0,62.0,0.6,30.0,157.0,47.77,34.49
2016,8,15,18,15,338.5,50.5,0.55,29.5,113.0,38.62,26.54
2016,8,15,18,30,254.0,39.0,0.5,29.0,69.0,30.28,18.91
2016,8,15,18,45,144.5,23.5,0.5,29.0,39.0,18.47,4.44
2016,8,15,19,0,35.0,8.0,0.5,29.0,9.0,7.28,0.0
2016,8,15,19,15,17.5,4.0,0.5,28.5,4.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,61.5,10.0,1.6,22.5,13.0,43.41,0.0
2016,8,16,6,0,123.0,20.0,1.8,23.0,26.0,123.14,18.96
2016,8,16,6,15,231.5,33.5,1.9,23.5,63.5,228.19,173.13
2016,8,16,6,30,340.0,47.0,2.0,24.0,101.0,330.39,261.86
2016,8,16,6,45,419.0,56.0,2.15,24.5,147.5,412.64,330.11
2016,8,16,7,0,498.0,65.0,2.3,25.0,194.0,499.62,398.55
2016,8,16,7,15,548.5,72.0,2.3,25.5,244.5,565.29,447.07
2016,8,16,7,30,599.0,79.0,2.3,26.0,295.0,632.5,494.58
2016,8,16,7,45,638.0,83.5,2.35,27.0,346.0,687.5,530.65
2016,8,16,8,0,677.0,88.0,2.4,28.0,397.0,742.41,565.39
2016,8,16,8,15,703.0,92.0,2.35,28.5,446.5,784.26,590.55
2016,8,16,8,30,729.0,96.0,2.3,29.0,496.0,820.33,611.23
2016,8,16,8,45,750.0,99.0,2.25,29.5,542.5,853.19,629.38
2016,8,16,9,0,771.0,102.0,2.2,30.0,589.0,883.74,645.71
2016,8,16,9,15,785.5,105.0,2.2,30.0,631.5,905.42,657.84
2016,8,16,9,30,800.0,108.0,2.2,30.0,674.0,924.2,668.2
2016,8,16,9,45,821.5,104.5,2.2,30.5,713.5,929.38,668.55
2016,8,16,10,0,843.0,101.0,2.2,31.0,753.0,941.78,673.78
2016,8,16,10,15,851.0,103.0,2.2,31.0,784.5,943.96,673.89
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,942.81,672.13
2016,8,16,10,45,519.0,269.0,2.25,31.5,702.5,786.83,566.53
2016,8,16,11,0,179.0,433.0,2.3,32.0,589.0,596.01,428.86
2016,8,16,11,15,232.5,433.5,2.3,32.0,640.5,634.5,457.0
2016,8,16,11,30,286.0,434.0,2.3,32.0,692.0,679.1,487.22
2016,8,16,11,45,584.0,272.0,2.35,32.5,806.5,775.13,557.37
2016,8,16,12,0,882.0,110.0,2.4,33.0,921.0,837.17,599.21
2016,8,16,12,15,882.5,110.0,2.4,33.0,923.0,805.58,578.02
2016,8,16,12,30,883.0,110.0,2.4,33.0,925.0,771.51,555.88
2016,8,16,12,45,886.0,107.0,2.4,33.0,921.0,734.3,531.56
2016,8,16,13,0,889.0,104.0,2.4,33.0,917.0,694.8,503.89
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.5,651.73,472.95
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,607.05,440.14
2016,8,16,13,45,879.0,102.0,2.4,33.0,869.5,559.17,404.22
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,510.29,366.56
2016,8,16,14,15,867.5,100.0,2.35,33.0,821.5,459.93,326.65
2016,8,16,14,30,861.0,99.0,2.3,33.0,794.0,409.1,285.33
2016,8,16,14,45,852.0,97.5,2.3,33.0,760.5,356.8,242.16
2016,8,16,15,0,843.0,96.0,2.3,33.0,727.0,304.72,198.59
2016,8,16,15,15,831.5,94.0,2.25,33.0,687.5,252.14,155.03
2016,8,16,15,30,820.0,92.0,2.2,33.0,648.0,200.46,114.12
2016,8,16,15,45,803.5,89.5,2.15,33.0,603.5,148.98,78.39
2016,8,16,16,0,787.0,87.0,2.1,33.0,559.0,89.72,46.14
2016,8,16,16,15,766.5,84.0,2.05,32.5,511.0,58.07,42.13
2016,8,16,16,30,746.0,81.0,2.0,32.0,463.0,57.52,41.96
2016,8,16,16,45,715.0,78.0,1.95,32.0,412.0,56.83,41.55
2016,8,16,17,0,684.0,75.0,1.9,32.0,361.0,56.15,41.14
2016,8,16,17,15,645.0,70.0,1.65,31.0,310.0,49.02,35.52
2016,8,16,17,30,606.0,65.0,1.4,30.0,259.0,46.84,33.92
2016,8,16,17,45,545.5,59.0,1.2,29.5,209.0,43.68,31.32
2016,8,16,18,0,485.0,53.0,1.0,29.0,159.0,40.46,28.51
2016,8,16,18,15,397.5,43.5,0.95,28.5,114.5,34.06,22.83
2016,8,16,18,30,310.0,34.0,0.9,28.0,70.0,27.44,16.58
2016,8,16,18,45,155.0,17.0,0.85,27.5,35.0,13.49,0.58
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,64.0,9.5,1.45,22.5,12.5,44.28,0.0
2016,8,17,6,0,128.0,19.0,1.6,23.0,25.0,123.57,3.62
2016,8,17,6,15,240.0,32.0,1.65,23.5,62.5,231.2,174.42
2016,8,17,6,30,352.0,45.0,1.7,24.0,100.0,336.06,265.64
2016,8,17,6,45,427.0,54.5,1.8,24.5,146.5,416.17,331.93
2016,8,17,7,0,502.0,64.0,1.9,25.0,193.0,500.86,398.13
2016,8,17,7,15,553.0,71.0,1.9,25.5,243.5,566.98,446.67
2016,8,17,7,30,604.0,78.0,1.9,26.0,294.0,634.67,494.15
2016,8,17,7,45,640.5,83.0,1.9,27.0,345.0,688.25,528.59
2016,8,17,8,0,677.0,88.0,1.9,28.0,396.0,741.6,561.58
2016,8,17,8,15,703.5,92.5,1.85,28.5,445.5,784.52,587.06
2016,8,17,8,30,730.0,97.0,1.8,29.0,495.0,821.52,607.96
2016,8,17,8,45,751.5,99.5,1.75,30.0,542.0,854.21,624.34
2016,8,17,9,0,773.0,102.0,1.7,31.0,589.0,884.59,638.85
2016,8,17,9,15,788.0,105.0,1.65,31.5,631.5,906.7,649.11
2016,8,17,9,30,803.0,108.0,1.6,32.0,674.0,925.92,657.53
2016,8,17,9,45,816.0,109.0,1.55,32.5,712.0,927.82,655.12
2016,8,17,10,0,829.0,110.0,1.5,33.0,750.0,936.78,657.42
2016,8,17,10,15,837.5,112.0,1.55,33.0,781.0,939.25,658.37
2016,8,17,10,30,846.0,114.0,1.6,33.0,812.0,938.41,657.47
2016,8,17,10,45,850.5,116.0,1.7,33.0,836.5,930.44,652.89
2016,8,17,11,0,855.0,118.0,1.8,33.0,861.0,919.21,646.39
2016,8,17,11,15,562.5,277.5,1.85,33.0,770.5,803.74,570.07
2016,8,17,11,30,270.0,437.0,1.9,33.0,680.0,667.18,473.57
2016,8,17,11,45,568.5,279.0,2.0,33.5,798.0,766.86,547.16
2016,8,17,12,0,867.0,121.0,2.1,34.0,916.0,832.96,591.94
2016,8,17,12,15,594.0,278.5,2.15,34.0,824.0,734.91,523.76
2016,8,17,12,30,321.0,436.0,2.2,34.0,732.0,634.88,451.49
2016,8,17,12,45,367.5,411.0,2.3,34.0,748.0,625.54,446.79
2016,8,17,13,0,414.0,386.0,2.4,34.0,764.0,611.6,438.01
2016,8,17,13,15,617.5,264.5,2.4,34.0,818.5,612.82,441.13
2016,8,17,13,30,821.0,143.0,2.4,34.0,873.0,599.25,432.4
2016,8,17,13,45,817.0,141.0,2.45,34.0,852.5,552.3,397.43
2016,8,17,14,0,813.0,139.0,2.5,34.0,832.0,504.47,361.01
2016,8,17,14,15,805.0,137.0,2.5,33.5,804.5,454.22,322.36
2016,8,17,14,30,797.0,135.0,2.5,33.0,777.0,403.86,282.45
2016,8,17,14,45,789.0,131.5,2.5,33.0,743.5,352.48,240.26
2016,8,17,15,0,781.0,128.0,2.5,33.0,710.0,301.42,197.81
2016,8,17,15,15,569.0,204.0,2.45,32.5,615.5,258.38,169.38
2016,8,17,15,30,357.0,280.0,2.4,32.0,521.0,249.89,170.38
2016,8,17,15,45,220.5,270.0,2.35,32.0,415.5,214.95,151.09
2016,8,17,16,0,84.0,260.0,2.3,32.0,310.0,195.13,143.28
2016,8,17,16,15,42.0,134.5,2.15,31.5,159.5,109.94,84.46
2016,8,17,16,30,0.0,9.0,2.0,31.0,9.0,7.93,0.96
2016,8,17,16,45,0.0,33.0,1.95,31.0,33.0,29.1,18.72
2016,8,17,17,0,0.0,57.0,1.9,31.0,57.0,50.34,36.53
2016,8,17,17,15,0.0,49.0,1.65,30.5,49.0,43.24,30.77
2016,8,17,17,30,0.0,41.0,1.4,30.0,41.0,36.14,24.93
2016,8,17,17,45,0.0,32.5,1.2,29.5,32.5,28.62,18.62
2016,8,17,18,0,0.0,24.0,1.0,29.0,24.0,21.11,12.21
2016,8,17,18,15,0.0,17.0,0.9,28.5,17.0,14.94,6.86
2016,8,17,18,30,0.0,10.0,0.8,28.0,10.0,8.78,1.43
2016,8,17,18,45,0.0,5.0,0.75,27.5,5.0,4.38,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.0,0.8,22.5,8.0,7.28,0.0
2016,8,18,6,0,0.0,16.0,0.9,23.0,16.0,14.45,0.0
2016,8,18,6,15,46.5,35.0,0.95,23.0,42.0,84.99,60.69
2016,8,18,6,30,93.0,54.0,1.0,23.0,68.0,140.74,109.8
2016,8,18,6,45,126.5,74.5,1.05,23.5,102.0,191.95,153.01
2016,8,18,7,0,160.0,95.0,1.1,24.0,136.0,259.03,207.3
2016,8,18,7,15,178.0,116.5,1.15,24.0,172.0,287.71,230.41
2016,8,18,7,30,196.0,138.0,1.2,24.0,208.0,347.12,276.1
2016,8,18,7,45,106.5,149.5,1.3,24.5,188.5,268.41,211.93
2016,8,18,8,0,17.0,161.0,1.4,25.0,169.0,171.22,132.44
2016,8,18,8,15,373.0,128.0,1.45,25.5,330.5,517.4,405.16
2016,8,18,8,30,729.0,95.0,1.5,26.0,492.0,817.18,612.26
2016,8,18,8,45,753.0,96.5,1.6,26.5,539.0,850.93,629.44
2016,8,18,9,0,777.0,98.0,1.7,27.0,586.0,882.45,647.84
2016,8,18,9,15,423.5,205.0,1.7,27.5,473.5,665.74,496.32
2016,8,18,9,30,70.0,312.0,1.7,28.0,361.0,386.86,288.63
2016,8,18,9,45,456.0,206.5,1.7,28.5,555.0,693.38,515.87
2016,8,18,10,0,842.0,101.0,1.7,29.0,749.0,938.06,674.12
2016,8,18,10,15,850.0,102.5,1.65,29.0,780.0,939.57,670.6
2016,8,18,10,30,858.0,104.0,1.6,29.0,811.0,937.75,667.8
2016,8,18,10,45,862.0,106.5,1.55,29.5,835.5,929.84,660.02
2016,8,18,11,0,866.0,109.0,1.5,30.0,860.0,918.62,650.39
2016,8,18,11,15,661.5,238.0,1.5,30.0,818.5,854.5,608.53
2016,8,18,11,30,457.0,367.0,1.5,30.0,777.0,772.13,549.62
2016,8,18,11,45,436.0,377.5,1.5,30.5,772.5,742.71,529.09
2016,8,18,12,0,415.0,388.0,1.5,31.0,768.0,712.46,507.48
2016,8,18,12,15,323.0,423.0,1.5,31.0,719.5,644.6,460.45
2016,8,18,12,30,231.0,458.0,1.5,31.0,671.0,583.3,417.52
2016,8,18,12,45,556.5,283.0,1.5,31.0,790.0,650.27,469.31
2016,8,18,13,0,882.0,108.0,1.5,31.0,909.0,688.84,498.76
2016,8,18,13,15,879.0,107.0,1.5,31.0,896.0,645.12,467.01
2016,8,18,13,30,876.0,106.0,1.5,31.0,883.0,599.86,434.1
2016,8,18,13,45,872.5,104.5,1.55,31.0,862.5,552.57,399.09
2016,8,18,14,0,869.0,103.0,1.6,31.0,842.0,504.16,362.13
2016,8,18,14,15,862.0,101.5,1.6,31.0,814.0,453.29,322.06
2016,8,18,14,30,855.0,100.0,1.6,31.0,786.0,402.03,280.55
2016,8,18,14,45,846.0,98.5,1.65,31.0,752.0,349.94,237.58
2016,8,18,15,0,837.0,97.0,1.7,31.0,718.0,298.06,194.18
2016,8,18,15,15,824.5,94.5,1.7,31.0,678.5,245.16,150.48
2016,8,18,15,30,812.0,92.0,1.7,31.0,639.0,193.28,109.74
2016,8,18,15,45,668.0,138.0,1.7,31.0,567.0,147.53,83.85
2016,8,18,16,0,524.0,184.0,1.7,31.0,495.0,133.83,88.62
2016,8,18,16,15,629.0,133.0,1.65,30.5,474.0,83.65,63.46
2016,8,18,16,30,734.0,82.0,1.6,30.0,453.0,58.41,43.07
2016,8,18,16,45,616.5,100.0,1.55,30.0,388.0,66.42,49.9
2016,8,18,17,0,499.0,118.0,1.5,30.0,323.0,81.74,62.79
2016,8,18,17,15,479.5,102.0,1.3,29.5,276.5,72.33,55.24
2016,8,18,17,30,460.0,86.0,1.1,29.0,230.0,62.39,47.12
2016,8,18,17,45,416.0,73.5,0.95,28.5,184.5,54.36,40.44
2016,8,18,18,0,372.0,61.0,0.8,28.0,139.0,45.98,33.24
2016,8,18,18,15,301.0,47.5,0.75,27.5,99.0,36.4,24.8
2016,8,18,18,30,230.0,34.0,0.7,27.0,59.0,26.48,15.61
2016,8,18,18,45,115.0,17.0,0.7,26.5,29.5,13.36,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,7.0,1.05,20.5,7.0,6.37,0.0
2016,8,19,6,0,0.0,14.0,1.2,21.0,14.0,12.33,0.0
2016,8,19,6,15,28.0,33.0,1.15,21.5,37.0,58.86,40.29
2016,8,19,6,30,56.0,52.0,1.1,22.0,60.0,112.25,86.62
2016,8,19,6,45,74.0,73.0,1.05,22.5,89.0,151.73,120.16
2016,8,19,7,0,92.0,94.0,1.0,23.0,118.0,191.32,152.88
2016,8,19,7,15,101.0,117.5,1.0,23.5,149.0,227.82,181.83
2016,8,19,7,30,110.0,141.0,1.0,24.0,180.0,263.87,209.47
2016,8,19,7,45,409.0,108.5,1.0,25.0,287.5,511.07,401.64
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,747.28,563.63
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.5,788.52,584.87
2016,8,19,8,30,758.0,83.0,0.9,27.0,494.0,828.1,606.59
2016,8,19,8,45,604.0,154.5,0.9,27.5,501.0,783.68,573.92
2016,8,19,9,0,450.0,226.0,0.9,28.0,508.0,714.58,522.98
2016,8,19,9,15,389.5,264.5,0.9,28.0,520.5,681.43,498.63
2016,8,19,9,30,329.0,303.0,0.9,28.0,533.0,663.43,483.61
2016,8,19,9,45,235.0,335.5,0.9,28.5,504.5,585.7,427.02
2016,8,19,10,0,141.0,368.0,0.9,29.0,476.0,524.1,381.04
2016,8,19,10,15,156.0,385.5,0.9,29.0,510.0,550.39,399.04
2016,8,19,10,30,171.0,403.0,0.9,29.0,544.0,575.31,415.19
2016,8,19,10,45,118.0,400.5,0.95,29.5,499.5,514.28,371.17
2016,8,19,11,0,65.0,398.0,1.0,30.0,455.0,441.98,319.64
2016,8,19,11,15,185.0,412.0,1.05,30.0,577.5,569.03,410.09
2016,8,19,11,30,305.0,426.0,1.1,30.0,700.0,685.96,488.84
2016,8,19,11,45,237.5,443.5,1.15,30.0,658.5,620.63,443.07
2016,8,19,12,0,170.0,461.0,1.2,30.0,617.0,566.83,405.93
2016,8,19,12,15,185.5,461.5,1.2,30.0,632.0,566.03,405.84
2016,8,19,12,30,201.0,462.0,1.2,30.0,647.0,563.55,404.13
2016,8,19,12,45,241.0,451.0,1.25,30.0,671.0,567.01,407.19
2016,8,19,13,0,281.0,440.0,1.3,30.0,695.0,565.75,406.76
2016,8,19,13,15,277.5,433.5,1.25,29.5,682.5,537.14,387.2
2016,8,19,13,30,274.0,427.0,1.2,29.0,670.0,508.62,367.62
2016,8,19,13,45,244.5,421.5,1.2,29.0,634.5,467.3,338.3
2016,8,19,14,0,215.0,416.0,1.2,29.0,599.0,435.33,315.34
2016,8,19,14,15,285.5,384.0,1.15,28.5,618.0,416.81,301.55
2016,8,19,14,30,356.0,352.0,1.1,28.0,637.0,398.21,286.27
2016,8,19,14,45,292.5,349.5,1.1,28.0,576.5,350.27,251.23
2016,8,19,15,0,229.0,347.0,1.1,28.0,516.0,318.49,228.63
2016,8,19,15,15,262.0,319.5,1.1,27.5,503.0,278.45,197.6
2016,8,19,15,30,295.0,292.0,1.1,27.0,490.0,244.92,171.52
2016,8,19,15,45,337.5,260.0,1.1,27.0,471.5,206.5,142.94
2016,8,19,16,0,380.0,228.0,1.1,27.0,453.0,164.14,116.93
2016,8,19,16,15,236.5,220.5,1.05,26.5,356.5,147.1,116.47
2016,8,19,16,30,93.0,213.0,1.0,26.0,260.0,159.31,127.09
2016,8,19,16,45,87.5,189.5,1.0,26.0,230.0,143.6,114.65
2016,8,19,17,0,82.0,166.0,1.0,26.0,200.0,127.47,101.79
2016,8,19,17,15,72.5,143.0,0.95,25.5,170.0,111.22,88.77
2016,8,19,17,30,63.0,120.0,0.9,25.0,140.0,94.6,75.15
2016,8,19,17,45,49.5,97.5,0.9,25.0,111.0,77.93,61.01
2016,8,19,18,0,36.0,75.0,0.9,25.0,82.0,60.94,46.3
2016,8,19,18,15,18.0,53.5,0.9,24.5,57.0,44.28,31.7
2016,8,19,18,30,0.0,32.0,0.9,24.0,32.0,27.54,16.5
2016,8,19,18,45,0.0,16.0,0.9,24.0,16.0,14.06,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,5.0,1.15,20.5,5.0,4.55,0.0
2016,8,20,6,0,0.0,10.0,1.3,21.0,10.0,8.79,0.0
2016,8,20,6,15,0.0,27.5,1.25,21.5,27.5,26.26,14.46
2016,8,20,6,30,0.0,45.0,1.2,22.0,45.0,44.72,30.77
2016,8,20,6,45,7.5,66.0,1.15,22.5,68.0,72.23,54.07
2016,8,20,7,0,15.0,87.0,1.1,23.0,91.0,99.3,76.7
2016,8,20,7,15,23.0,108.5,1.0,23.5,116.0,138.63,108.7
2016,8,20,7,30,31.0,130.0,0.9,24.0,141.0,168.16,132.02
2016,8,20,7,45,25.0,145.0,0.8,24.5,155.0,177.09,138.04
2016,8,20,8,0,19.0,160.0,0.7,25.0,169.0,172.16,133.08
2016,8,20,8,15,27.0,184.5,0.55,25.5,199.0,218.76,168.4
2016,8,20,8,30,35.0,209.0,0.4,26.0,229.0,251.44,191.84
2016,8,20,8,45,70.0,244.5,0.3,27.0,287.5,322.48,243.44
2016,8,20,9,0,105.0,280.0,0.2,28.0,346.0,393.47,292.36
2016,8,20,9,15,106.5,302.0,0.25,28.5,373.0,415.81,306.14
2016,8,20,9,30,108.0,324.0,0.3,29.0,400.0,437.43,319.75
2016,8,20,9,45,137.5,346.0,0.35,29.5,448.0,502.65,363.72
2016,8,20,10,0,167.0,368.0,0.4,30.0,496.0,549.05,393.79
2016,8,20,10,15,184.0,384.0,0.4,30.0,531.0,575.42,410.34
2016,8,20,10,30,201.0,400.0,0.4,30.0,566.0,600.34,426.02
2016,8,20,10,45,201.0,414.0,0.45,30.5,583.5,605.61,428.07
2016,8,20,11,0,201.0,428.0,0.5,31.0,601.0,609.63,429.57
2016,8,20,11,15,163.0,436.5,0.55,31.0,579.0,572.82,404.42
2016,8,20,11,30,125.0,445.0,0.6,31.0,557.0,536.79,379.97
2016,8,20,11,45,182.0,449.0,0.7,31.0,614.0,578.11,409.57
2016,8,20,12,0,239.0,453.0,0.8,31.0,671.0,615.31,435.33
2016,8,20,12,15,221.0,457.0,0.85,31.0,658.5,589.2,417.43
2016,8,20,12,30,203.0,461.0,0.9,31.0,646.0,563.49,400.27
2016,8,20,12,45,207.5,457.0,0.95,31.0,645.5,547.55,389.96
2016,8,20,13,0,212.0,453.0,1.0,31.0,645.0,530.88,378.91
2016,8,20,13,15,531.0,288.5,1.1,31.0,759.0,575.08,413.68
2016,8,20,13,30,850.0,124.0,1.2,31.0,873.0,594.23,428.31
2016,8,20,13,45,842.5,124.0,1.3,31.0,851.5,546.85,393.27
2016,8,20,14,0,835.0,124.0,1.4,31.0,830.0,498.75,357.02
2016,8,20,14,15,827.5,122.5,1.45,30.5,801.5,449.02,318.8
2016,8,20,14,30,820.0,121.0,1.5,30.0,773.0,398.99,279.03
2016,8,20,14,45,811.0,118.0,1.55,30.0,739.0,340.93,231.88
2016,8,20,15,0,802.0,115.0,1.6,30.0,705.0,288.77,188.4
2016,8,20,15,15,788.5,112.0,1.6,29.5,665.0,236.29,145.57
2016,8,20,15,30,775.0,109.0,1.6,29.0,625.0,185.12,105.96
2016,8,20,15,45,756.0,106.5,1.65,29.0,580.5,135.32,72.91
2016,8,20,16,0,737.0,104.0,1.7,29.0,536.0,87.81,52.38
2016,8,20,16,15,713.5,100.0,1.65,29.0,488.0,62.76,46.72
2016,8,20,16,30,690.0,96.0,1.6,29.0,440.0,62.17,46.44
2016,8,20,16,45,660.5,90.5,1.55,29.0,390.0,60.41,45.14
2016,8,20,17,0,631.0,85.0,1.5,29.0,340.0,58.51,43.72
2016,8,20,17,15,588.0,78.5,1.35,28.5,289.0,55.64,41.52
2016,8,20,17,30,545.0,72.0,1.2,28.0,238.0,52.62,39.12
2016,8,20,17,45,489.0,63.0,1.1,27.5,190.0,47.34,34.67
2016,8,20,18,0,433.0,54.0,1.0,27.0,142.0,41.82,29.83
2016,8,20,18,15,341.0,42.5,0.95,26.5,99.0,33.71,22.57
2016,8,20,18,30,249.0,31.0,0.9,26.0,56.0,25.26,14.28
2016,8,20,18,45,124.5,15.5,0.85,25.5,28.0,12.23,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
