Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,46.5,7.5,1.4,21.5,9.5,6.82,0.0
2016,8,21,6,0,93.0,15.0,1.6,22.0,19.0,92.5,0.0
2016,8,21,6,15,202.0,29.5,1.7,22.5,54.5,203.55,149.12
2016,8,21,6,30,311.0,44.0,1.8,23.0,90.0,302.1,239.08
2016,8,21,6,45,396.5,53.5,1.95,23.5,136.0,390.83,313.23
2016,8,21,7,0,482.0,63.0,2.1,24.0,182.0,481.98,385.87
2016,8,21,7,15,462.5,83.5,2.1,24.5,220.0,501.06,399.85
2016,8,21,7,30,443.0,104.0,2.1,25.0,258.0,523.93,415.54
2016,8,21,7,45,561.0,93.5,2.1,25.5,322.0,630.42,492.4
2016,8,21,8,0,679.0,83.0,2.1,26.0,386.0,733.18,562.39
2016,8,21,8,15,705.0,87.0,2.05,26.5,435.0,770.55,584.14
2016,8,21,8,30,731.0,91.0,2.0,27.0,484.0,810.99,607.96
2016,8,21,8,45,432.5,186.5,2.0,27.5,425.0,649.64,491.06
2016,8,21,9,0,134.0,282.0,2.0,28.0,366.0,441.39,333.03
2016,8,21,9,15,473.0,190.0,2.0,28.0,515.0,694.09,521.98
2016,8,21,9,30,812.0,98.0,2.0,28.0,664.0,907.85,663.51
2016,8,21,9,45,825.0,99.0,2.05,28.5,701.5,919.81,666.83
2016,8,21,10,0,838.0,100.0,2.1,29.0,739.0,928.64,670.26
2016,8,21,10,15,846.0,101.5,2.2,29.0,770.0,929.96,670.85
2016,8,21,10,30,854.0,103.0,2.3,29.0,801.0,927.97,669.49
2016,8,21,10,45,623.0,236.5,2.4,29.5,754.5,850.11,616.55
2016,8,21,11,0,392.0,370.0,2.5,30.0,708.0,738.4,535.19
2016,8,21,11,15,632.5,238.5,2.6,30.0,796.5,824.42,599.85
2016,8,21,11,30,873.0,107.0,2.7,30.0,885.0,872.85,632.56
2016,8,21,11,45,613.5,262.0,2.85,30.5,811.5,783.8,569.84
2016,8,21,12,0,354.0,417.0,3.0,31.0,738.0,681.03,493.38
2016,8,21,12,15,319.5,430.0,3.05,31.0,720.5,645.2,468.48
2016,8,21,12,30,285.0,443.0,3.1,31.0,703.0,610.24,443.6
2016,8,21,12,45,579.5,276.0,3.2,31.0,800.0,655.82,481.15
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,677.0,499.63
2016,8,21,13,15,501.0,273.0,3.3,31.0,723.5,542.26,398.89
2016,8,21,13,30,128.0,437.0,3.3,31.0,550.0,435.27,318.22
2016,8,21,13,45,271.5,393.0,3.3,31.0,624.5,457.96,335.16
2016,8,21,14,0,415.0,349.0,3.3,31.0,699.0,466.38,339.67
2016,8,21,14,15,444.5,312.5,3.25,31.0,675.5,423.18,306.32
2016,8,21,14,30,474.0,276.0,3.2,31.0,652.0,377.41,270.21
2016,8,21,14,45,395.0,301.0,3.2,31.0,604.5,338.74,240.69
2016,8,21,15,0,316.0,326.0,3.2,31.0,557.0,315.11,223.29
2016,8,21,15,15,230.5,316.5,3.15,30.5,480.0,277.77,197.91
2016,8,21,15,30,145.0,307.0,3.1,30.0,403.0,240.11,173.64
2016,8,21,15,45,173.0,282.5,3.05,30.0,389.5,213.11,153.68
2016,8,21,16,0,201.0,258.0,3.0,30.0,376.0,183.43,135.04
2016,8,21,16,15,100.5,179.0,2.8,29.5,238.0,131.62,103.03
2016,8,21,16,30,0.0,100.0,2.6,29.0,100.0,87.41,67.33
2016,8,21,16,45,0.0,88.5,2.45,29.0,88.5,77.72,59.57
2016,8,21,17,0,0.0,77.0,2.3,29.0,77.0,67.94,51.61
2016,8,21,17,15,0.0,65.5,2.0,28.5,65.5,57.89,43.42
2016,8,21,17,30,0.0,54.0,1.7,28.0,54.0,47.68,34.94
2016,8,21,17,45,0.0,43.0,1.4,27.5,43.0,37.92,26.68
2016,8,21,18,0,0.0,32.0,1.1,27.0,32.0,28.19,18.29
2016,8,21,18,15,0.0,22.0,1.1,26.5,22.0,19.36,10.55
2016,8,21,18,30,0.0,12.0,1.1,26.0,12.0,10.54,2.54
2016,8,21,18,45,0.0,6.0,1.1,25.5,6.0,5.46,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,93.0,7.5,1.6,17.5,11.0,6.82,0.0
2016,8,22,6,0,186.0,15.0,1.8,18.0,22.0,124.09,0.0
2016,8,22,6,15,318.5,26.0,1.9,18.5,62.0,276.42,204.39
2016,8,22,6,30,451.0,37.0,2.0,19.0,102.0,391.87,313.74
2016,8,22,6,45,530.5,44.5,2.15,20.0,152.0,475.33,383.7
2016,8,22,7,0,610.0,52.0,2.3,21.0,202.0,563.84,452.97
2016,8,22,7,15,659.5,57.5,2.4,21.5,255.5,625.03,498.9
2016,8,22,7,30,709.0,63.0,2.5,22.0,309.0,692.94,547.66
2016,8,22,7,45,744.5,66.5,2.6,23.0,362.5,746.84,583.22
2016,8,22,8,0,780.0,70.0,2.7,24.0,416.0,800.08,617.08
2016,8,22,8,15,804.5,73.5,2.6,24.0,468.0,842.31,643.37
2016,8,22,8,30,829.0,77.0,2.5,24.0,520.0,873.41,661.48
2016,8,22,8,45,847.5,79.5,2.4,24.5,569.0,904.53,678.04
2016,8,22,9,0,866.0,82.0,2.3,25.0,618.0,933.08,692.53
2016,8,22,9,15,879.5,84.0,2.15,25.5,662.5,953.37,700.85
2016,8,22,9,30,893.0,86.0,2.0,26.0,707.0,970.53,707.02
2016,8,22,9,45,904.5,87.0,1.95,26.5,746.0,981.3,710.2
2016,8,22,10,0,916.0,88.0,1.9,27.0,785.0,988.65,711.36
2016,8,22,10,15,923.5,89.5,1.85,27.0,817.5,989.19,709.76
2016,8,22,10,30,931.0,91.0,1.8,27.0,850.0,986.14,706.13
2016,8,22,10,45,937.0,91.5,1.75,27.5,875.5,977.0,697.45
2016,8,22,11,0,943.0,92.0,1.7,28.0,901.0,964.3,686.79
2016,8,22,11,15,946.0,92.5,1.7,28.0,919.0,945.38,674.38
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,923.09,659.99
2016,8,22,11,45,951.5,93.0,1.7,28.0,947.0,896.62,643.0
2016,8,22,12,0,954.0,93.0,1.7,28.0,957.0,867.03,624.03
2016,8,22,12,15,954.5,93.0,1.65,28.0,959.0,832.89,601.58
2016,8,22,12,30,955.0,93.0,1.6,28.0,961.0,796.01,577.33
2016,8,22,12,45,952.5,94.0,1.6,28.5,954.5,755.36,549.83
2016,8,22,13,0,950.0,95.0,1.6,29.0,948.0,712.51,518.59
2016,8,22,13,15,947.0,94.0,1.55,29.0,934.0,665.65,484.66
2016,8,22,13,30,944.0,93.0,1.5,29.0,920.0,617.1,448.73
2016,8,22,13,45,939.5,92.5,1.5,29.0,898.0,566.66,410.75
2016,8,22,14,0,935.0,92.0,1.5,29.0,876.0,515.04,370.73
2016,8,22,14,15,928.0,90.5,1.45,29.0,846.5,460.62,327.29
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,405.73,282.3
2016,8,22,14,45,912.0,88.0,1.4,29.0,781.5,350.34,236.11
2016,8,22,15,0,903.0,87.0,1.4,29.0,746.0,295.12,189.6
2016,8,22,15,15,891.0,85.0,1.3,28.5,704.0,238.96,143.47
2016,8,22,15,30,879.0,83.0,1.2,28.0,662.0,183.76,101.01
2016,8,22,15,45,863.0,81.0,1.2,28.0,615.5,129.37,66.13
2016,8,22,16,0,847.0,79.0,1.2,28.0,569.0,76.77,46.5
2016,8,22,16,15,826.5,76.0,1.15,27.5,518.5,63.03,47.29
2016,8,22,16,30,806.0,73.0,1.1,27.0,468.0,53.08,39.25
2016,8,22,16,45,777.0,69.5,1.05,27.0,415.0,51.75,38.29
2016,8,22,17,0,748.0,66.0,1.0,27.0,362.0,50.37,37.26
2016,8,22,17,15,707.5,61.5,0.85,26.5,308.5,48.07,35.49
2016,8,22,17,30,667.0,57.0,0.7,26.0,255.0,45.71,33.6
2016,8,22,17,45,606.0,51.0,0.6,25.5,203.0,38.38,27.33
2016,8,22,18,0,545.0,45.0,0.5,25.0,151.0,34.84,24.13
2016,8,22,18,15,444.5,36.0,0.5,24.5,104.5,28.53,18.35
2016,8,22,18,30,344.0,27.0,0.5,24.0,58.0,22.04,11.27
2016,8,22,18,45,172.0,13.5,0.5,24.0,29.0,12.28,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,85.0,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,170.0,14.0,1.8,17.0,20.0,113.47,0.0
2016,8,23,6,15,302.5,25.5,1.75,17.5,59.0,265.4,194.25
2016,8,23,6,30,435.0,37.0,1.7,18.0,98.0,380.5,304.97
2016,8,23,6,45,513.0,44.5,1.7,18.5,147.0,462.13,374.14
2016,8,23,7,0,591.0,52.0,1.7,19.0,196.0,548.71,442.37
2016,8,23,7,15,641.0,58.0,1.65,20.0,249.0,610.07,486.8
2016,8,23,7,30,691.0,64.0,1.6,21.0,302.0,678.37,533.68
2016,8,23,7,45,725.5,68.0,1.55,22.5,355.0,731.51,566.16
2016,8,23,8,0,760.0,72.0,1.5,24.0,408.0,783.96,596.55
2016,8,23,8,15,784.5,75.5,1.55,24.5,459.5,825.67,621.78
2016,8,23,8,30,809.0,79.0,1.6,25.0,511.0,865.51,645.33
2016,8,23,8,45,826.0,82.5,1.65,26.0,558.5,886.78,654.96
2016,8,23,9,0,843.0,86.0,1.7,27.0,606.0,914.71,669.03
2016,8,23,9,15,857.0,88.5,1.6,27.0,650.0,935.72,679.23
2016,8,23,9,30,871.0,91.0,1.5,27.0,694.0,953.66,687.44
2016,8,23,9,45,881.0,93.0,1.45,27.5,732.5,963.91,690.12
2016,8,23,10,0,891.0,95.0,1.4,28.0,771.0,970.78,690.84
2016,8,23,10,15,899.0,96.5,1.3,28.0,803.5,971.71,688.61
2016,8,23,10,30,907.0,98.0,1.2,28.0,836.0,969.12,684.35
2016,8,23,10,45,603.0,250.5,1.15,28.5,747.5,842.33,600.17
2016,8,23,11,0,299.0,403.0,1.1,29.0,659.0,684.73,488.79
2016,8,23,11,15,155.0,316.5,1.05,29.0,449.5,446.85,326.55
2016,8,23,11,30,11.0,230.0,1.0,29.0,240.0,216.33,158.6
2016,8,23,11,45,223.0,302.5,0.95,29.5,504.0,480.61,353.4
2016,8,23,12,0,435.0,375.0,0.9,30.0,768.0,711.14,506.36
2016,8,23,12,15,341.5,411.0,0.85,30.0,720.0,643.34,456.63
2016,8,23,12,30,248.0,447.0,0.8,30.0,672.0,584.47,415.5
2016,8,23,12,45,160.0,434.5,0.8,30.0,580.0,493.25,353.15
2016,8,23,13,0,72.0,422.0,0.8,30.0,488.0,412.14,296.67
2016,8,23,13,15,81.0,421.0,0.75,30.0,493.5,408.33,294.4
2016,8,23,13,30,90.0,420.0,0.7,30.0,499.0,403.42,290.71
2016,8,23,13,45,273.0,374.0,0.7,30.0,604.5,442.16,318.12
2016,8,23,14,0,456.0,328.0,0.7,30.0,710.0,466.67,332.96
2016,8,23,14,15,414.5,334.5,0.65,30.0,672.5,423.42,300.49
2016,8,23,14,30,373.0,341.0,0.6,30.0,635.0,390.67,275.82
2016,8,23,14,45,622.5,219.5,0.6,30.0,683.5,344.91,235.5
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,292.07,185.64
2016,8,23,15,15,496.0,199.0,0.6,29.5,555.5,229.51,150.04
2016,8,23,15,30,120.0,300.0,0.6,29.0,379.0,230.66,166.39
2016,8,23,15,45,60.0,227.0,0.65,29.0,266.5,179.45,131.59
2016,8,23,16,0,0.0,154.0,0.7,29.0,154.0,130.44,96.89
2016,8,23,16,15,0.0,123.5,0.7,28.5,123.5,106.38,82.58
2016,8,23,16,30,0.0,93.0,0.7,28.0,93.0,81.71,62.8
2016,8,23,16,45,352.5,83.5,0.75,28.0,222.0,56.61,42.16
2016,8,23,17,0,705.0,74.0,0.8,28.0,351.0,56.57,42.31
2016,8,23,17,15,662.0,68.5,0.75,27.5,297.5,49.01,36.12
2016,8,23,17,30,619.0,63.0,0.7,27.0,244.0,46.38,34.01
2016,8,23,17,45,552.0,56.0,0.65,26.5,192.5,42.35,30.56
2016,8,23,18,0,485.0,49.0,0.6,26.0,141.0,38.22,26.83
2016,8,23,18,15,382.5,38.5,0.65,25.5,96.5,30.77,20.04
2016,8,23,18,30,280.0,28.0,0.7,25.0,52.0,23.06,11.47
2016,8,23,18,45,140.0,14.0,0.75,24.5,26.0,12.73,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,8.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,0.0,16.0,0.8,18.0,16.0,14.55,0.0
2016,8,24,6,15,158.5,30.0,0.85,18.5,52.0,177.81,126.2
2016,8,24,6,30,317.0,44.0,0.9,19.0,88.0,306.2,243.53
2016,8,24,6,45,398.5,55.0,0.95,20.0,135.0,392.31,315.08
2016,8,24,7,0,480.0,66.0,1.0,21.0,182.0,482.14,385.69
2016,8,24,7,15,469.5,82.0,1.2,21.5,218.5,509.22,406.75
2016,8,24,7,30,459.0,98.0,1.4,22.0,255.0,527.62,420.4
2016,8,24,7,45,561.5,97.0,1.6,23.0,321.5,632.79,496.26
2016,8,24,8,0,664.0,96.0,1.8,24.0,388.0,734.25,565.65
2016,8,24,8,15,692.5,101.0,1.7,24.5,438.5,778.84,591.86
2016,8,24,8,30,721.0,106.0,1.6,25.0,489.0,821.97,616.69
2016,8,24,8,45,740.0,111.0,1.55,26.0,536.0,854.39,632.95
2016,8,24,9,0,759.0,116.0,1.5,27.0,583.0,879.25,643.97
2016,8,24,9,15,775.0,119.5,1.4,27.0,626.0,902.2,655.53
2016,8,24,9,30,791.0,123.0,1.3,27.0,669.0,922.19,665.06
2016,8,24,9,45,580.5,223.0,1.2,27.5,636.0,826.5,598.32
2016,8,24,10,0,370.0,323.0,1.1,28.0,603.0,709.96,513.78
2016,8,24,10,15,381.0,333.5,1.05,28.0,632.5,723.28,522.32
2016,8,24,10,30,392.0,344.0,1.0,28.0,662.0,734.57,528.16
2016,8,24,10,45,325.5,378.0,0.95,28.5,647.5,695.9,498.36
2016,8,24,11,0,259.0,412.0,0.9,29.0,633.0,656.54,468.74
2016,8,24,11,15,265.0,420.0,0.85,29.0,650.5,656.21,467.89
2016,8,24,11,30,271.0,428.0,0.8,29.0,668.0,654.22,465.57
2016,8,24,11,45,256.5,436.5,0.75,29.5,666.0,633.85,449.93
2016,8,24,12,0,242.0,445.0,0.7,30.0,664.0,607.41,430.64
2016,8,24,12,15,253.0,444.0,0.65,30.0,673.0,603.2,427.38
2016,8,24,12,30,264.0,443.0,0.6,30.0,682.0,591.89,419.24
2016,8,24,12,45,261.5,440.0,0.55,30.0,675.5,568.03,402.64
2016,8,24,13,0,259.0,437.0,0.5,30.0,669.0,543.89,385.85
2016,8,24,13,15,263.0,428.5,0.45,30.0,661.0,519.17,368.63
2016,8,24,13,30,267.0,420.0,0.4,30.0,653.0,493.97,350.85
2016,8,24,13,45,267.0,408.5,0.4,30.0,636.5,463.99,329.96
2016,8,24,14,0,267.0,397.0,0.4,30.0,620.0,434.06,308.74
2016,8,24,14,15,322.0,367.5,0.4,29.5,626.5,413.83,293.88
2016,8,24,14,30,377.0,338.0,0.4,29.0,633.0,388.38,274.13
2016,8,24,14,45,296.0,338.5,0.4,29.0,563.5,337.23,237.88
2016,8,24,15,0,215.0,339.0,0.4,29.0,494.0,303.91,215.35
2016,8,24,15,15,130.5,304.0,0.45,28.5,397.0,247.57,177.81
2016,8,24,15,30,46.0,269.0,0.5,28.0,300.0,211.56,155.69
2016,8,24,15,45,184.0,250.5,0.55,28.0,358.0,192.19,137.76
2016,8,24,16,0,322.0,232.0,0.6,28.0,416.0,156.22,122.44
2016,8,24,16,15,274.5,216.0,0.6,28.0,363.0,145.43,114.32
2016,8,24,16,30,227.0,200.0,0.6,28.0,310.0,144.59,114.09
2016,8,24,16,45,208.0,181.0,0.65,28.0,272.5,132.42,104.63
2016,8,24,17,0,189.0,162.0,0.7,28.0,235.0,119.84,94.71
2016,8,24,17,15,317.5,126.5,0.65,27.0,227.5,93.36,73.37
2016,8,24,17,30,446.0,91.0,0.6,26.0,220.0,66.6,51.25
2016,8,24,17,45,381.5,77.5,0.6,25.5,172.0,57.78,43.77
2016,8,24,18,0,317.0,64.0,0.6,25.0,124.0,48.6,35.68
2016,8,24,18,15,227.0,47.0,0.65,24.5,82.5,36.26,24.62
2016,8,24,18,30,137.0,30.0,0.7,24.0,41.0,23.49,11.17
2016,8,24,18,45,68.5,15.0,0.75,23.5,20.5,13.64,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.5,6.0,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,45.0,12.0,1.3,20.0,13.0,37.46,0.0
2016,8,25,6,15,141.0,29.5,1.35,20.5,46.0,164.76,113.54
2016,8,25,6,30,237.0,47.0,1.4,21.0,79.0,256.93,202.99
2016,8,25,6,45,316.0,60.5,1.5,22.0,124.0,336.92,270.56
2016,8,25,7,0,395.0,74.0,1.6,23.0,169.0,422.92,339.69
2016,8,25,7,15,451.0,84.5,1.7,23.5,218.0,491.42,392.97
2016,8,25,7,30,507.0,95.0,1.8,24.0,267.0,569.24,450.3
2016,8,25,7,45,548.0,102.5,1.9,25.0,317.0,626.99,489.72
2016,8,25,8,0,589.0,110.0,2.0,26.0,367.0,684.67,527.77
2016,8,25,8,15,553.5,135.0,1.9,26.5,400.5,693.26,529.91
2016,8,25,8,30,518.0,160.0,1.8,27.0,434.0,690.74,524.37
2016,8,25,8,45,605.5,146.5,1.7,27.5,496.0,770.08,575.69
2016,8,25,9,0,693.0,133.0,1.6,28.0,558.0,841.39,618.75
2016,8,25,9,15,710.5,137.0,1.45,28.5,600.0,865.25,628.96
2016,8,25,9,30,728.0,141.0,1.3,29.0,642.0,886.4,637.58
2016,8,25,9,45,775.5,125.5,1.15,29.5,686.5,906.09,644.98
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,918.84,647.78
2016,8,25,10,15,832.0,111.5,0.85,30.5,762.0,920.65,643.74
2016,8,25,10,30,841.0,113.0,0.7,31.0,793.0,919.16,637.8
2016,8,25,10,45,843.5,117.0,0.6,31.5,817.0,910.87,628.78
2016,8,25,11,0,846.0,121.0,0.5,32.0,841.0,899.29,618.01
2016,8,25,11,15,635.5,243.5,0.45,32.0,791.5,825.4,570.29
2016,8,25,11,30,425.0,366.0,0.4,32.0,742.0,734.86,508.07
2016,8,25,11,45,637.0,248.0,0.35,32.5,817.0,783.83,542.56
2016,8,25,12,0,849.0,130.0,0.3,33.0,892.0,809.28,557.63
2016,8,25,12,15,849.0,130.0,0.3,33.0,894.0,777.28,537.51
2016,8,25,12,30,849.0,130.0,0.3,33.0,896.0,742.92,516.55
2016,8,25,12,45,671.0,243.5,0.3,33.5,846.5,684.5,474.3
2016,8,25,13,0,493.0,357.0,0.3,34.0,797.0,628.53,434.11
2016,8,25,13,15,385.0,387.0,0.3,34.0,727.0,558.76,387.6
2016,8,25,13,30,277.0,417.0,0.3,34.0,657.0,496.12,345.44
2016,8,25,13,45,537.5,280.0,0.3,34.0,731.5,498.2,347.55
2016,8,25,14,0,798.0,143.0,0.3,34.0,806.0,479.04,331.77
2016,8,25,14,15,652.5,212.5,0.25,34.0,742.0,424.02,291.18
2016,8,25,14,30,507.0,282.0,0.2,34.0,678.0,385.72,263.32
2016,8,25,14,45,414.0,299.0,0.2,34.0,612.5,336.3,228.5
2016,8,25,15,0,321.0,316.0,0.2,34.0,547.0,303.77,206.59
2016,8,25,15,15,286.5,302.5,0.2,33.5,500.0,264.21,179.3
2016,8,25,15,30,252.0,289.0,0.2,33.0,453.0,228.69,156.0
2016,8,25,15,45,467.0,205.5,0.2,33.0,481.0,161.81,103.36
2016,8,25,16,0,682.0,122.0,0.2,33.0,509.0,76.47,56.53
2016,8,25,16,15,656.0,116.5,0.2,32.5,461.0,74.37,55.4
2016,8,25,16,30,630.0,111.0,0.2,32.0,413.0,73.25,54.83
2016,8,25,16,45,594.0,104.5,0.2,32.0,363.0,71.19,53.35
2016,8,25,17,0,558.0,98.0,0.2,32.0,313.0,69.01,51.74
2016,8,25,17,15,510.0,89.5,0.2,31.5,263.0,65.01,48.68
2016,8,25,17,30,462.0,81.0,0.2,31.0,213.0,59.54,44.28
2016,8,25,17,45,395.0,69.5,0.2,30.5,165.5,51.98,37.95
2016,8,25,18,0,328.0,58.0,0.2,30.0,118.0,44.14,31.14
2016,8,25,18,15,233.5,43.0,0.3,29.5,78.0,33.23,21.48
2016,8,25,18,30,139.0,28.0,0.4,29.0,38.0,21.96,8.9
2016,8,25,18,45,69.5,14.0,0.5,28.5,19.0,12.73,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,43.0,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,86.0,12.0,1.7,23.0,14.0,61.53,0.0
2016,8,26,6,15,209.0,25.5,1.7,23.5,49.0,201.96,135.57
2016,8,26,6,30,332.0,39.0,1.7,24.0,84.0,311.65,243.65
2016,8,26,6,45,419.5,48.5,1.7,24.5,130.5,398.61,316.65
2016,8,26,7,0,507.0,58.0,1.7,25.0,177.0,491.3,389.58
2016,8,26,7,15,561.0,64.5,1.85,26.0,228.0,558.43,439.26
2016,8,26,7,30,615.0,71.0,2.0,27.0,279.0,627.32,487.88
2016,8,26,7,45,655.5,75.5,2.2,28.0,331.0,683.22,525.44
2016,8,26,8,0,696.0,80.0,2.4,29.0,383.0,734.57,558.57
2016,8,26,8,15,723.5,84.0,2.5,29.5,433.0,777.98,585.86
2016,8,26,8,30,751.0,88.0,2.6,30.0,483.0,819.77,611.54
2016,8,26,8,45,772.0,91.0,2.75,31.0,530.5,852.31,629.67
2016,8,26,9,0,793.0,94.0,2.9,32.0,578.0,882.42,645.99
2016,8,26,9,15,808.0,96.5,2.8,32.0,621.5,903.52,657.16
2016,8,26,9,30,823.0,99.0,2.7,32.0,665.0,912.13,660.22
2016,8,26,9,45,826.5,106.0,2.6,32.5,701.0,921.34,662.5
2016,8,26,10,0,830.0,113.0,2.5,33.0,737.0,927.09,662.63
2016,8,26,10,15,838.5,114.5,2.4,33.0,768.5,928.22,661.28
2016,8,26,10,30,847.0,116.0,2.3,33.0,800.0,926.04,657.99
2016,8,26,10,45,852.0,118.5,2.25,33.5,824.5,918.28,650.44
2016,8,26,11,0,857.0,121.0,2.2,34.0,849.0,907.19,641.0
2016,8,26,11,15,861.0,122.0,2.1,34.0,866.5,890.43,629.01
2016,8,26,11,30,865.0,123.0,2.0,34.0,884.0,870.53,615.18
2016,8,26,11,45,866.5,124.0,1.95,34.5,893.5,845.48,597.42
2016,8,26,12,0,868.0,125.0,1.9,35.0,903.0,817.59,578.0
2016,8,26,12,15,868.0,125.5,1.85,35.0,904.5,785.4,557.07
2016,8,26,12,30,868.0,126.0,1.8,35.0,906.0,750.78,534.55
2016,8,26,12,45,856.0,132.5,1.75,35.5,897.0,710.65,505.51
2016,8,26,13,0,844.0,139.0,1.7,36.0,888.0,669.13,475.19
2016,8,26,13,15,840.5,138.0,1.65,36.0,874.0,625.65,444.19
2016,8,26,13,30,837.0,137.0,1.6,36.0,860.0,580.79,411.5
2016,8,26,13,45,829.0,137.0,1.55,36.0,838.0,531.01,374.65
2016,8,26,14,0,821.0,137.0,1.5,36.0,816.0,481.79,337.19
2016,8,26,14,15,813.0,135.0,1.45,35.5,787.5,430.67,298.02
2016,8,26,14,30,805.0,133.0,1.4,35.0,759.0,379.46,257.65
2016,8,26,14,45,557.5,225.0,1.4,35.0,649.5,324.29,219.29
2016,8,26,15,0,310.0,317.0,1.4,35.0,540.0,300.26,206.82
2016,8,26,15,15,309.5,296.5,1.35,35.0,508.0,263.04,178.93
2016,8,26,15,30,309.0,276.0,1.3,35.0,476.0,226.3,152.69
2016,8,26,15,45,503.5,198.0,1.3,35.0,495.0,157.17,99.53
2016,8,26,16,0,698.0,120.0,1.3,35.0,514.0,74.48,54.74
2016,8,26,16,15,671.5,114.5,1.25,34.5,465.0,73.4,54.28
2016,8,26,16,30,645.0,109.0,1.2,34.0,416.0,72.19,53.63
2016,8,26,16,45,605.0,104.0,1.15,34.0,365.0,71.16,52.98
2016,8,26,17,0,565.0,99.0,1.1,34.0,314.0,70.12,52.3
2016,8,26,17,15,516.0,90.5,0.95,33.0,263.0,66.14,49.36
2016,8,26,17,30,467.0,82.0,0.8,32.0,212.0,60.4,44.83
2016,8,26,17,45,394.0,70.5,0.7,31.5,164.0,52.82,38.46
2016,8,26,18,0,321.0,59.0,0.6,31.0,116.0,44.97,31.63
2016,8,26,18,15,226.0,42.5,0.6,30.5,76.0,32.9,20.98
2016,8,26,18,30,131.0,26.0,0.6,30.0,36.0,20.41,6.7
2016,8,26,18,45,65.5,13.0,0.65,29.5,18.0,11.82,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.5,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,41.0,10.0,1.4,23.0,11.0,33.17,0.0
2016,8,27,6,15,140.5,28.0,1.45,23.5,44.0,159.67,103.06
2016,8,27,6,30,240.0,46.0,1.5,24.0,77.0,257.57,200.51
2016,8,27,6,45,316.5,60.0,1.6,24.5,121.5,336.21,267.17
2016,8,27,7,0,393.0,74.0,1.7,25.0,166.0,420.68,335.36
2016,8,27,7,15,449.5,84.5,1.7,26.0,215.5,489.21,387.4
2016,8,27,7,30,506.0,95.0,1.7,27.0,265.0,566.76,442.82
2016,8,27,7,45,542.5,104.5,1.7,28.0,315.0,622.85,480.01
2016,8,27,8,0,579.0,114.0,1.7,29.0,365.0,678.68,515.6
2016,8,27,8,15,609.5,120.5,1.75,29.5,414.0,724.97,544.78
2016,8,27,8,30,640.0,127.0,1.8,30.0,463.0,769.95,572.45
2016,8,27,8,45,658.0,134.5,1.9,31.0,508.0,802.84,590.75
2016,8,27,9,0,676.0,142.0,2.0,32.0,553.0,833.42,607.34
2016,8,27,9,15,693.5,146.5,1.95,32.0,595.0,857.51,620.68
2016,8,27,9,30,711.0,151.0,1.9,32.0,637.0,878.87,632.26
2016,8,27,9,45,715.0,159.5,1.9,32.5,672.0,888.96,635.82
2016,8,27,10,0,719.0,168.0,1.9,33.0,707.0,895.87,637.57
2016,8,27,10,15,729.0,171.0,1.85,33.0,738.0,899.21,637.98
2016,8,27,10,30,739.0,174.0,1.8,33.0,769.0,899.35,636.55
2016,8,27,10,45,737.5,182.0,1.8,33.5,791.0,890.93,629.1
2016,8,27,11,0,736.0,190.0,1.8,34.0,813.0,879.36,619.92
2016,8,27,11,15,494.0,309.5,1.75,34.0,731.5,758.23,536.63
2016,8,27,11,30,252.0,429.0,1.7,34.0,650.0,636.34,450.55
2016,8,27,11,45,490.0,319.5,1.7,34.5,755.0,723.15,512.93
2016,8,27,12,0,728.0,210.0,1.7,35.0,860.0,790.79,559.14
2016,8,27,12,15,466.5,329.5,1.7,35.0,747.0,665.99,471.45
2016,8,27,12,30,205.0,449.0,1.7,35.0,634.0,549.27,388.81
2016,8,27,12,45,228.5,441.5,1.75,35.0,646.0,543.3,385.8
2016,8,27,13,0,252.0,434.0,1.8,35.0,658.0,533.86,379.52
2016,8,27,13,15,454.0,339.0,1.8,34.5,733.5,556.79,397.72
2016,8,27,13,30,656.0,244.0,1.8,34.0,809.0,562.08,401.95
2016,8,27,13,45,530.5,294.5,1.85,34.0,744.0,501.75,357.87
2016,8,27,14,0,405.0,345.0,1.9,34.0,679.0,454.33,323.33
2016,8,27,14,15,506.5,290.5,1.9,33.5,693.5,421.07,297.76
2016,8,27,14,30,608.0,236.0,1.9,33.0,708.0,381.54,265.45
2016,8,27,14,45,560.5,240.0,1.95,33.0,659.0,333.39,228.15
2016,8,27,15,0,513.0,244.0,2.0,33.0,610.0,288.49,193.75
2016,8,27,15,15,257.5,207.5,2.0,32.5,391.5,194.37,132.7
2016,8,27,15,30,2.0,171.0,2.0,32.0,173.0,145.87,107.28
2016,8,27,15,45,1.0,119.0,2.0,32.0,120.0,103.8,75.47
2016,8,27,16,0,0.0,67.0,2.0,32.0,67.0,59.28,43.19
2016,8,27,16,15,0.0,37.5,1.9,31.5,37.5,33.1,21.87
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,7.04,0.25
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,6.16,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,5.27,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.0,5.0,4.39,0.0
2016,8,27,17,30,0.0,4.0,1.3,29.0,4.0,3.51,0.0
2016,8,27,17,45,0.0,3.0,1.15,28.5,3.0,2.63,0.0
2016,8,27,18,0,0.0,2.0,1.0,28.0,2.0,1.75,0.0
2016,8,27,18,15,0.0,1.0,0.95,27.5,1.0,0.88,0.0
2016,8,27,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,32.0,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,64.0,10.0,2.0,20.0,12.0,46.59,0.0
2016,8,28,6,15,188.0,24.5,2.05,20.5,45.5,181.85,115.71
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,297.16,234.66
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.5,385.93,310.86
2016,8,28,7,0,493.0,59.0,2.2,22.0,174.0,480.63,387.47
2016,8,28,7,15,550.0,66.5,2.25,22.5,225.0,550.84,441.24
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,622.98,493.96
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,681.48,533.75
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,740.07,572.15
2016,8,28,8,15,723.5,87.5,2.55,25.5,433.0,779.83,596.97
2016,8,28,8,30,752.0,92.0,2.6,26.0,484.0,822.98,623.74
2016,8,28,8,45,774.5,94.5,2.65,27.0,532.5,856.14,641.9
2016,8,28,9,0,797.0,97.0,2.7,28.0,581.0,886.87,658.19
2016,8,28,9,15,813.0,100.0,2.7,28.0,624.5,909.34,671.09
2016,8,28,9,30,829.0,103.0,2.7,28.0,668.0,928.8,682.07
2016,8,28,9,45,841.5,105.0,2.7,28.5,706.5,931.06,680.5
2016,8,28,10,0,854.0,107.0,2.7,29.0,745.0,939.69,683.4
2016,8,28,10,15,862.5,108.5,2.7,29.5,777.0,940.61,681.36
2016,8,28,10,30,871.0,110.0,2.7,30.0,809.0,938.12,677.34
2016,8,28,10,45,877.0,111.5,2.7,30.5,834.0,929.88,669.79
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,918.22,660.25
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,900.92,648.55
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,880.38,634.88
2016,8,28,11,45,893.0,115.5,2.7,31.5,903.5,854.55,616.59
2016,8,28,12,0,895.0,116.0,2.7,32.0,913.0,825.79,596.48
2016,8,28,12,15,895.0,116.0,2.65,32.0,914.5,792.26,574.15
2016,8,28,12,30,895.0,116.0,2.6,32.0,916.0,756.22,550.13
2016,8,28,12,45,892.5,116.5,2.6,32.0,909.0,716.55,522.2
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,674.87,492.15
2016,8,28,13,15,887.0,116.0,2.6,32.0,888.0,629.84,459.11
2016,8,28,13,30,884.0,115.0,2.6,32.0,874.0,583.26,424.12
2016,8,28,13,45,877.0,115.0,2.6,32.0,851.5,534.1,386.33
2016,8,28,14,0,870.0,115.0,2.6,32.0,829.0,484.13,346.87
2016,8,28,14,15,862.0,113.5,2.6,32.0,799.5,432.01,304.79
2016,8,28,14,30,854.0,112.0,2.6,32.0,770.0,379.63,261.5
2016,8,28,14,45,841.5,111.0,2.6,32.0,733.5,326.28,216.92
2016,8,28,15,0,829.0,110.0,2.6,32.0,697.0,266.09,167.42
2016,8,28,15,15,814.5,107.0,2.55,31.5,655.5,211.85,124.13
2016,8,28,15,30,800.0,104.0,2.5,31.0,614.0,159.04,85.97
2016,8,28,15,45,778.5,102.0,2.45,31.0,567.5,108.2,58.03
2016,8,28,16,0,757.0,100.0,2.4,31.0,521.0,69.35,51.67
2016,8,28,16,15,732.0,95.5,2.25,30.5,471.0,68.09,50.96
2016,8,28,16,30,707.0,91.0,2.1,30.0,421.0,60.44,44.92
2016,8,28,16,45,669.0,86.5,2.0,30.0,369.0,59.16,44.02
2016,8,28,17,0,631.0,82.0,1.9,30.0,317.0,57.83,43.05
2016,8,28,17,15,582.5,75.0,1.65,29.0,265.0,54.45,40.48
2016,8,28,17,30,534.0,68.0,1.4,28.0,213.0,50.93,37.66
2016,8,28,17,45,458.5,59.0,1.15,27.0,164.0,45.47,33.01
2016,8,28,18,0,383.0,50.0,0.9,26.0,115.0,39.84,27.96
2016,8,28,18,15,275.0,36.0,0.9,25.5,74.0,29.26,18.26
2016,8,28,18,30,167.0,22.0,0.9,25.0,33.0,17.35,1.79
2016,8,28,18,45,83.5,11.0,0.9,24.5,16.5,10.01,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.0,1.75,19.5,5.0,0.0,0.0
2016,8,29,6,0,0.0,10.0,2.0,20.0,10.0,9.1,0.0
2016,8,29,6,15,113.5,26.0,2.0,20.5,40.5,137.06,82.05
2016,8,29,6,30,227.0,42.0,2.0,21.0,71.0,242.51,190.72
2016,8,29,6,45,296.5,57.0,2.05,21.5,113.5,317.12,255.51
2016,8,29,7,0,366.0,72.0,2.1,22.0,156.0,396.83,321.33
2016,8,29,7,15,420.5,82.0,2.1,22.5,202.5,461.92,372.95
2016,8,29,7,30,475.0,92.0,2.1,23.0,249.0,529.64,423.9
2016,8,29,7,45,575.5,89.5,2.15,24.0,313.0,630.93,496.39
2016,8,29,8,0,676.0,87.0,2.2,25.0,377.0,727.71,562.06
2016,8,29,8,15,705.0,91.5,2.25,25.5,427.5,771.93,589.68
2016,8,29,8,30,734.0,96.0,2.3,26.0,478.0,810.01,612.86
2016,8,29,8,45,758.0,98.5,2.35,26.5,526.0,844.22,633.05
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,876.06,651.42
2016,8,29,9,15,797.5,104.0,2.4,27.5,616.5,897.81,662.52
2016,8,29,9,30,813.0,107.0,2.4,28.0,659.0,916.56,671.71
2016,8,29,9,45,830.0,106.5,2.4,28.5,698.0,919.98,670.93
2016,8,29,10,0,847.0,106.0,2.4,29.0,737.0,930.02,674.75
2016,8,29,10,15,855.5,107.5,2.35,29.0,768.0,930.92,673.6
2016,8,29,10,30,864.0,109.0,2.3,29.0,799.0,928.44,670.5
2016,8,29,10,45,870.5,109.5,2.3,29.5,824.0,919.64,662.63
2016,8,29,11,0,877.0,110.0,2.3,30.0,849.0,907.49,652.83
2016,8,29,11,15,880.5,111.0,2.3,30.0,865.5,889.86,640.96
2016,8,29,11,30,884.0,112.0,2.3,30.0,882.0,869.04,627.15
2016,8,29,11,45,886.0,112.0,2.3,30.5,891.0,842.91,608.72
2016,8,29,12,0,888.0,112.0,2.3,31.0,900.0,813.9,588.52
2016,8,29,12,15,627.0,256.5,2.3,31.0,814.0,719.8,521.98
2016,8,29,12,30,366.0,401.0,2.3,31.0,728.0,624.05,451.52
2016,8,29,12,45,245.5,419.0,2.3,31.5,637.5,534.48,387.41
2016,8,29,13,0,125.0,437.0,2.3,32.0,547.0,454.68,329.43
2016,8,29,13,15,198.0,424.0,2.25,32.0,595.0,474.46,344.04
2016,8,29,13,30,271.0,411.0,2.2,32.0,643.0,483.47,349.89
2016,8,29,13,45,244.5,404.5,2.2,32.0,609.5,443.95,321.17
2016,8,29,14,0,218.0,398.0,2.2,32.0,576.0,413.28,298.76
2016,8,29,14,15,310.0,358.0,2.15,32.0,601.0,395.1,283.76
2016,8,29,14,30,402.0,318.0,2.1,32.0,626.0,374.33,265.22
2016,8,29,14,45,292.0,325.0,2.05,32.0,543.5,319.79,226.3
2016,8,29,15,0,182.0,332.0,2.0,32.0,461.0,285.81,203.93
2016,8,29,15,15,179.5,311.0,1.95,31.5,431.5,255.23,181.65
2016,8,29,15,30,177.0,290.0,1.9,31.0,402.0,225.28,160.65
2016,8,29,15,45,92.5,234.0,1.9,31.0,292.5,181.84,133.12
2016,8,29,16,0,8.0,178.0,1.9,31.0,183.0,147.38,114.79
2016,8,29,16,15,22.0,178.0,1.8,30.5,188.5,146.12,114.45
2016,8,29,16,30,36.0,178.0,1.7,30.0,194.0,136.7,107.43
2016,8,29,16,45,32.0,157.0,1.6,30.0,170.0,122.02,95.8
2016,8,29,17,0,28.0,136.0,1.5,30.0,146.0,106.97,83.73
2016,8,29,17,15,21.0,115.0,1.3,29.0,122.0,94.97,74.27
2016,8,29,17,30,14.0,94.0,1.1,28.0,98.0,78.18,60.5
2016,8,29,17,45,7.0,73.0,0.95,27.5,75.0,61.26,46.14
2016,8,29,18,0,0.0,52.0,0.8,27.0,52.0,44.19,31.38
2016,8,29,18,15,0.0,33.0,0.8,26.5,33.0,28.48,17.37
2016,8,29,18,30,0.0,14.0,0.8,26.0,14.0,12.33,0.0
2016,8,29,18,45,0.0,7.0,0.8,25.5,7.0,6.37,0.0
2016,8,29,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,8.19,0.0
2016,8,30,6,15,128.0,24.5,1.9,20.5,40.5,142.41,80.84
2016,8,30,6,30,256.0,40.0,1.9,21.0,72.0,258.67,203.12
2016,8,30,6,45,339.5,53.0,1.9,22.0,116.5,341.3,274.09
2016,8,30,7,0,423.0,66.0,1.9,23.0,161.0,434.89,349.54
2016,8,30,7,15,481.0,75.0,1.95,24.0,211.0,505.64,403.74
2016,8,30,7,30,539.0,84.0,2.0,25.0,261.0,578.31,456.22
2016,8,30,7,45,581.0,90.5,2.1,26.0,311.5,635.85,495.53
2016,8,30,8,0,623.0,97.0,2.2,27.0,362.0,693.38,533.42
2016,8,30,8,15,653.0,102.5,2.25,27.5,412.0,738.53,562.2
2016,8,30,8,30,683.0,108.0,2.3,28.0,462.0,782.35,589.48
2016,8,30,8,45,704.5,113.0,2.4,28.5,508.5,815.98,609.67
2016,8,30,9,0,726.0,118.0,2.5,29.0,555.0,847.35,628.2
2016,8,30,9,15,743.0,121.5,2.45,29.0,597.5,864.99,637.6
2016,8,30,9,30,760.0,125.0,2.4,29.0,640.0,885.25,648.86
2016,8,30,9,45,770.5,129.0,2.4,29.5,676.5,896.83,653.52
2016,8,30,10,0,781.0,133.0,2.4,30.0,713.0,905.2,656.26
2016,8,30,10,15,790.5,135.5,2.35,30.0,744.5,907.7,656.22
2016,8,30,10,30,800.0,138.0,2.3,30.0,776.0,906.86,654.21
2016,8,30,10,45,804.0,141.5,2.25,30.5,799.5,898.65,646.31
2016,8,30,11,0,808.0,145.0,2.2,31.0,823.0,887.17,636.53
2016,8,30,11,15,813.0,146.0,2.1,31.0,840.5,870.81,624.63
2016,8,30,11,30,818.0,147.0,2.0,31.0,858.0,851.32,610.86
2016,8,30,11,45,818.0,149.0,1.95,31.5,866.5,825.62,592.43
2016,8,30,12,0,818.0,151.0,1.9,32.0,875.0,797.22,572.4
2016,8,30,12,15,818.5,151.0,1.85,32.0,876.5,764.8,550.84
2016,8,30,12,30,819.0,151.0,1.8,32.0,878.0,730.03,526.52
2016,8,30,12,45,834.0,140.0,1.75,32.5,875.5,690.96,498.32
2016,8,30,13,0,849.0,129.0,1.7,33.0,873.0,652.86,470.18
2016,8,30,13,15,845.5,128.0,1.65,33.0,858.5,609.04,438.24
2016,8,30,13,30,842.0,127.0,1.6,33.0,844.0,563.81,404.57
2016,8,30,13,45,833.5,127.5,1.55,33.0,821.5,516.05,368.25
2016,8,30,14,0,825.0,128.0,1.5,33.0,799.0,463.96,327.98
2016,8,30,14,15,816.5,126.0,1.45,33.0,770.0,412.38,287.0
2016,8,30,14,30,808.0,124.0,1.4,33.0,741.0,360.77,245.04
2016,8,30,14,45,796.5,121.5,1.35,33.0,705.5,308.13,201.82
2016,8,30,15,0,785.0,119.0,1.3,33.0,670.0,256.22,159.34
2016,8,30,15,15,770.0,116.0,1.25,32.5,629.0,204.31,118.95
2016,8,30,15,30,755.0,113.0,1.2,32.0,588.0,153.94,83.96
2016,8,30,15,45,737.0,108.5,1.15,32.0,543.0,104.08,58.21
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,65.17,48.02
2016,8,30,16,15,692.5,99.5,1.05,31.5,449.0,64.29,47.62
2016,8,30,16,30,666.0,95.0,1.0,31.0,400.0,63.33,47.11
2016,8,30,16,45,629.5,89.0,0.95,31.0,349.0,61.12,45.45
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,58.78,43.65
2016,8,30,17,15,542.5,75.5,0.8,30.0,247.5,55.06,40.8
2016,8,30,17,30,492.0,68.0,0.7,29.0,197.0,51.19,37.68
2016,8,30,17,45,415.0,58.0,0.65,28.5,149.5,44.89,32.24
2016,8,30,18,0,338.0,48.0,0.6,28.0,102.0,36.91,25.15
2016,8,30,18,15,230.5,33.5,0.6,27.5,64.0,26.11,15.19
2016,8,30,18,30,123.0,19.0,0.6,27.0,26.0,14.98,0.0
2016,8,30,18,45,61.5,9.5,0.65,27.0,13.0,8.64,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
