Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.0,20.0,0.45,22.5,35.0,131.23,68.24
2016,8,31,6,30,252.0,40.0,0.5,23.0,70.0,256.12,197.21
2016,8,31,6,45,338.5,52.0,0.55,23.5,115.0,338.81,266.96
2016,8,31,7,0,425.0,64.0,0.6,24.0,160.0,433.43,341.8
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.5,504.41,395.13
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,577.39,447.1
2016,8,31,7,45,584.5,88.5,1.05,27.0,310.0,635.28,486.16
2016,8,31,8,0,627.0,95.0,1.2,28.0,361.0,693.21,523.94
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.5,738.35,551.41
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,782.15,577.34
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,815.43,595.78
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,846.48,612.58
2016,8,31,9,15,749.0,117.5,1.15,30.0,595.5,864.48,621.4
2016,8,31,9,30,766.0,121.0,1.1,30.0,638.0,884.69,631.75
2016,8,31,9,45,786.0,120.0,1.05,30.5,677.0,899.59,637.42
2016,8,31,10,0,806.0,119.0,1.0,31.0,716.0,911.31,641.17
2016,8,31,10,15,815.5,121.0,1.05,31.5,747.5,913.2,640.58
2016,8,31,10,30,825.0,123.0,1.1,32.0,779.0,911.71,638.14
2016,8,31,10,45,829.0,126.0,1.15,32.5,802.5,894.25,625.98
2016,8,31,11,0,833.0,129.0,1.2,33.0,826.0,882.54,617.67
2016,8,31,11,15,515.0,280.5,1.25,33.0,715.0,742.34,525.08
2016,8,31,11,30,197.0,432.0,1.3,33.0,604.0,580.38,411.85
2016,8,31,11,45,519.0,284.0,1.4,33.0,740.5,707.45,505.28
2016,8,31,12,0,841.0,136.0,1.5,33.0,877.0,793.38,565.24
2016,8,31,12,15,841.0,136.0,1.5,33.0,878.5,761.05,543.43
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,726.38,520.19
2016,8,31,12,45,837.0,137.0,1.55,33.5,872.5,687.66,492.72
2016,8,31,13,0,833.0,138.0,1.6,34.0,865.0,647.2,463.55
2016,8,31,13,15,829.0,137.0,1.6,34.0,850.5,603.58,432.22
2016,8,31,13,30,825.0,136.0,1.6,34.0,836.0,557.26,398.23
2016,8,31,13,45,819.0,135.0,1.6,34.0,814.0,509.13,362.01
2016,8,31,14,0,813.0,134.0,1.6,34.0,792.0,460.3,324.23
2016,8,31,14,15,804.5,132.0,1.55,33.5,763.0,409.23,284.27
2016,8,31,14,30,796.0,130.0,1.5,33.0,734.0,358.16,243.25
2016,8,31,14,45,782.0,128.5,1.5,33.0,698.5,306.18,200.68
2016,8,31,15,0,768.0,127.0,1.5,33.0,663.0,255.23,159.14
2016,8,31,15,15,752.0,123.5,1.45,32.5,622.0,203.71,119.31
2016,8,31,15,30,736.0,120.0,1.4,32.0,581.0,146.83,79.8
2016,8,31,15,45,712.5,117.0,1.4,32.0,535.0,98.28,55.75
2016,8,31,16,0,689.0,114.0,1.4,32.0,489.0,71.73,53.41
2016,8,31,16,15,661.0,109.0,1.3,31.5,440.0,70.8,52.98
2016,8,31,16,30,633.0,104.0,1.2,31.0,391.0,69.78,52.46
2016,8,31,16,45,594.0,97.5,1.2,31.0,340.5,67.48,50.74
2016,8,31,17,0,555.0,91.0,1.2,31.0,290.0,65.07,48.88
2016,8,31,17,15,502.5,82.5,1.05,30.0,240.0,60.82,45.62
2016,8,31,17,30,450.0,74.0,0.9,29.0,190.0,56.4,42.04
2016,8,31,17,45,375.0,62.0,0.8,28.5,143.5,46.86,33.85
2016,8,31,18,0,300.0,50.0,0.7,28.0,97.0,38.43,26.34
2016,8,31,18,15,195.5,34.0,0.7,27.5,60.0,26.5,15.24
2016,8,31,18,30,91.0,18.0,0.7,27.0,23.0,14.19,0.0
2016,8,31,18,45,45.5,9.0,0.75,26.5,11.5,8.19,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,105.5,20.5,1.55,21.5,33.0,118.79,55.85
2016,9,1,6,30,211.0,41.0,1.6,22.0,66.0,230.65,178.84
2016,9,1,6,45,290.0,56.5,1.7,22.5,110.0,311.32,248.78
2016,9,1,7,0,369.0,72.0,1.8,23.0,154.0,397.96,319.94
2016,9,1,7,15,427.5,83.0,1.8,23.5,202.5,467.19,374.46
2016,9,1,7,30,486.0,94.0,1.8,24.0,251.0,539.25,428.32
2016,9,1,7,45,531.0,102.0,1.8,25.0,301.5,605.47,474.16
2016,9,1,8,0,576.0,110.0,1.8,26.0,352.0,666.16,514.08
2016,9,1,8,15,608.0,116.5,1.8,26.5,401.5,713.25,544.07
2016,9,1,8,30,640.0,123.0,1.8,27.0,451.0,759.08,572.47
2016,9,1,8,45,668.5,126.0,1.85,28.0,498.0,795.89,593.37
2016,9,1,9,0,697.0,129.0,1.9,29.0,545.0,830.66,612.57
2016,9,1,9,15,715.0,133.0,1.9,29.5,587.5,854.42,625.01
2016,9,1,9,30,733.0,137.0,1.9,30.0,630.0,875.43,635.67
2016,9,1,9,45,764.5,130.5,1.9,30.5,671.0,889.17,641.65
2016,9,1,10,0,796.0,124.0,1.9,31.0,712.0,905.51,649.43
2016,9,1,10,15,805.5,126.5,1.85,31.0,743.0,907.85,649.08
2016,9,1,10,30,815.0,129.0,1.8,31.0,774.0,906.81,646.86
2016,9,1,10,45,492.0,271.5,1.75,31.5,664.5,744.43,535.4
2016,9,1,11,0,169.0,414.0,1.7,32.0,555.0,560.42,402.87
2016,9,1,11,15,502.0,274.5,1.65,32.0,705.5,723.56,521.48
2016,9,1,11,30,835.0,135.0,1.6,32.0,856.0,841.95,600.21
2016,9,1,11,45,485.0,287.5,1.6,32.5,708.0,681.3,487.85
2016,9,1,12,0,135.0,440.0,1.6,33.0,560.0,512.22,365.89
2016,9,1,12,15,264.5,411.5,1.6,33.0,645.5,575.41,412.23
2016,9,1,12,30,394.0,383.0,1.6,33.0,731.0,624.14,446.06
2016,9,1,12,45,212.0,366.0,1.6,33.0,553.0,464.42,334.57
2016,9,1,13,0,30.0,349.0,1.6,33.0,375.0,321.48,232.35
2016,9,1,13,15,15.0,231.0,1.6,32.5,244.0,211.11,153.64
2016,9,1,13,30,0.0,113.0,1.6,32.0,113.0,100.14,71.32
2016,9,1,13,45,0.0,79.0,1.65,32.0,79.0,70.21,48.7
2016,9,1,14,0,0.0,45.0,1.7,32.0,45.0,39.92,25.43
2016,9,1,14,15,16.0,173.5,1.75,31.5,185.5,153.58,112.4
2016,9,1,14,30,32.0,302.0,1.8,31.0,326.0,253.66,186.73
2016,9,1,14,45,28.0,280.5,1.85,31.0,301.0,231.59,170.34
2016,9,1,15,0,24.0,259.0,1.9,31.0,276.0,220.23,162.34
2016,9,1,15,15,12.0,173.0,1.9,30.5,181.5,149.71,110.25
2016,9,1,15,30,0.0,87.0,1.9,30.0,87.0,77.11,55.22
2016,9,1,15,45,8.5,139.5,1.9,30.0,144.0,119.98,88.77
2016,9,1,16,0,17.0,192.0,1.9,30.0,201.0,156.85,123.13
2016,9,1,16,15,72.0,191.0,1.85,29.5,224.0,146.08,115.0
2016,9,1,16,30,127.0,190.0,1.8,29.0,247.0,137.27,108.47
2016,9,1,16,45,116.0,167.0,1.8,28.5,214.0,122.66,97.05
2016,9,1,17,0,105.0,144.0,1.8,28.0,181.0,107.53,84.99
2016,9,1,17,15,91.0,121.0,1.65,27.5,149.0,91.87,72.19
2016,9,1,17,30,77.0,98.0,1.5,27.0,117.0,75.73,58.67
2016,9,1,17,45,56.5,75.0,1.35,26.5,87.5,60.72,45.76
2016,9,1,18,0,36.0,52.0,1.2,26.0,58.0,43.03,30.32
2016,9,1,18,15,18.0,32.0,1.2,25.5,35.0,27.09,15.52
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,10.56,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.46,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,9.23,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,18.49,9.16
2016,9,2,6,45,0.0,36.5,2.7,20.0,36.5,32.2,20.99
2016,9,2,7,0,0.0,52.0,2.8,20.0,52.0,47.02,33.68
2016,9,2,7,15,0.0,69.5,2.9,20.0,69.5,64.32,48.3
2016,9,2,7,30,0.0,87.0,3.0,20.0,87.0,81.34,62.47
2016,9,2,7,45,0.0,94.0,3.2,20.0,94.0,86.65,66.74
2016,9,2,8,0,0.0,101.0,3.4,20.0,101.0,92.37,71.24
2016,9,2,8,15,0.0,89.0,3.55,20.0,89.0,79.37,60.3
2016,9,2,8,30,0.0,77.0,3.7,20.0,77.0,68.14,50.86
2016,9,2,8,45,1.0,122.5,3.85,20.0,123.0,111.99,86.56
2016,9,2,9,0,2.0,168.0,4.0,20.0,169.0,157.38,122.91
2016,9,2,9,15,1.0,146.0,4.1,20.0,146.5,133.69,103.44
2016,9,2,9,30,0.0,124.0,4.2,20.0,124.0,111.33,85.16
2016,9,2,9,45,2.5,155.0,4.35,20.5,157.5,142.72,110.08
2016,9,2,10,0,5.0,186.0,4.5,21.0,191.0,174.1,134.6
2016,9,2,10,15,4.5,179.0,4.6,21.0,183.5,166.38,128.2
2016,9,2,10,30,4.0,172.0,4.7,21.0,176.0,158.88,122.08
2016,9,2,10,45,8.0,206.0,4.85,21.0,213.0,193.68,149.49
2016,9,2,11,0,12.0,240.0,5.0,21.0,250.0,228.07,176.32
2016,9,2,11,15,10.5,221.5,5.05,21.0,230.5,208.62,160.89
2016,9,2,11,30,9.0,203.0,5.1,21.0,211.0,189.61,145.88
2016,9,2,11,45,8.5,201.0,5.2,21.5,209.0,186.64,143.2
2016,9,2,12,0,8.0,199.0,5.3,22.0,207.0,183.7,140.56
2016,9,2,12,15,10.0,219.0,5.25,22.0,228.0,202.19,154.98
2016,9,2,12,30,12.0,239.0,5.2,22.0,249.0,220.2,168.95
2016,9,2,12,45,8.0,200.5,5.2,22.0,207.5,182.62,139.59
2016,9,2,13,0,4.0,162.0,5.2,22.0,166.0,145.74,110.67
2016,9,2,13,15,5.5,178.0,5.15,21.5,183.5,159.97,122.21
2016,9,2,13,30,7.0,194.0,5.1,21.0,201.0,173.78,133.38
2016,9,2,13,45,5.5,181.0,5.1,21.0,186.0,161.13,123.48
2016,9,2,14,0,4.0,168.0,5.1,21.0,171.0,148.73,113.81
2016,9,2,14,15,2.0,151.0,5.1,21.0,152.5,133.03,101.51
2016,9,2,14,30,0.0,134.0,5.1,21.0,134.0,117.64,89.45
2016,9,2,14,45,0.0,132.5,5.2,21.0,132.5,116.12,88.42
2016,9,2,15,0,0.0,131.0,5.3,21.0,131.0,114.56,87.38
2016,9,2,15,15,0.0,129.5,5.2,20.5,129.5,112.94,86.47
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,111.24,85.5
2016,9,2,15,45,0.0,107.5,5.1,20.0,107.5,94.19,71.88
2016,9,2,16,0,0.0,87.0,5.1,20.0,87.0,77.05,60.89
2016,9,2,16,15,0.0,74.0,5.05,19.5,74.0,65.46,51.24
2016,9,2,16,30,0.0,61.0,5.0,19.0,61.0,53.9,41.49
2016,9,2,16,45,0.0,53.0,4.95,19.0,53.0,46.79,35.43
2016,9,2,17,0,0.0,45.0,4.9,19.0,45.0,39.69,29.3
2016,9,2,17,15,0.0,37.0,4.9,19.0,37.0,32.6,23.1
2016,9,2,17,30,0.0,29.0,4.9,19.0,29.0,25.53,16.83
2016,9,2,17,45,0.0,21.5,4.9,19.0,21.5,18.91,10.87
2016,9,2,18,0,0.0,14.0,4.9,19.0,14.0,12.3,4.89
2016,9,2,18,15,0.0,8.0,4.95,18.5,8.0,7.02,0.0
2016,9,2,18,30,0.0,2.0,5.0,18.0,2.0,1.82,0.0
2016,9,2,18,45,0.0,1.0,5.05,18.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.0,3.6,17.5,35.5,154.21,55.45
2016,9,3,6,30,342.0,32.0,3.7,18.0,71.0,306.48,242.14
2016,9,3,6,45,433.0,41.0,3.8,18.5,117.5,393.65,321.52
2016,9,3,7,0,524.0,50.0,3.9,19.0,164.0,487.21,399.81
2016,9,3,7,15,581.5,56.5,3.95,19.5,215.0,556.48,455.11
2016,9,3,7,30,639.0,63.0,4.0,20.0,266.0,627.81,509.32
2016,9,3,7,45,678.5,67.5,4.1,20.5,318.5,678.35,545.73
2016,9,3,8,0,718.0,72.0,4.2,21.0,371.0,733.54,584.39
2016,9,3,8,15,745.0,76.0,4.15,21.5,421.5,776.24,612.24
2016,9,3,8,30,772.0,80.0,4.1,22.0,472.0,817.21,638.2
2016,9,3,8,45,790.5,83.5,4.05,23.0,519.0,847.7,654.9
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,875.61,669.51
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,887.06,674.91
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,904.72,684.77
2016,9,3,9,45,853.0,92.5,3.7,24.5,690.0,915.95,688.87
2016,9,3,10,0,867.0,93.0,3.6,25.0,728.0,923.93,690.87
2016,9,3,10,15,875.0,94.5,3.5,25.0,759.5,924.03,689.04
2016,9,3,10,30,883.0,96.0,3.4,25.0,791.0,920.67,685.09
2016,9,3,10,45,885.0,99.5,3.35,25.5,814.5,910.51,675.74
2016,9,3,11,0,887.0,103.0,3.3,26.0,838.0,896.94,664.32
2016,9,3,11,15,665.0,225.5,3.25,26.0,783.5,816.48,607.94
2016,9,3,11,30,443.0,348.0,3.2,26.0,729.0,720.54,535.56
2016,9,3,11,45,229.5,316.5,3.15,26.5,514.5,490.76,368.97
2016,9,3,12,0,16.0,285.0,3.1,27.0,300.0,266.95,199.55
2016,9,3,12,15,33.5,338.5,3.05,27.0,368.5,329.25,246.65
2016,9,3,12,30,51.0,392.0,3.0,27.0,437.0,383.45,286.26
2016,9,3,12,45,33.0,333.5,3.0,27.0,363.0,314.84,235.45
2016,9,3,13,0,15.0,275.0,3.0,27.0,289.0,250.26,187.35
2016,9,3,13,15,87.0,345.5,2.9,26.5,419.0,345.44,259.43
2016,9,3,13,30,159.0,416.0,2.8,26.0,549.0,426.2,318.42
2016,9,3,13,45,258.0,385.5,2.75,26.0,595.0,430.2,320.26
2016,9,3,14,0,357.0,355.0,2.7,26.0,641.0,428.81,317.06
2016,9,3,14,15,272.5,357.0,2.65,25.5,570.5,372.96,275.77
2016,9,3,14,30,188.0,359.0,2.6,25.0,500.0,333.46,247.36
2016,9,3,14,45,206.0,338.0,2.55,25.0,485.5,307.03,226.06
2016,9,3,15,0,224.0,317.0,2.5,25.0,471.0,278.93,203.32
2016,9,3,15,15,255.0,290.5,2.45,25.0,455.5,238.03,170.75
2016,9,3,15,30,286.0,264.0,2.4,25.0,440.0,203.37,144.86
2016,9,3,15,45,293.0,240.0,2.4,25.0,408.0,166.57,122.87
2016,9,3,16,0,300.0,216.0,2.4,25.0,376.0,145.61,116.52
2016,9,3,16,15,493.0,152.5,2.3,24.5,383.5,101.28,80.26
2016,9,3,16,30,686.0,89.0,2.2,24.0,391.0,60.11,45.89
2016,9,3,16,45,648.5,83.5,2.1,23.5,339.5,58.06,44.43
2016,9,3,17,0,611.0,78.0,2.0,23.0,288.0,55.92,42.8
2016,9,3,17,15,556.5,70.5,1.75,22.5,237.0,52.0,39.54
2016,9,3,17,30,502.0,63.0,1.5,22.0,186.0,47.94,36.01
2016,9,3,17,45,418.0,53.0,1.25,22.0,138.0,41.45,30.09
2016,9,3,18,0,334.0,43.0,1.0,22.0,90.0,34.75,23.74
2016,9,3,18,15,167.0,30.0,0.9,21.5,53.5,23.47,12.04
2016,9,3,18,30,0.0,17.0,0.8,21.0,17.0,15.46,0.0
2016,9,3,18,45,0.0,8.5,0.75,20.5,8.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,143.0,17.5,1.4,17.5,33.0,133.79,35.5
2016,9,4,6,30,286.0,35.0,1.5,18.0,66.0,272.06,212.37
2016,9,4,6,45,382.0,46.0,1.6,18.5,112.5,363.45,293.71
2016,9,4,7,0,478.0,57.0,1.7,19.0,159.0,461.45,374.69
2016,9,4,7,15,538.0,65.0,1.7,19.5,210.5,533.33,430.55
2016,9,4,7,30,598.0,73.0,1.7,20.0,262.0,607.27,485.14
2016,9,4,7,45,639.0,79.0,1.75,21.0,314.0,664.25,524.06
2016,9,4,8,0,680.0,85.0,1.8,22.0,366.0,721.09,561.35
2016,9,4,8,15,709.5,89.5,1.85,22.5,416.5,765.23,589.5
2016,9,4,8,30,739.0,94.0,1.9,23.0,467.0,803.22,612.83
2016,9,4,8,45,759.0,98.5,1.95,23.5,514.5,835.65,631.99
2016,9,4,9,0,779.0,103.0,2.0,24.0,562.0,865.53,649.24
2016,9,4,9,15,795.0,106.0,2.0,24.5,605.0,887.13,660.33
2016,9,4,9,30,811.0,109.0,2.0,25.0,648.0,905.7,669.46
2016,9,4,9,45,825.0,110.0,2.05,25.5,686.0,916.88,674.3
2016,9,4,10,0,839.0,111.0,2.1,26.0,724.0,915.6,671.18
2016,9,4,10,15,848.0,113.0,2.05,26.0,755.5,916.86,670.32
2016,9,4,10,30,857.0,115.0,2.0,26.0,787.0,914.71,667.35
2016,9,4,10,45,863.0,116.5,2.0,26.5,811.5,905.88,659.44
2016,9,4,11,0,869.0,118.0,2.0,27.0,836.0,893.68,649.57
2016,9,4,11,15,873.0,118.5,2.0,27.0,852.5,875.43,637.2
2016,9,4,11,30,877.0,119.0,2.0,27.0,869.0,854.0,622.88
2016,9,4,11,45,881.0,118.5,2.0,27.5,878.5,828.53,604.78
2016,9,4,12,0,885.0,118.0,2.0,28.0,888.0,800.09,584.81
2016,9,4,12,15,885.0,118.0,2.0,28.0,889.0,766.27,562.42
2016,9,4,12,30,885.0,118.0,2.0,28.0,890.0,729.98,537.36
2016,9,4,12,45,885.0,117.0,2.0,28.0,883.5,690.49,508.97
2016,9,4,13,0,885.0,116.0,2.0,28.0,877.0,648.87,478.45
2016,9,4,13,15,620.0,247.5,2.0,28.0,776.5,562.01,413.22
2016,9,4,13,30,355.0,379.0,2.0,28.0,676.0,494.98,362.75
2016,9,4,13,45,611.5,245.0,2.0,28.5,739.0,482.95,352.37
2016,9,4,14,0,868.0,111.0,2.0,29.0,802.0,456.28,327.54
2016,9,4,14,15,575.5,226.5,1.95,28.5,677.5,380.24,271.98
2016,9,4,14,30,283.0,342.0,1.9,28.0,553.0,342.39,247.72
2016,9,4,14,45,291.5,321.5,1.9,28.0,529.5,308.11,220.65
2016,9,4,15,0,300.0,301.0,1.9,28.0,506.0,273.26,193.17
2016,9,4,15,15,150.5,233.5,1.9,28.0,336.5,195.93,140.93
2016,9,4,15,30,1.0,166.0,1.9,28.0,167.0,140.99,105.57
2016,9,4,15,45,381.5,128.5,1.9,28.0,329.5,88.23,60.04
2016,9,4,16,0,762.0,91.0,1.9,28.0,492.0,64.34,48.32
2016,9,4,16,15,735.5,87.0,1.8,27.5,442.0,63.17,47.64
2016,9,4,16,30,709.0,83.0,1.7,27.0,392.0,56.25,42.1
2016,9,4,16,45,671.5,77.5,1.65,26.5,340.0,54.0,40.43
2016,9,4,17,0,634.0,72.0,1.6,26.0,288.0,51.64,38.61
2016,9,4,17,15,581.0,65.0,1.4,25.0,236.5,47.91,35.62
2016,9,4,17,30,528.0,58.0,1.2,24.0,185.0,44.05,32.35
2016,9,4,17,45,445.5,48.5,1.05,23.5,136.5,37.81,26.75
2016,9,4,18,0,363.0,39.0,0.9,23.0,88.0,31.36,20.7
2016,9,4,18,15,235.0,25.5,0.9,22.0,51.5,20.83,9.35
2016,9,4,18,30,107.0,12.0,0.9,21.0,15.0,10.91,0.0
2016,9,4,18,45,53.5,6.0,0.95,20.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,163.5,16.0,1.25,15.5,33.5,147.31,24.13
2016,9,5,6,30,327.0,32.0,1.4,16.0,67.0,295.57,231.3
2016,9,5,6,45,422.0,42.0,1.6,17.0,114.5,385.95,313.02
2016,9,5,7,0,517.0,52.0,1.8,18.0,162.0,483.04,392.87
2016,9,5,7,15,576.5,59.5,1.75,19.0,214.0,554.82,447.72
2016,9,5,7,30,636.0,67.0,1.7,20.0,266.0,628.7,500.86
2016,9,5,7,45,677.5,72.0,1.7,21.0,319.0,685.61,539.1
2016,9,5,8,0,719.0,77.0,1.7,22.0,372.0,737.81,572.33
2016,9,5,8,15,747.0,81.0,1.75,22.5,423.5,781.25,599.79
2016,9,5,8,30,775.0,85.0,1.8,23.0,475.0,822.92,625.44
2016,9,5,8,45,797.0,88.0,1.85,24.0,523.5,855.79,643.4
2016,9,5,9,0,819.0,91.0,1.9,25.0,572.0,886.1,659.41
2016,9,5,9,15,834.5,93.5,1.85,25.0,615.5,906.94,670.52
2016,9,5,9,30,850.0,96.0,1.8,25.0,659.0,915.58,673.71
2016,9,5,9,45,863.0,97.5,1.8,25.5,697.5,926.71,678.03
2016,9,5,10,0,876.0,99.0,1.8,26.0,736.0,934.5,680.25
2016,9,5,10,15,884.5,100.5,1.75,26.5,768.0,934.64,677.12
2016,9,5,10,30,893.0,102.0,1.7,27.0,800.0,931.28,671.99
2016,9,5,10,45,899.0,103.0,1.65,27.5,825.0,921.59,663.02
2016,9,5,11,0,905.0,104.0,1.6,28.0,850.0,908.43,652.08
2016,9,5,11,15,909.0,105.0,1.55,28.0,867.0,890.1,639.31
2016,9,5,11,30,913.0,106.0,1.5,28.0,884.0,868.45,624.58
2016,9,5,11,45,915.0,106.5,1.45,28.5,893.0,841.47,605.32
2016,9,5,12,0,917.0,107.0,1.4,29.0,902.0,811.49,584.27
2016,9,5,12,15,917.0,107.5,1.3,29.0,903.0,777.15,561.08
2016,9,5,12,30,917.0,108.0,1.2,29.0,904.0,740.21,535.46
2016,9,5,12,45,907.5,112.5,1.15,29.5,895.0,698.08,504.41
2016,9,5,13,0,898.0,117.0,1.1,30.0,886.0,654.31,471.82
2016,9,5,13,15,894.5,116.0,1.0,30.0,870.5,608.03,437.51
2016,9,5,13,30,891.0,115.0,0.9,30.0,855.0,560.24,401.34
2016,9,5,13,45,886.0,113.5,0.8,30.0,832.0,510.03,362.55
2016,9,5,14,0,881.0,112.0,0.7,30.0,809.0,458.85,322.04
2016,9,5,14,15,872.5,110.0,0.6,30.0,779.0,405.25,278.85
2016,9,5,14,30,864.0,108.0,0.5,30.0,749.0,351.47,234.69
2016,9,5,14,45,854.0,105.5,0.45,30.0,712.0,296.98,189.9
2016,9,5,15,0,844.0,103.0,0.4,30.0,675.0,235.15,140.42
2016,9,5,15,15,829.0,100.5,0.35,29.5,632.5,180.45,99.36
2016,9,5,15,30,814.0,98.0,0.3,29.0,590.0,127.26,65.96
2016,9,5,15,45,794.5,94.0,0.25,29.0,542.5,74.63,46.46
2016,9,5,16,0,775.0,90.0,0.2,29.0,495.0,63.94,47.71
2016,9,5,16,15,748.0,86.0,0.15,28.5,444.5,62.72,47.01
2016,9,5,16,30,721.0,82.0,0.1,28.0,394.0,61.45,46.22
2016,9,5,16,45,683.5,76.5,0.1,28.0,341.0,53.54,39.76
2016,9,5,17,0,646.0,71.0,0.1,28.0,288.0,51.14,37.85
2016,9,5,17,15,590.5,64.5,0.2,27.5,235.5,47.75,35.09
2016,9,5,17,30,535.0,58.0,0.3,27.0,183.0,44.29,32.1
2016,9,5,17,45,449.5,48.5,0.45,26.5,134.5,38.03,26.54
2016,9,5,18,0,364.0,39.0,0.6,26.0,86.0,31.59,20.5
2016,9,5,18,15,225.5,25.0,0.7,25.0,49.5,20.55,8.05
2016,9,5,18,30,87.0,11.0,0.8,24.0,13.0,10.01,0.0
2016,9,5,18,45,43.5,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.0,15.5,1.85,17.5,34.0,153.06,4.63
2016,9,6,6,30,352.0,31.0,2.0,18.0,68.0,310.36,240.45
2016,9,6,6,45,444.0,41.0,2.15,18.5,115.5,399.31,322.6
2016,9,6,7,0,536.0,51.0,2.3,19.0,163.0,494.78,401.77
2016,9,6,7,15,595.0,58.0,2.2,20.0,215.5,565.98,456.29
2016,9,6,7,30,654.0,65.0,2.1,21.0,268.0,639.19,508.91
2016,9,6,7,45,691.0,71.0,2.05,22.0,321.0,694.12,545.53
2016,9,6,8,0,728.0,77.0,2.0,23.0,374.0,744.0,576.86
2016,9,6,8,15,756.5,81.0,2.2,24.0,425.5,787.97,604.71
2016,9,6,8,30,785.0,85.0,2.4,25.0,477.0,830.15,630.67
2016,9,6,8,45,803.5,89.0,2.6,26.0,525.5,861.11,648.45
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,889.38,664.24
2016,9,6,9,15,838.0,95.5,2.65,27.5,618.0,910.57,673.87
2016,9,6,9,30,854.0,98.0,2.5,28.0,662.0,919.49,675.3
2016,9,6,9,45,864.5,101.0,2.35,28.5,700.0,929.84,677.79
2016,9,6,10,0,875.0,104.0,2.2,29.0,738.0,936.77,678.03
2016,9,6,10,15,883.5,105.5,2.0,29.5,770.0,936.7,673.32
2016,9,6,10,30,892.0,107.0,1.8,30.0,802.0,933.12,666.45
2016,9,6,10,45,898.0,108.5,1.65,30.5,826.5,923.75,656.59
2016,9,6,11,0,904.0,110.0,1.5,31.0,851.0,910.89,644.71
2016,9,6,11,15,908.0,110.5,1.4,31.0,868.0,891.84,631.03
2016,9,6,11,30,912.0,111.0,1.3,31.0,885.0,869.51,615.45
2016,9,6,11,45,914.0,111.5,1.2,31.5,894.0,842.35,595.74
2016,9,6,12,0,916.0,112.0,1.1,32.0,903.0,812.2,574.3
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.0,777.25,552.86
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,739.73,528.56
2016,9,6,12,45,915.0,111.0,1.3,32.0,897.5,698.27,500.83
2016,9,6,13,0,914.0,110.0,1.4,32.0,890.0,654.68,470.73
2016,9,6,13,15,910.0,109.5,1.45,32.0,874.0,607.86,437.04
2016,9,6,13,30,906.0,109.0,1.5,32.0,858.0,559.52,401.2
2016,9,6,13,45,900.5,107.5,1.55,32.0,834.5,508.36,362.19
2016,9,6,14,0,895.0,106.0,1.6,32.0,811.0,456.26,321.21
2016,9,6,14,15,886.5,104.5,1.65,32.0,780.5,402.35,277.7
2016,9,6,14,30,878.0,103.0,1.7,32.0,750.0,348.23,233.01
2016,9,6,14,45,866.5,101.0,1.75,32.0,712.5,293.0,187.2
2016,9,6,15,0,855.0,99.0,1.8,32.0,675.0,238.33,142.67
2016,9,6,15,15,839.5,96.5,1.8,31.5,631.5,175.14,95.21
2016,9,6,15,30,824.0,94.0,1.8,31.0,588.0,121.36,61.99
2016,9,6,15,45,802.0,91.0,1.8,31.0,540.0,68.91,51.26
2016,9,6,16,0,780.0,88.0,1.8,31.0,492.0,62.73,46.41
2016,9,6,16,15,752.5,84.0,1.65,30.5,441.0,61.44,45.62
2016,9,6,16,30,725.0,80.0,1.5,30.0,390.0,60.1,44.77
2016,9,6,16,45,685.0,75.0,1.35,30.0,336.5,52.63,38.68
2016,9,6,17,0,645.0,70.0,1.2,30.0,283.0,50.55,37.03
2016,9,6,17,15,589.0,63.0,1.1,29.0,231.0,46.74,33.98
2016,9,6,17,30,533.0,56.0,1.0,28.0,179.0,42.8,30.66
2016,9,6,17,45,446.0,46.5,0.95,27.0,130.5,36.48,25.11
2016,9,6,18,0,359.0,37.0,0.9,26.0,82.0,29.96,19.03
2016,9,6,18,15,223.0,23.0,0.9,25.5,46.5,18.85,5.69
2016,9,6,18,30,87.0,9.0,0.9,25.0,11.0,8.19,0.0
2016,9,6,18,45,43.5,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,111.5,18.0,1.85,20.5,29.5,113.3,0.0
2016,9,7,6,30,223.0,36.0,2.0,21.0,59.0,231.19,175.49
2016,9,7,6,45,319.5,49.0,2.2,22.0,103.5,319.22,254.96
2016,9,7,7,0,416.0,62.0,2.4,23.0,148.0,418.78,337.02
2016,9,7,7,15,478.5,71.5,2.35,23.5,198.0,492.43,395.44
2016,9,7,7,30,541.0,81.0,2.3,24.0,248.0,568.19,451.92
2016,9,7,7,45,590.5,86.5,2.25,25.0,300.0,629.91,494.43
2016,9,7,8,0,640.0,92.0,2.2,26.0,352.0,691.85,535.16
2016,9,7,8,15,671.0,97.5,2.15,27.0,402.0,737.41,562.69
2016,9,7,8,30,702.0,103.0,2.1,28.0,452.0,781.57,588.38
2016,9,7,8,45,729.5,105.5,2.1,29.0,500.0,816.98,607.77
2016,9,7,9,0,757.0,108.0,2.1,30.0,548.0,845.57,622.26
2016,9,7,9,15,774.0,111.0,1.95,30.5,591.0,867.6,632.15
2016,9,7,9,30,791.0,114.0,1.8,31.0,634.0,886.64,639.91
2016,9,7,9,45,810.5,113.5,1.65,31.5,673.0,900.85,644.41
2016,9,7,10,0,830.0,113.0,1.5,32.0,712.0,911.76,646.74
2016,9,7,10,15,839.0,114.5,1.5,32.0,743.0,903.1,640.02
2016,9,7,10,30,848.0,116.0,1.5,32.0,774.0,900.17,637.28
2016,9,7,10,45,856.5,116.0,1.5,32.5,799.0,891.84,629.94
2016,9,7,11,0,865.0,116.0,1.5,33.0,824.0,880.15,620.71
2016,9,7,11,15,869.5,117.0,1.55,33.0,840.5,862.67,609.82
2016,9,7,11,30,874.0,118.0,1.6,33.0,857.0,841.97,596.98
2016,9,7,11,45,877.0,118.0,1.65,33.5,866.0,816.0,579.59
2016,9,7,12,0,880.0,118.0,1.7,34.0,875.0,787.11,560.36
2016,9,7,12,15,455.0,231.5,1.7,34.0,623.0,551.21,398.34
2016,9,7,12,30,30.0,345.0,1.7,34.0,371.0,326.77,235.23
2016,9,7,12,45,17.5,259.5,1.75,34.0,275.0,239.84,173.81
2016,9,7,13,0,5.0,174.0,1.8,34.0,179.0,156.63,112.94
2016,9,7,13,15,11.5,230.0,1.8,34.0,240.0,207.69,150.89
2016,9,7,13,30,18.0,286.0,1.8,34.0,301.0,256.37,186.27
2016,9,7,13,45,436.5,200.5,1.85,34.0,543.0,361.48,260.84
2016,9,7,14,0,855.0,115.0,1.9,34.0,785.0,443.19,311.15
2016,9,7,14,15,846.5,113.0,1.85,34.0,755.0,390.86,268.08
2016,9,7,14,30,838.0,111.0,1.8,34.0,725.0,338.39,224.8
2016,9,7,14,45,828.0,108.0,1.8,34.0,689.0,277.88,175.59
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,224.18,132.26
2016,9,7,15,15,557.5,179.0,1.75,33.5,541.5,189.52,116.79
2016,9,7,15,30,297.0,253.0,1.7,33.0,430.0,190.73,131.65
2016,9,7,15,45,523.0,172.5,1.7,33.0,453.0,111.59,85.17
2016,9,7,16,0,749.0,92.0,1.7,33.0,476.0,65.6,48.32
2016,9,7,16,15,721.0,87.5,1.6,32.5,426.0,64.07,47.39
2016,9,7,16,30,693.0,83.0,1.5,32.0,376.0,56.72,41.6
2016,9,7,16,45,654.5,77.5,1.4,31.5,324.5,54.47,39.96
2016,9,7,17,0,616.0,72.0,1.3,31.0,273.0,52.13,38.18
2016,9,7,17,15,559.0,64.5,1.2,30.0,221.5,48.01,34.88
2016,9,7,17,30,502.0,57.0,1.1,29.0,170.0,43.74,31.28
2016,9,7,17,45,416.0,47.0,1.0,28.0,123.0,37.04,25.41
2016,9,7,18,0,330.0,37.0,0.9,27.0,76.0,30.13,18.94
2016,9,7,18,15,165.0,18.5,0.9,26.5,38.0,14.8,1.85
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.5,16.0,1.1,20.5,29.5,126.44,0.0
2016,9,8,6,30,271.0,32.0,1.2,21.0,59.0,257.14,193.53
2016,9,8,6,45,365.5,43.5,1.35,22.0,104.0,346.3,274.67
2016,9,8,7,0,460.0,55.0,1.5,23.0,149.0,442.29,353.05
2016,9,8,7,15,521.5,63.0,1.35,23.5,199.0,514.12,407.83
2016,9,8,7,30,583.0,71.0,1.2,24.0,249.0,588.11,460.74
2016,9,8,7,45,624.0,77.0,1.1,25.0,300.0,644.15,497.08
2016,9,8,8,0,665.0,83.0,1.0,26.0,351.0,700.09,531.39
2016,9,8,8,15,695.0,87.5,1.05,27.0,401.0,743.87,557.49
2016,9,8,8,30,725.0,92.0,1.1,28.0,451.0,781.65,578.91
2016,9,8,8,45,747.0,96.0,1.15,29.5,498.0,814.67,595.56
2016,9,8,9,0,769.0,100.0,1.2,31.0,545.0,845.24,610.24
2016,9,8,9,15,785.5,103.0,1.25,31.5,588.0,866.83,621.42
2016,9,8,9,30,802.0,106.0,1.3,32.0,631.0,885.42,630.79
2016,9,8,9,45,821.5,104.5,1.4,32.5,669.5,898.36,637.32
2016,9,8,10,0,841.0,103.0,1.5,33.0,708.0,899.44,636.53
2016,9,8,10,15,850.0,104.5,1.6,33.0,739.0,899.91,636.86
2016,9,8,10,30,859.0,106.0,1.7,33.0,770.0,896.98,635.16
2016,9,8,10,45,861.5,109.5,1.8,33.5,793.5,886.91,627.77
2016,9,8,11,0,864.0,113.0,1.9,34.0,817.0,873.49,618.39
2016,9,8,11,15,868.0,114.0,1.9,34.0,833.5,855.58,606.56
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,834.49,592.82
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,806.71,575.26
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,776.27,555.94
2016,9,8,12,15,865.0,122.0,2.0,34.0,864.5,742.76,534.05
2016,9,8,12,30,865.0,122.0,2.0,34.0,865.0,706.83,508.95
2016,9,8,12,45,852.5,128.5,2.05,34.5,855.0,666.09,479.23
2016,9,8,13,0,840.0,135.0,2.1,35.0,845.0,624.03,448.08
2016,9,8,13,15,836.0,134.0,2.1,35.0,829.5,578.85,414.95
2016,9,8,13,30,832.0,133.0,2.1,35.0,814.0,532.05,379.79
2016,9,8,13,45,818.0,135.0,2.15,35.0,789.5,482.05,341.56
2016,9,8,14,0,804.0,137.0,2.2,35.0,765.0,432.11,302.32
2016,9,8,14,15,794.5,135.0,2.2,34.5,735.0,380.9,261.62
2016,9,8,14,30,785.0,133.0,2.2,34.0,705.0,329.86,220.13
2016,9,8,14,45,764.0,133.5,2.2,34.0,667.0,278.38,178.07
2016,9,8,15,0,743.0,134.0,2.2,34.0,629.0,222.02,133.6
2016,9,8,15,15,725.5,130.0,2.15,33.5,587.0,170.88,96.35
2016,9,8,15,30,708.0,126.0,2.1,33.0,545.0,121.68,67.48
2016,9,8,15,45,675.5,124.5,2.1,33.0,497.5,78.23,58.43
2016,9,8,16,0,643.0,123.0,2.1,33.0,450.0,79.99,60.11
2016,9,8,16,15,611.5,116.0,1.95,32.5,401.0,77.84,58.69
2016,9,8,16,30,580.0,109.0,1.8,32.0,352.0,75.55,57.14
2016,9,8,16,45,529.5,102.0,1.65,31.5,300.5,73.01,55.33
2016,9,8,17,0,479.0,95.0,1.5,31.0,249.0,68.72,51.98
2016,9,8,17,15,420.5,83.0,1.35,30.0,200.0,61.16,45.87
2016,9,8,17,30,362.0,71.0,1.2,29.0,151.0,53.3,39.25
2016,9,8,17,45,279.0,55.5,1.1,28.0,106.5,42.37,29.77
2016,9,8,18,0,196.0,40.0,1.0,27.0,62.0,31.04,19.51
2016,9,8,18,15,98.0,20.0,1.0,26.5,31.0,15.69,0.19
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,98.0,17.0,0.85,21.5,26.5,101.71,0.0
2016,9,9,6,30,196.0,34.0,0.9,22.0,53.0,210.5,155.76
2016,9,9,6,45,289.5,48.5,0.95,22.5,96.5,297.24,234.59
2016,9,9,7,0,383.0,63.0,1.0,23.0,140.0,391.63,311.87
2016,9,9,7,15,397.5,77.5,1.0,23.5,178.0,431.6,343.5
2016,9,9,7,30,412.0,92.0,1.0,24.0,216.0,471.27,373.16
2016,9,9,7,45,440.0,107.0,1.0,25.0,263.0,522.06,408.75
2016,9,9,8,0,468.0,122.0,1.0,26.0,310.0,572.55,442.4
2016,9,9,8,15,487.5,137.0,0.95,27.0,356.0,614.95,468.44
2016,9,9,8,30,507.0,152.0,0.9,28.0,402.0,655.95,492.55
2016,9,9,8,45,611.5,135.0,0.9,29.0,466.5,742.55,547.47
2016,9,9,9,0,716.0,118.0,0.9,30.0,531.0,821.38,594.12
2016,9,9,9,15,734.0,121.5,0.95,30.5,573.5,843.92,605.46
2016,9,9,9,30,752.0,125.0,1.0,31.0,616.0,858.73,612.57
2016,9,9,9,45,482.5,231.5,1.05,32.0,553.5,722.17,518.65
2016,9,9,10,0,213.0,338.0,1.1,33.0,491.0,551.47,397.03
2016,9,9,10,15,265.5,344.0,1.15,33.0,543.0,613.01,440.25
2016,9,9,10,30,318.0,350.0,1.2,33.0,595.0,656.62,469.25
2016,9,9,10,45,268.5,373.0,1.3,33.5,585.0,624.64,445.39
2016,9,9,11,0,219.0,396.0,1.4,34.0,575.0,580.83,414.37
2016,9,9,11,15,266.5,395.0,1.4,34.0,616.5,618.42,440.08
2016,9,9,11,30,314.0,394.0,1.4,34.0,658.0,641.3,455.26
2016,9,9,11,45,557.0,277.0,1.45,34.0,750.5,713.77,507.95
2016,9,9,12,0,800.0,160.0,1.5,34.0,843.0,763.85,544.23
2016,9,9,12,15,800.0,160.0,1.5,34.0,843.5,730.79,521.03
2016,9,9,12,30,800.0,160.0,1.5,34.0,844.0,695.46,496.73
2016,9,9,12,45,794.5,161.5,1.55,34.5,836.0,655.84,468.4
2016,9,9,13,0,789.0,163.0,1.6,35.0,828.0,614.71,438.5
2016,9,9,13,15,784.5,161.5,1.55,35.0,812.5,570.34,406.09
2016,9,9,13,30,780.0,160.0,1.5,35.0,797.0,524.88,372.12
2016,9,9,13,45,562.5,253.0,1.5,35.0,706.0,454.91,321.27
2016,9,9,14,0,345.0,346.0,1.5,35.0,615.0,406.94,287.2
2016,9,9,14,15,547.0,248.0,1.45,34.5,653.5,374.51,259.59
2016,9,9,14,30,749.0,150.0,1.4,34.0,692.0,323.37,214.82
2016,9,9,14,45,737.0,145.5,1.4,34.0,656.5,271.37,172.72
2016,9,9,15,0,725.0,141.0,1.4,34.0,621.0,220.35,132.45
2016,9,9,15,15,707.0,137.0,1.35,34.0,579.5,170.14,96.33
2016,9,9,15,30,689.0,133.0,1.3,34.0,538.0,121.96,68.92
2016,9,9,15,45,666.0,127.5,1.3,34.0,492.0,80.54,59.99
2016,9,9,16,0,643.0,122.0,1.3,34.0,446.0,79.62,59.52
2016,9,9,16,15,611.0,115.5,1.2,33.5,397.0,77.8,58.38
2016,9,9,16,30,579.0,109.0,1.1,33.0,348.0,75.89,57.14
2016,9,9,16,45,534.5,100.5,1.05,32.5,297.5,72.17,54.37
2016,9,9,17,0,490.0,92.0,1.0,32.0,247.0,66.78,50.13
2016,9,9,17,15,430.0,81.0,0.9,31.0,198.0,59.87,44.56
2016,9,9,17,30,370.0,70.0,0.8,30.0,149.0,52.7,38.53
2016,9,9,17,45,285.5,54.5,0.75,29.0,105.5,41.72,29.03
2016,9,9,18,0,201.0,39.0,0.7,28.0,62.0,30.35,18.65
2016,9,9,18,15,100.5,19.5,0.75,27.5,31.0,15.34,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
