Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.5,17.0,0.85,21.5,24.0,59.5,0.0
2016,9,10,6,30,145.0,34.0,0.9,22.0,48.0,177.69,129.65
2016,9,10,6,45,230.5,51.5,0.95,22.5,90.0,261.12,205.71
2016,9,10,7,0,316.0,69.0,1.0,23.0,132.0,351.15,279.9
2016,9,10,7,15,378.0,82.0,1.0,23.5,180.0,422.4,336.33
2016,9,10,7,30,440.0,95.0,1.0,24.0,228.0,496.78,392.42
2016,9,10,7,45,484.5,105.5,1.05,25.0,277.5,555.77,434.08
2016,9,10,8,0,529.0,116.0,1.1,26.0,327.0,615.49,474.05
2016,9,10,8,15,563.0,123.5,1.1,27.0,375.5,670.01,508.39
2016,9,10,8,30,597.0,131.0,1.1,28.0,424.0,717.04,536.41
2016,9,10,8,45,622.0,137.5,1.15,29.0,470.0,753.27,556.97
2016,9,10,9,0,647.0,144.0,1.2,30.0,516.0,787.36,575.8
2016,9,10,9,15,666.5,149.0,1.2,30.5,557.5,812.28,588.94
2016,9,10,9,30,686.0,154.0,1.2,31.0,599.0,834.49,600.32
2016,9,10,9,45,722.0,146.5,1.25,32.0,640.0,854.84,609.9
2016,9,10,10,0,758.0,139.0,1.3,33.0,681.0,867.19,614.41
2016,9,10,10,15,768.5,141.5,1.4,33.0,711.5,869.62,615.94
2016,9,10,10,30,779.0,144.0,1.5,33.0,742.0,868.73,615.57
2016,9,10,10,45,565.5,254.0,1.65,33.5,695.0,776.8,553.54
2016,9,10,11,0,352.0,364.0,1.8,34.0,648.0,674.03,480.76
2016,9,10,11,15,574.0,259.5,1.85,34.0,734.5,753.44,538.89
2016,9,10,11,30,796.0,155.0,1.9,34.0,821.0,811.63,579.25
2016,9,10,11,45,793.0,159.0,2.0,34.0,828.0,785.13,562.05
2016,9,10,12,0,790.0,163.0,2.1,34.0,835.0,756.11,543.1
2016,9,10,12,15,790.0,163.0,2.15,34.0,835.5,723.29,520.7
2016,9,10,12,30,790.0,163.0,2.2,34.0,836.0,688.23,496.38
2016,9,10,12,45,406.5,239.0,2.25,34.0,585.5,472.93,344.39
2016,9,10,13,0,23.0,315.0,2.3,34.0,335.0,288.14,208.84
2016,9,10,13,15,214.0,329.0,2.35,34.0,503.5,393.25,286.01
2016,9,10,13,30,405.0,343.0,2.4,34.0,672.0,481.88,346.79
2016,9,10,13,45,265.0,358.0,2.45,34.0,571.5,403.51,290.24
2016,9,10,14,0,125.0,373.0,2.5,34.0,471.0,344.16,248.53
2016,9,10,14,15,111.5,354.5,2.5,33.5,439.0,320.29,231.77
2016,9,10,14,30,98.0,336.0,2.5,33.0,407.0,291.93,211.62
2016,9,10,14,45,74.5,307.0,2.55,33.0,359.5,256.15,186.05
2016,9,10,15,0,51.0,278.0,2.6,33.0,312.0,223.69,163.13
2016,9,10,15,15,240.0,246.5,2.6,33.0,389.0,198.22,137.12
2016,9,10,15,30,429.0,215.0,2.6,33.0,466.0,160.67,107.16
2016,9,10,15,45,360.0,208.5,2.6,33.0,407.0,141.47,109.41
2016,9,10,16,0,291.0,202.0,2.6,33.0,348.0,138.13,107.13
2016,9,10,16,15,179.0,183.5,2.45,32.5,270.0,134.07,104.42
2016,9,10,16,30,67.0,165.0,2.3,32.0,192.0,126.74,99.02
2016,9,10,16,45,53.5,143.5,2.2,31.5,163.0,111.42,86.96
2016,9,10,17,0,40.0,122.0,2.1,31.0,134.0,95.76,74.37
2016,9,10,17,15,140.5,103.0,1.95,30.0,134.0,79.43,61.04
2016,9,10,17,30,241.0,84.0,1.8,29.0,134.0,64.16,48.21
2016,9,10,17,45,172.0,61.5,1.7,28.5,92.0,47.81,34.04
2016,9,10,18,0,103.0,39.0,1.6,28.0,50.0,30.97,18.86
2016,9,10,18,15,51.5,19.5,1.7,27.5,25.0,15.88,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,100.5,16.0,1.35,20.5,25.0,75.42,0.0
2016,9,11,6,30,201.0,32.0,1.5,21.0,50.0,210.7,153.78
2016,9,11,6,45,295.5,45.5,1.7,21.5,92.5,296.16,235.37
2016,9,11,7,0,390.0,59.0,1.9,22.0,135.0,389.68,313.89
2016,9,11,7,15,454.5,68.5,2.1,22.5,184.0,466.65,376.2
2016,9,11,7,30,519.0,78.0,2.3,23.0,233.0,542.55,434.5
2016,9,11,7,45,563.5,85.5,2.5,24.0,283.5,601.41,476.75
2016,9,11,8,0,608.0,93.0,2.7,25.0,334.0,660.37,517.51
2016,9,11,8,15,454.5,143.5,2.6,25.5,337.5,592.19,463.12
2016,9,11,8,30,301.0,194.0,2.5,26.0,341.0,504.86,393.0
2016,9,11,8,45,371.5,200.0,2.4,26.5,400.0,574.52,443.56
2016,9,11,9,0,442.0,206.0,2.3,27.0,459.0,662.75,504.27
2016,9,11,9,15,408.5,234.5,2.15,27.5,482.5,662.71,499.12
2016,9,11,9,30,375.0,263.0,2.0,28.0,506.0,644.12,482.17
2016,9,11,9,45,337.5,291.0,1.9,28.5,519.5,635.42,472.29
2016,9,11,10,0,300.0,319.0,1.8,29.0,533.0,624.51,460.97
2016,9,11,10,15,297.5,336.0,1.7,29.0,556.0,631.66,464.12
2016,9,11,10,30,295.0,353.0,1.6,29.0,579.0,637.04,465.95
2016,9,11,10,45,316.0,359.5,1.55,29.5,608.5,650.54,473.36
2016,9,11,11,0,337.0,366.0,1.5,30.0,638.0,661.85,479.15
2016,9,11,11,15,221.5,386.0,1.45,30.0,566.5,559.94,406.67
2016,9,11,11,30,106.0,406.0,1.4,30.0,495.0,464.89,338.29
2016,9,11,11,45,210.0,402.5,1.4,30.0,580.0,541.38,393.73
2016,9,11,12,0,314.0,399.0,1.4,30.0,665.0,607.55,439.46
2016,9,11,12,15,332.5,384.0,1.35,30.0,666.0,588.01,425.24
2016,9,11,12,30,351.0,369.0,1.3,30.0,667.0,566.77,410.38
2016,9,11,12,45,437.0,327.5,1.3,30.5,694.5,565.03,408.95
2016,9,11,13,0,523.0,286.0,1.3,31.0,722.0,554.41,400.58
2016,9,11,13,15,500.0,298.5,1.2,31.0,709.0,520.69,374.99
2016,9,11,13,30,477.0,311.0,1.1,31.0,696.0,487.65,349.78
2016,9,11,13,45,351.0,340.0,1.05,31.0,619.0,426.57,305.69
2016,9,11,14,0,225.0,369.0,1.0,31.0,542.0,379.28,272.18
2016,9,11,14,15,183.5,355.0,0.95,30.5,492.5,336.75,242.19
2016,9,11,14,30,142.0,341.0,0.9,30.0,443.0,298.8,215.61
2016,9,11,14,45,201.5,317.0,0.85,30.0,453.0,281.8,200.66
2016,9,11,15,0,261.0,293.0,0.8,30.0,463.0,249.6,174.17
2016,9,11,15,15,515.5,197.5,0.75,30.0,505.5,186.15,117.87
2016,9,11,15,30,770.0,102.0,0.7,30.0,548.0,104.97,57.24
2016,9,11,15,45,714.5,105.5,0.65,30.0,491.5,66.72,49.73
2016,9,11,16,0,659.0,109.0,0.6,30.0,435.0,71.13,53.6
2016,9,11,16,15,664.5,97.0,0.55,29.5,395.0,65.23,49.01
2016,9,11,16,30,670.0,85.0,0.5,29.0,355.0,58.87,43.99
2016,9,11,16,45,632.5,78.0,0.45,28.5,304.0,55.56,41.45
2016,9,11,17,0,595.0,71.0,0.4,28.0,253.0,52.09,38.67
2016,9,11,17,15,533.5,63.0,0.4,27.5,202.5,47.53,34.84
2016,9,11,17,30,472.0,55.0,0.4,27.0,152.0,42.82,30.68
2016,9,11,17,45,379.0,43.5,0.45,27.0,106.5,34.72,23.36
2016,9,11,18,0,286.0,32.0,0.5,27.0,61.0,26.3,14.98
2016,9,11,18,15,143.0,16.0,0.55,26.5,30.5,13.08,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,6,15,91.0,16.5,1.9,17.5,24.5,69.96,0.0
2016,9,12,6,30,182.0,33.0,2.0,18.0,49.0,200.66,146.08
2016,9,12,6,45,278.0,48.0,2.15,19.0,92.0,288.05,231.1
2016,9,12,7,0,374.0,63.0,2.3,20.0,135.0,383.58,311.74
2016,9,12,7,15,187.0,78.5,2.35,20.5,114.5,254.7,208.02
2016,9,12,7,30,0.0,94.0,2.4,21.0,94.0,91.43,70.32
2016,9,12,7,45,0.0,111.0,2.45,22.0,111.5,107.25,83.12
2016,9,12,8,0,0.0,128.0,2.5,23.0,129.0,122.99,95.32
2016,9,12,8,15,106.5,166.5,2.5,23.5,218.5,284.98,227.19
2016,9,12,8,30,213.0,205.0,2.5,24.0,308.0,423.7,334.67
2016,9,12,8,45,313.0,208.5,2.55,25.0,377.5,531.7,414.38
2016,9,12,9,0,413.0,212.0,2.6,26.0,447.0,642.0,492.52
2016,9,12,9,15,585.0,170.5,2.5,26.5,532.0,757.79,574.15
2016,9,12,9,30,757.0,129.0,2.4,27.0,617.0,866.53,644.02
2016,9,12,9,45,778.5,128.5,2.35,27.5,655.5,876.66,646.63
2016,9,12,10,0,800.0,128.0,2.3,28.0,694.0,888.8,651.53
2016,9,12,10,15,810.0,130.0,2.2,28.5,725.0,889.82,648.75
2016,9,12,10,30,820.0,132.0,2.1,29.0,756.0,887.41,643.96
2016,9,12,10,45,668.0,213.5,2.05,29.5,732.5,826.25,600.77
2016,9,12,11,0,516.0,295.0,2.0,30.0,709.0,753.99,547.08
2016,9,12,11,15,430.0,337.0,1.95,30.0,687.0,703.54,510.66
2016,9,12,11,30,344.0,379.0,1.9,30.0,665.0,647.32,470.12
2016,9,12,11,45,347.0,382.5,1.85,30.5,673.0,634.99,460.35
2016,9,12,12,0,350.0,386.0,1.8,31.0,681.0,621.15,449.23
2016,9,12,12,15,336.5,390.0,1.75,31.0,674.0,594.63,430.15
2016,9,12,12,30,323.0,394.0,1.7,31.0,667.0,567.94,410.95
2016,9,12,12,45,422.0,353.0,1.7,31.0,706.5,574.66,416.3
2016,9,12,13,0,521.0,312.0,1.7,31.0,746.0,572.15,414.26
2016,9,12,13,15,653.0,237.5,1.7,31.0,770.0,550.71,398.69
2016,9,12,13,30,785.0,163.0,1.7,31.0,794.0,519.79,374.85
2016,9,12,13,45,484.5,267.0,1.7,31.0,653.0,423.84,305.23
2016,9,12,14,0,184.0,371.0,1.7,31.0,512.0,363.58,263.4
2016,9,12,14,15,461.0,264.5,1.7,30.5,597.5,350.31,248.15
2016,9,12,14,30,738.0,158.0,1.7,30.0,683.0,315.91,212.57
2016,9,12,14,45,383.5,205.0,1.75,30.0,477.0,228.53,155.91
2016,9,12,15,0,29.0,252.0,1.8,30.0,271.0,201.93,149.41
2016,9,12,15,15,192.0,240.5,1.8,29.5,352.0,196.37,139.67
2016,9,12,15,30,355.0,229.0,1.8,29.0,433.0,170.17,119.53
2016,9,12,15,45,332.5,211.5,1.8,29.0,389.5,143.24,112.57
2016,9,12,16,0,310.0,194.0,1.8,29.0,346.0,133.74,105.27
2016,9,12,16,15,419.5,157.0,1.65,28.5,338.5,106.05,83.08
2016,9,12,16,30,529.0,120.0,1.5,28.0,331.0,83.88,65.12
2016,9,12,16,45,478.0,111.0,1.4,28.0,281.0,79.1,61.31
2016,9,12,17,0,427.0,102.0,1.3,28.0,231.0,74.13,57.2
2016,9,12,17,15,363.5,88.0,1.15,27.0,182.5,65.18,49.78
2016,9,12,17,30,300.0,74.0,1.0,26.0,134.0,55.88,41.76
2016,9,12,17,45,216.5,55.0,0.9,25.5,91.5,42.24,29.7
2016,9,12,18,0,133.0,36.0,0.8,25.0,49.0,28.71,16.57
2016,9,12,18,15,66.5,18.0,0.85,24.5,24.5,16.37,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.5,16.5,0.85,19.5,22.5,58.06,0.0
2016,9,13,6,30,143.0,33.0,1.0,20.0,45.0,175.5,123.7
2016,9,13,6,45,241.0,49.5,1.15,20.5,88.0,264.97,209.8
2016,9,13,7,0,339.0,66.0,1.3,21.0,131.0,362.22,291.2
2016,9,13,7,15,194.0,88.0,1.3,21.5,128.0,274.47,221.57
2016,9,13,7,30,49.0,110.0,1.3,22.0,125.0,162.27,128.92
2016,9,13,7,45,318.0,107.0,1.35,23.0,229.0,419.15,336.8
2016,9,13,8,0,587.0,104.0,1.4,24.0,333.0,652.98,508.59
2016,9,13,8,15,621.5,110.5,1.35,24.5,383.0,701.13,537.45
2016,9,13,8,30,656.0,117.0,1.3,25.0,433.0,747.95,566.13
2016,9,13,8,45,688.5,119.5,1.3,26.0,481.5,786.53,587.79
2016,9,13,9,0,721.0,122.0,1.3,27.0,530.0,823.01,607.58
2016,9,13,9,15,539.5,193.5,1.3,27.5,512.0,733.62,543.5
2016,9,13,9,30,358.0,265.0,1.3,28.0,494.0,628.77,466.17
2016,9,13,9,45,324.0,291.5,1.3,28.5,508.5,621.65,458.97
2016,9,13,10,0,290.0,318.0,1.3,29.0,523.0,612.43,449.6
2016,9,13,10,15,231.5,342.5,1.3,29.0,511.0,562.63,413.17
2016,9,13,10,30,173.0,367.0,1.3,29.0,499.0,527.8,386.98
2016,9,13,10,45,198.5,377.5,1.3,29.5,533.0,551.76,402.86
2016,9,13,11,0,224.0,388.0,1.3,30.0,567.0,573.77,416.74
2016,9,13,11,15,541.0,259.5,1.3,30.0,704.0,719.58,521.42
2016,9,13,11,30,858.0,131.0,1.3,30.0,841.0,823.09,590.95
2016,9,13,11,45,864.5,129.5,1.35,30.5,850.5,798.1,572.81
2016,9,13,12,0,871.0,128.0,1.4,31.0,860.0,770.08,554.08
2016,9,13,12,15,871.0,128.0,1.4,31.0,860.0,735.84,530.84
2016,9,13,12,30,871.0,128.0,1.4,31.0,860.0,699.18,505.17
2016,9,13,12,45,876.5,123.0,1.4,31.5,854.0,659.43,476.02
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,617.22,444.56
2016,9,13,13,15,878.5,117.0,1.4,32.0,832.0,571.17,410.48
2016,9,13,13,30,875.0,116.0,1.4,32.0,816.0,523.65,374.36
2016,9,13,13,45,870.0,114.0,1.4,32.0,793.0,473.42,335.24
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,422.29,294.29
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,369.14,250.78
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,309.48,201.97
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,254.67,156.99
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,200.66,114.49
2016,9,13,15,15,806.0,100.5,1.3,31.5,590.0,147.16,77.76
2016,9,13,15,30,789.0,98.0,1.3,31.0,547.0,95.48,52.66
2016,9,13,15,45,766.5,94.0,1.35,31.0,499.0,66.54,49.46
2016,9,13,16,0,744.0,90.0,1.4,31.0,451.0,65.42,48.75
2016,9,13,16,15,713.5,85.5,1.3,30.5,400.5,57.9,42.79
2016,9,13,16,30,683.0,81.0,1.2,30.0,350.0,56.46,41.84
2016,9,13,16,45,640.5,75.0,1.15,29.5,298.0,53.75,39.78
2016,9,13,17,0,598.0,69.0,1.1,29.0,246.0,50.95,37.54
2016,9,13,17,15,534.0,61.0,1.0,28.0,195.0,46.31,33.69
2016,9,13,17,30,470.0,53.0,0.9,27.0,144.0,41.54,29.51
2016,9,13,17,45,370.0,41.0,0.85,26.0,99.0,32.9,21.79
2016,9,13,18,0,270.0,29.0,0.8,25.0,54.0,23.9,12.35
2016,9,13,18,15,135.0,14.5,0.85,24.5,27.0,13.19,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,111.5,14.5,0.95,19.5,23.5,80.11,0.0
2016,9,14,6,30,223.0,29.0,1.1,20.0,47.0,218.1,151.96
2016,9,14,6,45,328.0,41.5,1.25,21.0,91.0,313.83,247.92
2016,9,14,7,0,433.0,54.0,1.4,22.0,135.0,415.8,332.34
2016,9,14,7,15,499.0,62.5,1.4,23.0,185.0,489.96,390.37
2016,9,14,7,30,565.0,71.0,1.4,24.0,235.0,566.46,446.35
2016,9,14,7,45,610.0,77.5,1.45,25.0,286.5,625.14,486.73
2016,9,14,8,0,655.0,84.0,1.5,26.0,338.0,683.86,525.39
2016,9,14,8,15,687.0,88.5,1.35,26.5,388.0,728.4,551.96
2016,9,14,8,30,719.0,93.0,1.2,27.0,438.0,771.53,576.44
2016,9,14,8,45,742.0,97.0,1.1,27.5,485.0,799.74,590.61
2016,9,14,9,0,765.0,101.0,1.0,28.0,532.0,830.41,606.09
2016,9,14,9,15,782.0,104.0,0.9,28.5,574.5,851.74,615.07
2016,9,14,9,30,799.0,107.0,0.8,29.0,617.0,870.04,622.02
2016,9,14,9,45,826.5,102.5,0.7,29.5,657.0,885.97,627.35
2016,9,14,10,0,854.0,98.0,0.6,30.0,697.0,890.47,625.53
2016,9,14,10,15,862.5,99.5,0.6,30.5,728.0,889.84,622.7
2016,9,14,10,30,871.0,101.0,0.6,31.0,759.0,885.78,617.99
2016,9,14,10,45,878.5,101.5,0.6,31.5,783.0,876.31,610.18
2016,9,14,11,0,886.0,102.0,0.6,32.0,807.0,863.4,600.49
2016,9,14,11,15,889.5,103.0,0.65,32.0,823.0,844.27,589.2
2016,9,14,11,30,893.0,104.0,0.7,32.0,839.0,821.91,575.96
2016,9,14,11,45,897.0,103.0,0.8,32.5,847.5,794.86,559.37
2016,9,14,12,0,901.0,102.0,0.9,33.0,856.0,764.81,540.73
2016,9,14,12,15,901.0,102.0,0.95,33.0,856.0,729.97,518.9
2016,9,14,12,30,901.0,102.0,1.0,33.0,856.0,692.61,493.75
2016,9,14,12,45,897.0,103.0,1.1,33.0,847.5,651.27,465.68
2016,9,14,13,0,893.0,104.0,1.2,33.0,839.0,608.02,435.35
2016,9,14,13,15,889.0,103.0,1.2,33.0,822.5,561.39,401.02
2016,9,14,13,30,885.0,102.0,1.2,33.0,806.0,513.32,364.64
2016,9,14,13,45,878.5,101.0,1.3,33.0,782.5,462.93,325.94
2016,9,14,14,0,872.0,100.0,1.4,33.0,759.0,411.75,285.28
2016,9,14,14,15,567.5,211.5,1.4,33.0,633.5,340.2,234.94
2016,9,14,14,30,263.0,323.0,1.4,33.0,508.0,308.31,217.15
2016,9,14,14,45,546.0,208.0,1.4,33.0,565.5,260.81,171.16
2016,9,14,15,0,829.0,93.0,1.4,33.0,623.0,190.3,106.04
2016,9,14,15,15,813.0,90.5,1.4,32.5,580.0,136.71,69.86
2016,9,14,15,30,797.0,88.0,1.4,32.0,537.0,84.79,45.87
2016,9,14,15,45,774.0,85.0,1.45,32.0,489.5,60.27,44.14
2016,9,14,16,0,751.0,82.0,1.5,32.0,442.0,59.63,43.81
2016,9,14,16,15,720.5,78.0,1.45,31.5,392.0,58.16,42.84
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,51.6,37.62
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,49.41,35.97
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,47.17,34.2
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,42.77,30.54
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,38.26,26.58
2016,9,14,17,45,363.0,38.0,1.15,27.0,93.5,30.38,19.51
2016,9,14,18,0,257.0,27.0,1.1,26.0,49.0,22.21,10.35
2016,9,14,18,15,128.5,13.5,1.25,25.5,24.5,12.28,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.5,13.5,2.05,19.5,23.0,81.99,0.0
2016,9,15,6,30,233.0,27.0,2.3,20.0,46.0,220.7,150.8
2016,9,15,6,45,337.5,39.0,2.55,20.5,89.5,316.89,252.17
2016,9,15,7,0,442.0,51.0,2.8,21.0,133.0,417.83,338.24
2016,9,15,7,15,508.0,59.5,2.85,21.5,183.0,491.85,398.6
2016,9,15,7,30,574.0,68.0,2.9,22.0,233.0,568.35,457.52
2016,9,15,7,45,323.5,111.5,3.0,23.0,208.0,428.1,345.16
2016,9,15,8,0,73.0,155.0,3.1,24.0,183.0,231.25,183.59
2016,9,15,8,15,68.5,175.5,3.0,24.5,205.0,248.52,196.5
2016,9,15,8,30,64.0,196.0,2.9,25.0,227.0,265.18,208.12
2016,9,15,8,45,99.5,223.0,2.85,26.0,277.0,324.77,253.38
2016,9,15,9,0,135.0,250.0,2.8,27.0,327.0,400.68,309.2
2016,9,15,9,15,189.0,268.0,2.7,27.5,384.0,465.6,356.52
2016,9,15,9,30,243.0,286.0,2.6,28.0,441.0,529.99,402.15
2016,9,15,9,45,530.0,200.0,2.55,29.0,563.0,721.35,540.71
2016,9,15,10,0,817.0,114.0,2.5,30.0,685.0,880.85,644.52
2016,9,15,10,15,827.0,116.0,2.4,30.0,716.0,881.61,641.66
2016,9,15,10,30,837.0,118.0,2.3,30.0,747.0,878.9,638.05
2016,9,15,10,45,839.5,121.5,2.25,30.5,770.0,867.81,628.3
2016,9,15,11,0,842.0,125.0,2.2,31.0,793.0,853.38,616.62
2016,9,15,11,15,846.5,126.0,2.1,31.0,809.0,828.43,599.07
2016,9,15,11,30,851.0,127.0,2.0,31.0,825.0,807.39,584.28
2016,9,15,11,45,849.5,129.5,1.95,31.5,832.0,780.08,564.66
2016,9,15,12,0,848.0,132.0,1.9,32.0,839.0,750.11,543.34
2016,9,15,12,15,848.0,132.0,1.85,32.0,839.0,716.48,519.38
2016,9,15,12,30,848.0,132.0,1.8,32.0,839.0,680.49,493.46
2016,9,15,12,45,833.5,139.0,1.75,32.5,828.0,640.47,463.17
2016,9,15,13,0,819.0,146.0,1.7,33.0,817.0,597.43,430.44
2016,9,15,13,15,814.0,144.5,1.65,33.0,800.5,551.43,396.07
2016,9,15,13,30,809.0,143.0,1.6,33.0,784.0,504.33,360.03
2016,9,15,13,45,798.0,143.5,1.6,33.0,759.5,455.42,321.94
2016,9,15,14,0,787.0,144.0,1.6,33.0,735.0,406.38,282.76
2016,9,15,14,15,776.0,141.5,1.6,32.5,704.5,355.09,241.64
2016,9,15,14,30,765.0,139.0,1.6,32.0,674.0,304.21,200.19
2016,9,15,14,45,746.5,137.5,1.65,32.0,636.0,246.65,154.04
2016,9,15,15,0,728.0,136.0,1.7,32.0,598.0,196.48,115.45
2016,9,15,15,15,708.5,132.0,1.7,31.5,555.5,146.33,82.13
2016,9,15,15,30,689.0,128.0,1.7,31.0,513.0,98.41,60.49
2016,9,15,15,45,652.5,126.0,1.75,31.0,465.0,81.51,61.79
2016,9,15,16,0,616.0,124.0,1.8,31.0,417.0,83.05,63.29
2016,9,15,16,15,580.5,116.5,1.7,30.5,368.0,80.5,61.54
2016,9,15,16,30,545.0,109.0,1.6,30.0,319.0,77.82,59.64
2016,9,15,16,45,486.5,101.5,1.55,29.5,267.5,72.94,55.83
2016,9,15,17,0,428.0,94.0,1.5,29.0,216.0,68.81,52.5
2016,9,15,17,15,361.5,80.0,1.35,28.0,168.5,59.64,44.85
2016,9,15,17,30,295.0,66.0,1.2,27.0,121.0,50.13,36.6
2016,9,15,17,45,204.5,47.5,1.1,26.5,79.5,36.66,24.63
2016,9,15,18,0,114.0,29.0,1.0,26.0,38.0,23.35,10.18
2016,9,15,18,15,57.0,14.5,1.05,25.5,19.0,13.19,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,18.5,17.5,34.36,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,35.0,105.0,67.16
2016,9,16,6,45,152.0,50.5,2.1,19.5,75.0,192.91,152.55
2016,9,16,7,0,233.0,72.0,2.3,20.0,115.0,280.72,227.82
2016,9,16,7,15,297.5,88.5,2.3,20.5,161.5,366.96,298.85
2016,9,16,7,30,362.0,105.0,2.3,21.0,208.0,443.83,360.07
2016,9,16,7,45,415.5,116.5,2.3,21.5,257.5,508.01,409.12
2016,9,16,8,0,469.0,128.0,2.3,22.0,307.0,573.52,457.31
2016,9,16,8,15,505.5,137.0,2.2,22.5,355.0,622.1,490.74
2016,9,16,8,30,542.0,146.0,2.1,23.0,403.0,670.12,522.7
2016,9,16,8,45,577.0,150.5,2.05,24.0,450.0,710.36,547.08
2016,9,16,9,0,612.0,155.0,2.0,25.0,497.0,756.98,575.2
2016,9,16,9,15,633.0,160.5,1.9,25.5,538.5,782.93,589.09
2016,9,16,9,30,654.0,166.0,1.8,26.0,580.0,806.19,601.08
2016,9,16,9,45,683.5,163.5,1.75,26.5,618.5,825.5,610.74
2016,9,16,10,0,713.0,161.0,1.7,27.0,657.0,841.68,618.32
2016,9,16,10,15,452.5,261.0,1.6,27.0,581.0,698.88,515.96
2016,9,16,10,30,192.0,361.0,1.5,27.0,505.0,536.32,396.78
2016,9,16,10,45,476.5,263.0,1.45,27.5,635.5,696.91,513.8
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,822.66,598.07
2016,9,16,11,15,399.0,253.0,1.3,28.0,568.5,590.82,434.53
2016,9,16,11,30,37.0,341.0,1.2,28.0,371.0,346.06,254.61
2016,9,16,11,45,25.0,298.0,1.2,28.5,318.5,292.1,216.03
2016,9,16,12,0,13.0,255.0,1.2,29.0,266.0,236.68,174.92
2016,9,16,12,15,87.0,334.0,1.2,29.0,406.5,359.26,265.66
2016,9,16,12,30,161.0,413.0,1.2,29.0,547.0,470.49,343.89
2016,9,16,12,45,185.0,407.0,1.2,29.5,559.5,466.33,339.4
2016,9,16,13,0,209.0,401.0,1.2,30.0,572.0,459.83,333.88
2016,9,16,13,15,357.0,346.0,1.2,30.0,630.5,474.25,343.92
2016,9,16,13,30,505.0,291.0,1.2,30.0,689.0,473.96,341.83
2016,9,16,13,45,476.0,291.0,1.25,30.0,657.0,429.24,308.21
2016,9,16,14,0,447.0,291.0,1.3,30.0,625.0,386.81,276.03
2016,9,16,14,15,320.0,309.5,1.3,30.0,543.5,335.03,238.95
2016,9,16,14,30,193.0,328.0,1.3,30.0,462.0,297.95,214.12
2016,9,16,14,45,347.5,270.5,1.35,30.0,495.5,265.79,184.09
2016,9,16,15,0,502.0,213.0,1.4,30.0,529.0,216.18,140.41
2016,9,16,15,15,601.5,165.5,1.45,29.5,517.5,157.93,96.2
2016,9,16,15,30,701.0,118.0,1.5,29.0,506.0,88.49,54.94
2016,9,16,15,45,673.5,113.5,1.55,29.0,459.5,73.22,55.5
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,72.55,55.16
2016,9,16,16,15,611.5,103.0,1.55,28.5,364.0,70.69,53.92
2016,9,16,16,30,577.0,97.0,1.5,28.0,315.0,68.75,52.57
2016,9,16,16,45,527.0,89.0,1.5,28.0,265.0,65.02,49.55
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,61.16,46.3
2016,9,16,17,15,407.5,70.0,1.3,27.0,167.0,52.48,38.98
2016,9,16,17,30,338.0,59.0,1.1,26.0,119.0,45.01,32.41
2016,9,16,17,45,242.5,43.0,0.95,25.5,78.5,33.31,21.86
2016,9,16,18,0,147.0,27.0,0.8,25.0,38.0,21.22,7.51
2016,9,16,18,15,73.5,13.5,0.85,24.5,19.0,12.28,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,59.71,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,171.02,108.43
2016,9,17,6,45,265.0,42.0,1.55,19.5,81.5,268.69,212.8
2016,9,17,7,0,372.0,56.0,1.7,20.0,123.0,368.93,298.18
2016,9,17,7,15,186.0,52.0,1.65,20.5,85.5,230.59,187.99
2016,9,17,7,30,0.0,48.0,1.6,21.0,48.0,42.35,29.72
2016,9,17,7,45,0.0,74.5,1.55,22.0,74.5,67.19,50.28
2016,9,17,8,0,0.0,101.0,1.5,23.0,101.0,93.71,71.6
2016,9,17,8,15,0.0,123.0,1.45,23.5,123.0,115.24,88.57
2016,9,17,8,30,0.0,145.0,1.4,24.0,145.0,136.56,105.04
2016,9,17,8,45,1.0,154.5,1.4,25.0,155.0,145.32,111.17
2016,9,17,9,0,2.0,164.0,1.4,26.0,165.0,154.27,117.37
2016,9,17,9,15,20.5,209.5,1.4,26.5,222.0,215.98,165.06
2016,9,17,9,30,39.0,255.0,1.4,27.0,279.0,293.67,223.17
2016,9,17,9,45,22.5,224.0,1.4,27.5,238.0,228.51,172.58
2016,9,17,10,0,6.0,193.0,1.4,28.0,197.0,181.83,136.19
2016,9,17,10,15,15.0,237.0,1.4,28.0,248.5,231.29,173.69
2016,9,17,10,30,24.0,281.0,1.4,28.0,300.0,280.18,209.8
2016,9,17,10,45,76.0,332.0,1.4,28.5,391.5,385.03,286.6
2016,9,17,11,0,128.0,383.0,1.4,29.0,483.0,484.93,356.65
2016,9,17,11,15,116.5,388.5,1.4,29.0,481.0,471.52,345.79
2016,9,17,11,30,105.0,394.0,1.4,29.0,479.0,449.84,330.03
2016,9,17,11,45,112.0,400.0,1.4,29.5,492.0,452.49,331.15
2016,9,17,12,0,119.0,406.0,1.4,30.0,505.0,459.22,334.9
2016,9,17,12,15,124.0,407.0,1.4,30.0,509.5,452.34,329.83
2016,9,17,12,30,129.0,408.0,1.4,30.0,514.0,444.64,324.23
2016,9,17,12,45,186.0,401.0,1.45,30.5,553.0,460.96,335.56
2016,9,17,13,0,243.0,394.0,1.5,31.0,592.0,472.14,342.58
2016,9,17,13,15,242.5,385.5,1.55,31.0,579.5,447.05,324.32
2016,9,17,13,30,242.0,377.0,1.6,31.0,567.0,421.74,305.81
2016,9,17,13,45,146.5,350.0,1.65,31.0,464.0,343.36,250.02
2016,9,17,14,0,51.0,323.0,1.7,31.0,361.0,281.17,206.18
2016,9,17,14,15,154.5,320.0,1.75,31.0,428.0,296.6,215.19
2016,9,17,14,30,258.0,317.0,1.8,31.0,495.0,298.33,212.31
2016,9,17,14,45,536.0,206.5,1.9,31.0,550.0,249.6,164.63
2016,9,17,15,0,814.0,96.0,2.0,31.0,605.0,178.58,99.08
2016,9,17,15,15,796.5,93.5,2.0,30.5,562.0,125.83,65.15
2016,9,17,15,30,779.0,91.0,2.0,30.0,519.0,74.96,45.61
2016,9,17,15,45,757.5,87.0,2.05,30.0,472.5,62.2,46.21
2016,9,17,16,0,736.0,83.0,2.1,30.0,426.0,60.89,45.3
2016,9,17,16,15,704.0,78.5,2.0,29.5,375.5,59.05,44.03
2016,9,17,16,30,672.0,74.0,1.9,29.0,325.0,52.05,38.38
2016,9,17,16,45,627.5,68.0,1.85,28.5,274.0,49.12,36.08
2016,9,17,17,0,583.0,62.0,1.8,28.0,223.0,46.09,33.58
2016,9,17,17,15,513.0,54.0,1.55,27.0,173.0,41.21,29.44
2016,9,17,17,30,443.0,46.0,1.3,26.0,123.0,36.2,24.95
2016,9,17,17,45,329.0,34.5,1.05,25.5,80.5,27.76,17.18
2016,9,17,18,0,215.0,23.0,0.8,25.0,38.0,19.0,4.46
2016,9,17,18,15,107.5,11.5,0.8,24.5,19.0,10.46,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,57.0,12.5,0.6,19.5,17.0,45.15,0.0
2016,9,18,6,30,114.0,25.0,0.7,20.0,34.0,136.27,80.94
2016,9,18,6,45,186.0,42.5,0.8,20.5,69.5,216.3,169.07
2016,9,18,7,0,258.0,60.0,0.9,21.0,105.0,293.57,235.09
2016,9,18,7,15,308.0,74.5,0.8,21.5,147.0,354.65,284.84
2016,9,18,7,30,358.0,89.0,0.7,22.0,189.0,418.16,333.83
2016,9,18,7,45,346.0,112.0,0.6,23.0,225.0,444.62,350.74
2016,9,18,8,0,334.0,135.0,0.5,24.0,261.0,451.33,352.59
2016,9,18,8,15,368.0,150.5,0.55,24.5,307.5,519.37,400.66
2016,9,18,8,30,402.0,166.0,0.6,25.0,354.0,570.04,434.72
2016,9,18,8,45,393.0,189.0,0.7,26.0,389.0,590.67,445.89
2016,9,18,9,0,384.0,212.0,0.8,27.0,424.0,592.22,444.36
2016,9,18,9,15,428.0,218.0,0.9,27.5,471.5,653.01,485.19
2016,9,18,9,30,472.0,224.0,1.0,28.0,519.0,695.71,512.81
2016,9,18,9,45,386.0,266.0,1.15,28.5,517.5,643.51,474.22
2016,9,18,10,0,300.0,308.0,1.3,29.0,516.0,605.52,445.4
2016,9,18,10,15,276.0,329.0,1.4,29.0,526.5,597.92,439.41
2016,9,18,10,30,252.0,350.0,1.5,29.0,537.0,588.91,432.22
2016,9,18,10,45,138.0,323.0,1.65,29.5,426.0,440.76,325.96
2016,9,18,11,0,24.0,296.0,1.8,30.0,315.0,290.05,214.45
2016,9,18,11,15,60.0,342.5,1.85,30.0,391.5,370.7,274.27
2016,9,18,11,30,96.0,389.0,1.9,30.0,468.0,437.55,322.04
2016,9,18,11,45,168.0,395.5,1.95,30.5,534.0,496.57,363.8
2016,9,18,12,0,240.0,402.0,2.0,31.0,600.0,541.94,395.16
2016,9,18,12,15,223.5,404.5,2.05,31.0,588.5,517.34,377.16
2016,9,18,12,30,207.0,407.0,2.1,31.0,577.0,493.18,359.83
2016,9,18,12,45,281.5,385.5,2.15,31.0,614.0,504.91,368.61
2016,9,18,13,0,356.0,364.0,2.2,31.0,651.0,508.5,370.84
2016,9,18,13,15,232.5,370.0,2.2,31.0,556.0,428.57,312.93
2016,9,18,13,30,109.0,376.0,2.2,31.0,461.0,362.13,265.12
2016,9,18,13,45,114.5,359.5,2.2,31.0,446.0,336.19,246.23
2016,9,18,14,0,120.0,343.0,2.2,31.0,431.0,313.83,229.48
2016,9,18,14,15,109.5,330.0,2.2,30.5,408.5,295.53,216.29
2016,9,18,14,30,99.0,317.0,2.2,30.0,386.0,272.45,199.63
2016,9,18,14,45,49.5,232.5,2.2,30.0,267.0,195.46,143.82
2016,9,18,15,0,0.0,148.0,2.2,30.0,148.0,127.57,94.39
2016,9,18,15,15,149.0,187.5,2.1,29.5,268.5,152.09,108.82
2016,9,18,15,30,298.0,227.0,2.0,29.0,389.0,155.35,122.34
2016,9,18,15,45,149.0,117.0,1.9,29.0,198.0,83.51,63.99
2016,9,18,16,0,0.0,7.0,1.8,29.0,7.0,6.16,0.0
2016,9,18,16,15,0.0,6.0,1.6,28.5,6.0,5.28,0.0
2016,9,18,16,30,0.0,5.0,1.4,28.0,5.0,4.39,0.0
2016,9,18,16,45,0.0,4.0,1.2,27.5,4.0,3.51,0.0
2016,9,18,17,0,0.0,3.0,1.0,27.0,3.0,2.63,0.0
2016,9,18,17,15,0.0,2.0,0.9,26.5,2.0,1.75,0.0
2016,9,18,17,30,0.0,1.0,0.8,26.0,1.0,0.88,0.0
2016,9,18,17,45,0.0,0.5,0.75,25.5,0.5,0.44,0.0
2016,9,18,18,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,8.5,0.8,21.0,8.5,7.73,0.0
2016,9,19,6,30,0.0,17.0,1.0,21.0,17.0,14.97,3.22
2016,9,19,6,45,0.0,36.5,1.25,21.5,36.5,36.07,23.31
2016,9,19,7,0,0.0,56.0,1.5,22.0,56.0,56.53,40.78
2016,9,19,7,15,7.0,77.0,1.4,22.0,79.0,83.11,63.34
2016,9,19,7,30,14.0,98.0,1.3,22.0,102.0,109.39,85.33
2016,9,19,7,45,7.0,54.5,1.25,22.5,56.5,53.71,39.27
2016,9,19,8,0,0.0,11.0,1.2,23.0,11.0,9.67,2.41
2016,9,19,8,15,2.0,81.0,1.1,23.0,82.0,73.7,55.28
2016,9,19,8,30,4.0,151.0,1.0,23.0,153.0,146.77,113.81
2016,9,19,8,45,3.0,157.0,0.95,23.5,158.5,149.91,115.4
2016,9,19,9,0,2.0,163.0,0.9,24.0,164.0,153.4,117.45
2016,9,19,9,15,1.0,106.0,0.85,24.0,106.5,95.59,71.48
2016,9,19,9,30,0.0,49.0,0.8,24.0,49.0,43.34,29.54
2016,9,19,9,45,2.5,117.5,0.8,24.5,119.5,107.38,80.56
2016,9,19,10,0,5.0,186.0,0.8,25.0,190.0,174.2,132.01
2016,9,19,10,15,12.0,225.5,0.8,25.0,234.5,217.46,164.67
2016,9,19,10,30,19.0,265.0,0.8,25.0,279.0,260.21,196.45
2016,9,19,10,45,36.0,304.5,0.8,25.0,332.0,322.67,242.48
2016,9,19,11,0,53.0,344.0,0.8,25.0,385.0,371.72,277.69
2016,9,19,11,15,142.5,368.5,0.85,25.0,483.0,471.91,350.78
2016,9,19,11,30,232.0,393.0,0.9,25.0,581.0,554.91,409.27
2016,9,19,11,45,207.0,400.0,0.95,25.5,568.5,529.06,389.11
2016,9,19,12,0,182.0,407.0,1.0,26.0,556.0,503.8,370.36
2016,9,19,12,15,180.0,407.0,1.0,26.0,554.5,488.88,359.68
2016,9,19,12,30,178.0,407.0,1.0,26.0,553.0,473.54,348.56
2016,9,19,12,45,331.0,357.5,1.05,26.0,625.0,509.75,375.64
2016,9,19,13,0,484.0,308.0,1.1,26.0,697.0,531.52,390.73
2016,9,19,13,15,664.0,209.0,1.2,26.0,730.5,512.43,376.62
2016,9,19,13,30,844.0,110.0,1.3,26.0,764.0,481.52,351.83
2016,9,19,13,45,834.5,110.5,1.4,26.0,740.0,432.9,312.63
2016,9,19,14,0,825.0,111.0,1.5,26.0,716.0,378.89,268.42
2016,9,19,14,15,559.0,208.0,1.6,26.0,610.5,322.29,227.64
2016,9,19,14,30,293.0,305.0,1.7,26.0,505.0,295.69,213.07
2016,9,19,14,45,178.0,285.5,1.85,26.0,405.0,246.37,179.52
2016,9,19,15,0,63.0,266.0,2.0,26.0,305.0,211.48,158.18
2016,9,19,15,15,401.0,181.5,2.05,26.0,400.5,146.19,97.46
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,71.24,54.41
2016,9,19,15,45,385.5,136.0,2.2,26.0,342.5,88.97,69.51
2016,9,19,16,0,32.0,175.0,2.3,26.0,189.0,134.55,107.72
2016,9,19,16,15,316.0,129.5,2.25,25.5,245.5,94.75,74.91
2016,9,19,16,30,600.0,84.0,2.2,25.0,302.0,59.59,45.5
2016,9,19,16,45,543.0,78.0,2.15,24.5,251.5,57.0,43.48
2016,9,19,17,0,486.0,72.0,2.1,24.0,201.0,54.41,41.3
2016,9,19,17,15,412.0,61.5,1.9,23.5,154.0,47.79,35.48
2016,9,19,17,30,338.0,51.0,1.7,23.0,107.0,39.16,27.68
2016,9,19,17,45,231.0,36.0,1.55,23.0,68.0,28.03,17.26
2016,9,19,18,0,124.0,21.0,1.4,23.0,29.0,16.56,0.0
2016,9,19,18,15,62.0,10.5,1.5,22.5,14.5,9.55,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
