Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,5.5,2.7,17.5,5.5,5.0,0.0
2016,9,20,6,30,0.0,11.0,2.8,18.0,11.0,9.67,0.0
2016,9,20,6,45,0.0,24.5,2.9,18.5,24.5,21.58,11.83
2016,9,20,7,0,0.0,38.0,3.0,19.0,38.0,33.53,22.23
2016,9,20,7,15,0.0,53.5,3.15,19.5,53.5,48.53,35.03
2016,9,20,7,30,0.0,69.0,3.3,20.0,69.0,63.53,47.64
2016,9,20,7,45,0.0,85.0,3.45,20.5,85.0,78.88,60.31
2016,9,20,8,0,0.0,101.0,3.6,21.0,101.0,94.07,72.59
2016,9,20,8,15,78.5,149.5,3.7,21.5,185.5,224.09,180.59
2016,9,20,8,30,157.0,198.0,3.8,22.0,270.0,364.09,291.91
2016,9,20,8,45,122.5,218.0,3.9,22.5,278.0,354.63,281.49
2016,9,20,9,0,88.0,238.0,4.0,23.0,286.0,327.51,258.05
2016,9,20,9,15,65.5,246.5,4.0,23.5,284.5,312.39,244.39
2016,9,20,9,30,43.0,255.0,4.0,24.0,283.0,297.31,230.84
2016,9,20,9,45,50.5,276.5,4.05,24.5,310.5,323.39,250.0
2016,9,20,10,0,58.0,298.0,4.1,25.0,338.0,348.76,268.3
2016,9,20,10,15,454.5,199.5,4.1,25.5,532.5,628.78,485.66
2016,9,20,10,30,851.0,101.0,4.1,26.0,727.0,850.31,642.34
2016,9,20,10,45,584.5,228.5,4.1,26.5,665.0,749.98,566.4
2016,9,20,11,0,318.0,356.0,4.1,27.0,603.0,624.0,469.07
2016,9,20,11,15,185.5,356.5,4.1,27.0,501.5,494.05,372.86
2016,9,20,11,30,53.0,357.0,4.1,27.0,400.0,372.86,280.73
2016,9,20,11,45,73.5,374.5,4.15,27.5,434.5,398.49,299.65
2016,9,20,12,0,94.0,392.0,4.2,28.0,469.0,421.84,316.21
2016,9,20,12,15,53.5,321.0,4.25,28.0,365.0,323.28,242.85
2016,9,20,12,30,13.0,250.0,4.3,28.0,261.0,228.91,171.61
2016,9,20,12,45,13.5,253.5,4.35,28.0,265.0,230.64,173.11
2016,9,20,13,0,14.0,257.0,4.4,28.0,269.0,232.18,174.31
2016,9,20,13,15,113.0,315.5,4.4,27.5,403.5,323.34,243.6
2016,9,20,13,30,212.0,374.0,4.4,27.0,538.0,401.72,301.02
2016,9,20,13,45,165.5,361.0,4.4,27.0,486.5,355.98,266.29
2016,9,20,14,0,119.0,348.0,4.4,27.0,435.0,315.13,235.82
2016,9,20,14,15,452.0,231.5,4.35,26.5,540.5,305.25,219.58
2016,9,20,14,30,785.0,115.0,4.3,26.0,646.0,272.33,180.35
2016,9,20,14,45,458.0,197.5,4.25,26.0,503.0,221.05,149.94
2016,9,20,15,0,131.0,280.0,4.2,26.0,360.0,218.97,162.03
2016,9,20,15,15,75.0,237.0,4.1,26.0,282.5,184.55,138.81
2016,9,20,15,30,19.0,194.0,4.0,26.0,205.0,158.05,126.48
2016,9,20,15,45,22.0,181.0,3.95,26.0,192.5,147.6,118.29
2016,9,20,16,0,25.0,168.0,3.9,26.0,180.0,137.0,109.89
2016,9,20,16,15,21.0,148.5,3.75,25.5,157.5,121.75,97.7
2016,9,20,16,30,17.0,129.0,3.6,25.0,135.0,106.33,85.17
2016,9,20,16,45,10.0,109.0,3.5,25.0,112.5,90.4,71.8
2016,9,20,17,0,3.0,89.0,3.4,25.0,90.0,74.32,58.05
2016,9,20,17,15,1.5,68.0,3.1,24.5,68.5,57.4,43.44
2016,9,20,17,30,0.0,47.0,2.8,24.0,47.0,40.29,28.42
2016,9,20,17,45,0.0,29.5,2.5,23.5,29.5,25.65,15.04
2016,9,20,18,0,0.0,12.0,2.2,23.0,12.0,10.56,0.0
2016,9,20,18,15,0.0,6.0,2.15,22.5,6.0,5.46,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,6.0,3.3,19.0,6.0,5.46,0.0
2016,9,21,6,30,0.0,12.0,3.4,19.0,12.0,10.55,0.0
2016,9,21,6,45,0.0,27.5,3.5,19.5,27.5,24.25,13.84
2016,9,21,7,0,0.0,43.0,3.6,20.0,43.0,39.53,27.04
2016,9,21,7,15,0.0,61.0,3.75,20.0,61.0,57.71,42.57
2016,9,21,7,30,0.0,79.0,3.9,20.0,79.0,75.38,57.51
2016,9,21,7,45,0.0,98.0,4.1,20.5,98.0,93.9,72.75
2016,9,21,8,0,0.0,117.0,4.3,21.0,117.0,112.14,87.47
2016,9,21,8,15,141.0,150.5,4.55,21.0,215.0,292.85,238.41
2016,9,21,8,30,282.0,184.0,4.8,21.0,313.0,469.31,379.64
2016,9,21,8,45,203.0,212.5,5.05,21.5,311.0,417.6,335.2
2016,9,21,9,0,124.0,241.0,5.3,22.0,309.0,378.81,301.14
2016,9,21,9,15,94.0,254.0,5.4,22.0,308.0,346.43,274.32
2016,9,21,9,30,64.0,267.0,5.5,22.0,307.0,329.65,259.53
2016,9,21,9,45,37.5,242.5,5.6,22.5,266.5,274.43,214.69
2016,9,21,10,0,11.0,218.0,5.7,23.0,226.0,210.68,163.13
2016,9,21,10,15,5.5,169.0,5.7,23.0,173.0,157.71,121.01
2016,9,21,10,30,0.0,120.0,5.7,23.0,120.0,107.14,80.52
2016,9,21,10,45,69.5,248.5,5.75,23.5,302.0,294.58,229.39
2016,9,21,11,0,139.0,377.0,5.8,24.0,484.0,485.72,374.3
2016,9,21,11,15,69.5,199.5,5.7,24.0,253.0,248.42,192.26
2016,9,21,11,30,0.0,22.0,5.6,24.0,22.0,19.49,10.01
2016,9,21,11,45,0.0,29.0,5.6,24.0,29.0,25.71,15.02
2016,9,21,12,0,0.0,36.0,5.6,24.0,36.0,31.93,20.0
2016,9,21,12,15,13.0,175.0,5.55,24.0,186.0,164.03,124.91
2016,9,21,12,30,26.0,314.0,5.5,24.0,336.0,293.96,225.25
2016,9,21,12,45,66.5,349.5,5.45,24.0,403.0,343.22,262.91
2016,9,21,13,0,107.0,385.0,5.4,24.0,470.0,386.87,295.75
2016,9,21,13,15,146.0,379.5,5.35,24.0,493.0,389.03,296.94
2016,9,21,13,30,185.0,374.0,5.3,24.0,516.0,388.35,295.57
2016,9,21,13,45,105.5,326.5,5.25,24.0,407.0,310.51,236.52
2016,9,21,14,0,26.0,279.0,5.2,24.0,298.0,244.89,187.3
2016,9,21,14,15,71.5,296.0,5.05,24.0,345.0,258.18,196.42
2016,9,21,14,30,117.0,313.0,4.9,24.0,392.0,263.71,198.74
2016,9,21,14,45,69.5,269.0,4.8,24.0,315.0,221.98,168.09
2016,9,21,15,0,22.0,225.0,4.7,24.0,238.0,188.06,143.99
2016,9,21,15,15,21.0,208.5,4.5,23.5,220.5,172.06,132.31
2016,9,21,15,30,20.0,192.0,4.3,23.0,203.0,156.51,126.82
2016,9,21,15,45,17.0,175.0,4.15,23.0,184.0,143.26,116.15
2016,9,21,16,0,14.0,158.0,4.0,23.0,165.0,129.85,105.25
2016,9,21,16,15,10.0,139.5,3.8,23.0,144.5,115.23,93.22
2016,9,21,16,30,6.0,121.0,3.6,23.0,124.0,100.47,80.9
2016,9,21,16,45,3.0,101.5,3.4,23.0,103.0,84.85,67.65
2016,9,21,17,0,0.0,82.0,3.2,23.0,82.0,69.09,54.04
2016,9,21,17,15,0.0,62.0,3.0,22.5,62.0,52.82,39.84
2016,9,21,17,30,0.0,42.0,2.8,22.0,42.0,36.36,25.27
2016,9,21,17,45,0.0,26.0,2.6,22.0,26.0,22.81,12.6
2016,9,21,18,0,0.0,10.0,2.4,22.0,10.0,8.79,0.0
2016,9,21,18,15,0.0,5.0,2.35,21.5,5.0,4.55,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,6,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,6,45,0.0,0.5,3.05,19.5,0.5,0.44,0.0
2016,9,22,7,0,0.0,1.0,3.2,20.0,1.0,0.88,0.0
2016,9,22,7,15,0.0,2.0,3.35,20.0,2.0,1.75,0.0
2016,9,22,7,30,0.0,3.0,3.5,20.0,3.0,2.63,0.0
2016,9,22,7,45,0.0,4.0,3.65,20.5,4.0,3.51,0.0
2016,9,22,8,0,0.0,5.0,3.8,21.0,5.0,4.39,0.0
2016,9,22,8,15,0.0,5.5,3.8,21.5,5.5,4.84,0.0
2016,9,22,8,30,0.0,6.0,3.8,22.0,6.0,5.28,0.0
2016,9,22,8,45,0.0,31.0,3.8,22.5,31.0,27.34,16.94
2016,9,22,9,0,0.0,56.0,3.8,23.0,56.0,49.5,34.95
2016,9,22,9,15,0.0,61.0,3.75,23.5,61.0,53.96,38.37
2016,9,22,9,30,0.0,66.0,3.7,24.0,66.0,58.42,41.78
2016,9,22,9,45,0.5,114.0,3.65,24.5,114.5,102.34,76.71
2016,9,22,10,0,1.0,162.0,3.6,25.0,163.0,147.72,112.12
2016,9,22,10,15,15.5,225.0,3.55,25.5,236.5,219.99,168.19
2016,9,22,10,30,30.0,288.0,3.5,26.0,310.0,304.57,232.07
2016,9,22,10,45,32.0,295.5,3.45,26.5,319.5,309.88,235.03
2016,9,22,11,0,34.0,303.0,3.4,27.0,329.0,314.9,238.0
2016,9,22,11,15,17.0,222.5,3.4,27.0,235.5,213.77,161.19
2016,9,22,11,30,0.0,142.0,3.4,27.0,142.0,126.63,93.84
2016,9,22,11,45,0.0,114.0,3.4,27.5,114.0,101.41,74.14
2016,9,22,12,0,0.0,86.0,3.4,28.0,86.0,76.42,54.53
2016,9,22,12,15,0.0,86.0,3.35,28.0,86.0,76.42,54.54
2016,9,22,12,30,0.0,86.0,3.3,28.0,86.0,76.42,54.55
2016,9,22,12,45,5.0,157.0,3.3,28.0,161.5,141.74,105.31
2016,9,22,13,0,10.0,228.0,3.3,28.0,237.0,205.05,153.68
2016,9,22,13,15,11.0,232.0,3.25,28.0,241.5,207.52,155.47
2016,9,22,13,30,12.0,236.0,3.2,28.0,246.0,209.69,157.17
2016,9,22,13,45,11.0,229.0,3.2,28.0,238.0,201.74,151.24
2016,9,22,14,0,10.0,222.0,3.2,28.0,230.0,193.9,145.43
2016,9,22,14,15,5.0,184.5,3.2,28.0,188.5,160.53,120.15
2016,9,22,14,30,0.0,147.0,3.2,28.0,147.0,127.81,95.23
2016,9,22,14,45,1.0,158.5,3.2,28.0,159.5,136.61,102.3
2016,9,22,15,0,2.0,170.0,3.2,28.0,172.0,144.57,108.72
2016,9,22,15,15,99.0,200.0,3.15,27.5,252.5,153.07,113.1
2016,9,22,15,30,196.0,230.0,3.1,27.0,333.0,161.82,129.06
2016,9,22,15,45,98.0,177.0,3.1,26.5,228.5,130.04,103.53
2016,9,22,16,0,0.0,124.0,3.1,26.0,124.0,105.14,83.36
2016,9,22,16,15,0.0,108.0,2.95,25.5,108.0,92.13,72.86
2016,9,22,16,30,0.0,92.0,2.8,25.0,92.0,79.0,62.05
2016,9,22,16,45,211.5,84.5,2.7,25.0,137.0,64.59,49.85
2016,9,22,17,0,423.0,77.0,2.6,25.0,182.0,57.29,43.52
2016,9,22,17,15,345.5,64.0,2.4,24.5,136.5,48.42,35.72
2016,9,22,17,30,268.0,51.0,2.2,24.0,91.0,39.25,27.39
2016,9,22,17,45,160.5,33.5,2.0,23.5,54.5,26.14,14.74
2016,9,22,18,0,53.0,16.0,1.8,23.0,18.0,14.55,0.0
2016,9,22,18,15,26.5,8.0,1.85,22.5,9.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,101.5,10.0,1.75,18.5,16.0,68.24,0.0
2016,9,23,6,30,203.0,20.0,1.9,19.0,32.0,179.53,58.47
2016,9,23,6,45,323.0,31.0,2.05,19.5,73.0,291.93,227.73
2016,9,23,7,0,443.0,42.0,2.2,20.0,114.0,399.05,321.52
2016,9,23,7,15,514.5,49.0,2.15,20.5,163.0,473.01,382.66
2016,9,23,7,30,586.0,56.0,2.1,21.0,212.0,549.96,442.3
2016,9,23,7,45,293.0,69.5,2.1,22.0,147.5,341.07,277.51
2016,9,23,8,0,0.0,83.0,2.1,23.0,83.0,75.17,56.25
2016,9,23,8,15,19.0,130.0,2.1,23.5,139.0,139.63,109.21
2016,9,23,8,30,38.0,177.0,2.1,24.0,195.0,220.04,172.86
2016,9,23,8,45,19.0,149.5,2.1,24.5,158.5,156.23,120.96
2016,9,23,9,0,0.0,122.0,2.1,25.0,122.0,110.63,83.59
2016,9,23,9,15,41.0,196.5,2.1,25.5,222.0,233.5,180.86
2016,9,23,9,30,82.0,271.0,2.1,26.0,322.0,350.05,268.94
2016,9,23,9,45,87.0,290.0,2.1,26.5,347.0,370.51,282.45
2016,9,23,10,0,92.0,309.0,2.1,27.0,372.0,390.27,295.71
2016,9,23,10,15,62.5,300.5,2.1,27.0,344.0,349.96,264.52
2016,9,23,10,30,33.0,292.0,2.1,27.0,316.0,311.17,234.58
2016,9,23,10,45,455.0,194.0,2.1,27.5,541.0,594.85,450.5
2016,9,23,11,0,877.0,96.0,2.1,28.0,766.0,820.14,604.73
2016,9,23,11,15,881.0,96.5,2.1,28.0,781.5,800.46,589.0
2016,9,23,11,30,885.0,97.0,2.1,28.0,797.0,777.59,573.43
2016,9,23,11,45,887.5,97.0,2.1,28.5,804.5,750.02,553.65
2016,9,23,12,0,890.0,97.0,2.1,29.0,812.0,719.55,531.71
2016,9,23,12,15,890.5,97.0,2.1,29.0,811.5,684.94,506.5
2016,9,23,12,30,891.0,97.0,2.1,29.0,811.0,647.82,479.04
2016,9,23,12,45,890.0,96.0,2.1,29.5,802.5,606.57,447.17
2016,9,23,13,0,889.0,95.0,2.1,30.0,794.0,563.28,413.19
2016,9,23,13,15,885.5,94.5,2.05,30.0,777.5,517.3,377.08
2016,9,23,13,30,882.0,94.0,2.0,30.0,761.0,469.85,338.89
2016,9,23,13,45,877.5,91.5,2.0,30.5,737.5,419.11,296.82
2016,9,23,14,0,873.0,89.0,2.0,31.0,714.0,367.45,253.16
2016,9,23,14,15,864.5,87.5,1.95,30.5,683.0,314.72,209.01
2016,9,23,14,30,856.0,86.0,1.9,30.0,652.0,261.88,164.69
2016,9,23,14,45,845.5,83.0,1.9,30.0,615.0,207.68,120.65
2016,9,23,15,0,835.0,80.0,1.9,30.0,578.0,154.04,81.52
2016,9,23,15,15,818.5,77.5,1.9,30.0,535.5,101.2,52.78
2016,9,23,15,30,802.0,75.0,1.9,30.0,493.0,53.54,38.98
2016,9,23,15,45,781.0,71.5,1.9,30.0,446.0,52.2,38.04
2016,9,23,16,0,760.0,68.0,1.9,30.0,399.0,50.8,37.01
2016,9,23,16,15,728.0,64.0,1.7,29.5,349.0,48.89,35.61
2016,9,23,16,30,696.0,60.0,1.5,29.0,299.0,46.93,34.14
2016,9,23,16,45,650.5,55.0,1.35,28.5,248.5,44.03,31.79
2016,9,23,17,0,605.0,50.0,1.2,28.0,198.0,41.1,29.29
2016,9,23,17,15,528.5,42.5,1.1,27.0,149.0,32.74,22.1
2016,9,23,17,30,452.0,35.0,1.0,26.0,100.0,27.73,17.5
2016,9,23,17,45,321.0,24.5,0.95,25.0,60.5,19.78,9.3
2016,9,23,18,0,190.0,14.0,0.9,24.0,21.0,12.73,0.0
2016,9,23,18,15,95.0,7.0,0.9,23.5,10.5,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,118.0,9.5,1.35,17.5,16.0,77.16,0.0
2016,9,24,6,30,236.0,19.0,1.6,18.0,32.0,197.14,44.9
2016,9,24,6,45,357.0,29.5,1.85,19.0,74.5,311.69,242.14
2016,9,24,7,0,478.0,40.0,2.1,20.0,117.0,419.61,337.05
2016,9,24,7,15,549.0,47.0,1.95,20.5,167.0,494.0,397.86
2016,9,24,7,30,620.0,54.0,1.8,21.0,217.0,571.36,456.89
2016,9,24,7,45,666.0,59.0,1.65,22.0,268.5,623.98,493.14
2016,9,24,8,0,712.0,64.0,1.5,23.0,320.0,681.64,530.74
2016,9,24,8,15,743.0,68.0,1.45,24.0,370.0,724.9,556.93
2016,9,24,8,30,774.0,72.0,1.4,25.0,420.0,766.47,580.95
2016,9,24,8,45,796.5,74.5,1.35,26.5,467.0,796.74,595.3
2016,9,24,9,0,819.0,77.0,1.3,28.0,514.0,824.44,607.5
2016,9,24,9,15,835.0,79.5,1.2,28.5,556.5,835.6,610.34
2016,9,24,9,30,851.0,82.0,1.1,29.0,599.0,851.84,616.6
2016,9,24,9,45,866.0,82.5,1.0,30.0,636.0,861.58,617.29
2016,9,24,10,0,881.0,83.0,0.9,31.0,673.0,867.96,615.91
2016,9,24,10,15,889.0,84.0,0.8,31.0,703.0,865.37,611.45
2016,9,24,10,30,897.0,85.0,0.7,31.0,733.0,859.28,605.03
2016,9,24,10,45,902.0,86.5,0.6,31.5,755.5,847.69,594.16
2016,9,24,11,0,907.0,88.0,0.5,32.0,778.0,832.64,581.38
2016,9,24,11,15,910.5,89.0,0.5,32.0,793.0,812.47,568.54
2016,9,24,11,30,914.0,90.0,0.5,32.0,808.0,789.01,553.77
2016,9,24,11,45,914.0,90.5,0.5,32.5,815.0,759.3,534.03
2016,9,24,12,0,914.0,91.0,0.5,33.0,822.0,726.75,512.35
2016,9,24,12,15,913.5,91.0,0.5,33.0,821.0,690.67,487.85
2016,9,24,12,30,913.0,91.0,0.5,33.0,820.0,652.09,461.17
2016,9,24,12,45,900.5,96.5,0.55,33.5,808.0,609.13,430.48
2016,9,24,13,0,888.0,102.0,0.6,34.0,796.0,564.8,398.07
2016,9,24,13,15,883.5,101.0,0.6,34.0,779.0,517.8,363.35
2016,9,24,13,30,879.0,100.0,0.6,34.0,762.0,469.46,326.57
2016,9,24,13,45,870.0,99.5,0.6,34.0,737.0,418.63,286.96
2016,9,24,14,0,861.0,99.0,0.6,34.0,712.0,367.29,245.91
2016,9,24,14,15,850.5,97.5,0.55,33.5,680.0,314.48,203.35
2016,9,24,14,30,840.0,96.0,0.5,33.0,648.0,261.78,160.81
2016,9,24,14,45,824.0,94.5,0.45,33.0,609.5,201.04,113.74
2016,9,24,15,0,808.0,93.0,0.4,33.0,571.0,148.43,77.1
2016,9,24,15,15,789.0,90.0,0.3,33.0,527.5,96.09,50.15
2016,9,24,15,30,770.0,87.0,0.2,33.0,484.0,62.02,45.27
2016,9,24,15,45,737.5,85.5,0.15,33.0,435.5,62.45,45.85
2016,9,24,16,0,705.0,84.0,0.1,33.0,387.0,57.2,41.71
2016,9,24,16,15,669.0,79.0,0.15,32.5,337.5,55.26,40.36
2016,9,24,16,30,633.0,74.0,0.2,32.0,288.0,53.27,38.91
2016,9,24,16,45,571.0,68.5,0.3,31.5,236.5,50.71,36.9
2016,9,24,17,0,509.0,63.0,0.4,31.0,185.0,48.18,34.76
2016,9,24,17,15,428.0,52.5,0.5,30.0,137.5,41.22,28.78
2016,9,24,17,30,347.0,42.0,0.6,29.0,90.0,34.01,22.3
2016,9,24,17,45,219.5,27.5,0.7,28.0,53.0,22.61,10.58
2016,9,24,18,0,92.0,13.0,0.8,27.0,16.0,11.82,0.0
2016,9,24,18,15,46.0,6.5,0.8,26.5,8.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,49.5,10.0,1.7,18.5,12.5,37.74,0.0
2016,9,25,6,30,99.0,20.0,1.9,19.0,25.0,110.69,8.59
2016,9,25,6,45,195.0,37.5,2.15,19.5,63.0,214.37,164.81
2016,9,25,7,0,291.0,55.0,2.4,20.0,101.0,306.61,247.02
2016,9,25,7,15,365.0,68.0,2.4,20.5,148.0,382.7,311.33
2016,9,25,7,30,439.0,81.0,2.4,21.0,195.0,462.83,376.0
2016,9,25,7,45,219.5,73.0,2.4,21.5,130.0,287.18,234.46
2016,9,25,8,0,0.0,65.0,2.4,22.0,65.0,57.44,42.0
2016,9,25,8,15,0.0,72.5,2.2,22.5,72.5,64.11,47.45
2016,9,25,8,30,0.0,80.0,2.0,23.0,80.0,70.79,52.64
2016,9,25,8,45,0.0,93.0,1.85,24.0,93.0,82.97,62.08
2016,9,25,9,0,0.0,106.0,1.7,25.0,106.0,95.12,71.33
2016,9,25,9,15,9.0,162.0,1.5,25.5,167.5,157.42,120.41
2016,9,25,9,30,18.0,218.0,1.3,26.0,229.0,220.66,168.6
2016,9,25,9,45,9.0,167.5,1.15,26.5,173.0,160.74,121.36
2016,9,25,10,0,0.0,117.0,1.0,27.0,117.0,104.57,77.14
2016,9,25,10,15,0.0,127.5,0.8,27.0,127.5,114.15,84.52
2016,9,25,10,30,0.0,138.0,0.6,27.0,138.0,123.68,91.63
2016,9,25,10,45,0.0,142.5,0.45,27.5,143.0,127.61,94.22
2016,9,25,11,0,0.0,147.0,0.3,28.0,148.0,131.52,96.76
2016,9,25,11,15,1.5,156.5,0.25,28.0,158.0,141.1,103.91
2016,9,25,11,30,3.0,166.0,0.2,28.0,168.0,150.51,110.87
2016,9,25,11,45,1.5,155.5,0.15,28.5,157.0,139.6,102.23
2016,9,25,12,0,0.0,145.0,0.1,29.0,146.0,128.91,93.89
2016,9,25,12,15,2.0,158.0,0.15,29.0,160.5,141.52,103.52
2016,9,25,12,30,4.0,171.0,0.2,29.0,175.0,153.8,112.78
2016,9,25,12,45,3.0,163.5,0.25,29.5,166.5,146.15,106.84
2016,9,25,13,0,2.0,156.0,0.3,30.0,158.0,138.65,101.12
2016,9,25,13,15,6.0,192.0,0.3,30.0,197.5,170.95,125.38
2016,9,25,13,30,10.0,228.0,0.3,30.0,237.0,201.78,148.1
2016,9,25,13,45,7.0,203.0,0.3,30.0,208.5,178.45,130.84
2016,9,25,14,0,4.0,178.0,0.3,30.0,180.0,155.67,114.16
2016,9,25,14,15,2.5,172.0,0.25,29.5,173.5,149.39,109.92
2016,9,25,14,30,1.0,166.0,0.2,29.0,167.0,143.26,105.74
2016,9,25,14,45,12.5,193.5,0.2,29.0,201.5,165.39,122.27
2016,9,25,15,0,24.0,221.0,0.2,29.0,236.0,183.83,135.94
2016,9,25,15,15,12.0,150.5,0.3,29.0,158.0,128.18,94.76
2016,9,25,15,30,0.0,80.0,0.4,29.0,80.0,70.81,53.34
2016,9,25,15,45,0.0,102.0,0.55,29.0,102.0,88.71,68.45
2016,9,25,16,0,0.0,124.0,0.7,29.0,124.0,104.78,81.89
2016,9,25,16,15,0.0,107.5,0.8,28.5,107.5,91.41,71.22
2016,9,25,16,30,0.0,91.0,0.9,28.0,91.0,77.9,60.29
2016,9,25,16,45,174.0,87.5,1.05,27.5,128.0,66.53,50.91
2016,9,25,17,0,348.0,84.0,1.2,27.0,165.0,62.62,47.55
2016,9,25,17,15,273.0,67.0,1.15,26.0,120.5,50.84,37.35
2016,9,25,17,30,198.0,50.0,1.1,25.0,76.0,38.61,26.42
2016,9,25,17,45,114.5,29.5,1.1,24.5,43.0,23.72,10.62
2016,9,25,18,0,31.0,9.0,1.1,24.0,10.0,8.19,0.0
2016,9,25,18,15,15.5,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,17.5,8.5,2.1,18.0,9.5,17.82,0.0
2016,9,26,6,30,35.0,17.0,2.2,18.0,19.0,46.34,0.0
2016,9,26,6,45,101.0,40.0,2.3,18.0,54.0,144.11,109.24
2016,9,26,7,0,167.0,63.0,2.4,18.0,89.0,220.73,178.21
2016,9,26,7,15,232.5,82.5,2.45,18.5,134.0,293.69,240.74
2016,9,26,7,30,298.0,102.0,2.5,19.0,179.0,370.12,303.93
2016,9,26,7,45,343.5,118.0,2.6,19.5,225.5,428.61,350.6
2016,9,26,8,0,389.0,134.0,2.7,20.0,272.0,503.86,408.21
2016,9,26,8,15,194.5,87.0,2.75,20.5,156.0,269.73,220.68
2016,9,26,8,30,0.0,40.0,2.8,21.0,40.0,35.29,23.66
2016,9,26,8,45,0.0,45.0,2.85,21.5,45.0,39.73,27.29
2016,9,26,9,0,0.0,50.0,2.9,22.0,50.0,44.17,30.78
2016,9,26,9,15,0.0,68.0,2.95,22.0,68.0,60.17,43.74
2016,9,26,9,30,0.0,86.0,3.0,22.0,86.0,76.2,56.61
2016,9,26,9,45,0.0,95.0,3.05,22.5,95.0,84.3,62.86
2016,9,26,10,0,0.0,104.0,3.1,23.0,104.0,92.56,69.2
2016,9,26,10,15,0.0,129.0,3.1,23.5,129.5,115.55,87.19
2016,9,26,10,30,0.0,154.0,3.1,24.0,155.0,138.5,104.92
2016,9,26,10,45,0.0,147.5,3.1,24.5,148.0,132.2,99.6
2016,9,26,11,0,0.0,141.0,3.1,25.0,141.0,126.04,94.47
2016,9,26,11,15,8.5,207.0,3.1,25.5,214.0,192.62,146.08
2016,9,26,11,30,17.0,273.0,3.1,26.0,287.0,258.32,195.76
2016,9,26,11,45,27.5,302.0,3.1,26.5,324.0,295.96,223.57
2016,9,26,12,0,38.0,331.0,3.1,27.0,361.0,325.25,244.84
2016,9,26,12,15,41.0,335.5,3.1,27.0,368.0,325.99,245.2
2016,9,26,12,30,44.0,340.0,3.1,27.0,375.0,326.16,245.24
2016,9,26,12,45,25.5,268.5,3.1,27.0,289.0,249.43,187.71
2016,9,26,13,0,7.0,197.0,3.1,27.0,203.0,176.58,132.41
2016,9,26,13,15,142.5,272.5,3.1,27.0,379.0,298.87,225.28
2016,9,26,13,30,278.0,348.0,3.1,27.0,555.0,399.11,297.2
2016,9,26,13,45,175.0,333.0,3.1,27.0,461.5,332.68,247.65
2016,9,26,14,0,72.0,318.0,3.1,27.0,368.0,279.24,209.16
2016,9,26,14,15,39.5,257.0,3.1,27.0,284.0,218.75,164.25
2016,9,26,14,30,7.0,196.0,3.1,27.0,200.0,168.19,126.79
2016,9,26,14,45,7.0,191.0,3.1,27.0,195.5,162.41,122.65
2016,9,26,15,0,7.0,186.0,3.1,27.0,191.0,156.43,118.35
2016,9,26,15,15,6.5,176.5,3.05,26.5,180.5,146.92,111.6
2016,9,26,15,30,6.0,167.0,3.0,26.0,170.0,138.15,110.28
2016,9,26,15,45,115.5,169.5,2.95,26.0,218.5,125.41,100.07
2016,9,26,16,0,225.0,172.0,2.9,26.0,267.0,120.92,96.66
2016,9,26,16,15,199.0,154.0,2.65,25.5,230.0,114.74,91.93
2016,9,26,16,30,173.0,136.0,2.4,25.0,193.0,102.25,81.74
2016,9,26,16,45,148.0,114.0,2.15,24.5,156.5,86.96,68.94
2016,9,26,17,0,123.0,92.0,1.9,24.0,120.0,71.25,55.46
2016,9,26,17,15,89.0,69.0,1.8,23.5,86.5,54.43,40.73
2016,9,26,17,30,55.0,46.0,1.7,23.0,53.0,37.17,25.32
2016,9,26,17,45,27.5,26.0,1.6,22.5,29.5,21.58,7.99
2016,9,26,18,0,0.0,6.0,1.5,22.0,6.0,5.46,0.0
2016,9,26,18,15,0.0,3.0,1.6,21.5,3.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,4.0,1.55,20.0,4.0,3.64,0.0
2016,9,27,6,30,0.0,8.0,1.5,20.0,8.0,7.02,0.0
2016,9,27,6,45,0.0,28.5,1.45,20.0,28.5,27.23,15.57
2016,9,27,7,0,0.0,49.0,1.4,20.0,49.0,49.99,35.42
2016,9,27,7,15,11.5,72.5,1.35,20.0,75.5,83.57,64.13
2016,9,27,7,30,23.0,96.0,1.3,20.0,102.0,127.4,100.95
2016,9,27,7,45,38.5,116.5,1.3,20.0,129.0,160.53,128.55
2016,9,27,8,0,54.0,137.0,1.3,20.0,156.0,194.0,155.86
2016,9,27,8,15,27.0,138.5,1.25,20.0,148.0,168.23,133.71
2016,9,27,8,30,0.0,140.0,1.2,20.0,140.0,132.57,103.56
2016,9,27,8,45,1.5,152.0,1.15,20.5,153.0,144.24,112.54
2016,9,27,9,0,3.0,164.0,1.1,21.0,166.0,156.03,121.36
2016,9,27,9,15,1.5,136.0,1.1,21.0,137.0,125.11,96.29
2016,9,27,9,30,0.0,108.0,1.1,21.0,108.0,96.48,73.09
2016,9,27,9,45,0.0,119.5,1.15,21.5,119.5,107.08,81.31
2016,9,27,10,0,0.0,131.0,1.2,22.0,131.0,117.63,89.34
2016,9,27,10,15,0.5,143.0,1.2,22.0,143.5,129.0,98.15
2016,9,27,10,30,1.0,155.0,1.2,22.0,156.0,140.27,106.84
2016,9,27,10,45,12.5,219.5,1.2,22.5,229.0,209.45,160.51
2016,9,27,11,0,24.0,284.0,1.2,23.0,302.0,277.97,211.98
2016,9,27,11,15,12.5,215.5,1.2,23.5,225.0,203.48,154.44
2016,9,27,11,30,1.0,147.0,1.2,24.0,148.0,131.83,98.79
2016,9,27,11,45,20.5,240.0,1.25,24.5,256.5,229.09,173.8
2016,9,27,12,0,40.0,333.0,1.3,25.0,365.0,328.16,247.04
2016,9,27,12,15,172.0,350.0,1.3,25.0,485.5,426.33,319.89
2016,9,27,12,30,304.0,367.0,1.3,25.0,606.0,509.68,379.23
2016,9,27,12,45,466.5,303.0,1.3,25.5,664.5,528.08,391.24
2016,9,27,13,0,629.0,239.0,1.3,26.0,723.0,531.96,391.87
2016,9,27,13,15,622.0,236.5,1.3,26.0,706.0,490.68,359.84
2016,9,27,13,30,615.0,234.0,1.3,26.0,689.0,449.06,327.14
2016,9,27,13,45,426.5,280.5,1.3,26.5,591.5,377.05,273.81
2016,9,27,14,0,238.0,327.0,1.3,27.0,494.0,331.57,241.83
2016,9,27,14,15,220.0,313.0,1.2,26.5,461.5,297.89,216.61
2016,9,27,14,30,202.0,299.0,1.1,26.0,429.0,266.17,193.01
2016,9,27,14,45,388.5,240.0,1.05,26.0,471.0,230.44,158.19
2016,9,27,15,0,575.0,181.0,1.0,26.0,513.0,173.01,109.42
2016,9,27,15,15,550.0,173.5,0.9,26.0,471.0,129.16,87.66
2016,9,27,15,30,525.0,166.0,0.8,26.0,429.0,109.67,86.41
2016,9,27,15,45,460.0,155.0,0.75,26.0,369.0,104.26,82.25
2016,9,27,16,0,395.0,144.0,0.7,26.0,309.0,98.66,77.85
2016,9,27,16,15,332.5,139.5,0.65,25.5,265.5,101.73,80.8
2016,9,27,16,30,270.0,135.0,0.6,25.0,222.0,98.59,78.45
2016,9,27,16,45,220.0,115.5,0.6,24.5,178.0,85.57,67.61
2016,9,27,17,0,170.0,96.0,0.6,24.0,134.0,73.69,57.42
2016,9,27,17,15,121.5,71.5,0.6,23.5,94.5,55.92,41.9
2016,9,27,17,30,73.0,47.0,0.6,23.0,55.0,37.7,25.61
2016,9,27,17,45,36.5,23.5,0.65,22.5,27.5,19.65,5.12
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,31.0,8.5,1.25,16.0,9.5,7.73,0.0
2016,9,28,6,30,62.0,17.0,1.3,16.0,19.0,70.31,0.0
2016,9,28,6,45,156.0,36.0,1.4,16.5,56.0,186.9,141.28
2016,9,28,7,0,250.0,55.0,1.5,17.0,93.0,277.27,224.0
2016,9,28,7,15,323.5,70.0,1.25,17.5,139.0,353.44,288.25
2016,9,28,7,30,397.0,85.0,1.0,18.0,185.0,433.62,352.01
2016,9,28,7,45,198.5,74.0,0.8,19.0,124.0,253.07,206.58
2016,9,28,8,0,0.0,63.0,0.6,20.0,63.0,55.66,40.76
2016,9,28,8,15,0.0,70.5,0.6,20.5,70.5,62.33,46.4
2016,9,28,8,30,0.0,78.0,0.6,21.0,78.0,69.01,51.63
2016,9,28,8,45,10.0,135.0,0.65,22.0,140.5,133.68,103.83
2016,9,28,9,0,20.0,192.0,0.7,23.0,203.0,200.44,155.62
2016,9,28,9,15,85.5,232.0,0.9,23.5,282.5,312.61,242.66
2016,9,28,9,30,151.0,272.0,1.1,24.0,362.0,425.52,326.61
2016,9,28,9,45,190.0,288.0,1.35,25.0,408.0,470.96,358.56
2016,9,28,10,0,229.0,304.0,1.6,26.0,454.0,515.01,389.39
2016,9,28,10,15,180.0,321.0,1.7,26.0,442.5,483.94,365.0
2016,9,28,10,30,131.0,338.0,1.8,26.0,431.0,452.8,340.96
2016,9,28,10,45,165.0,350.0,1.9,26.5,471.0,484.54,363.75
2016,9,28,11,0,199.0,362.0,2.0,27.0,511.0,514.0,384.22
2016,9,28,11,15,176.5,370.5,2.1,27.0,504.5,493.94,368.92
2016,9,28,11,30,154.0,379.0,2.2,27.0,498.0,474.11,354.09
2016,9,28,11,45,111.5,370.5,2.35,27.5,457.5,418.66,312.8
2016,9,28,12,0,69.0,362.0,2.5,28.0,417.0,373.7,278.95
2016,9,28,12,15,68.5,361.0,2.5,28.0,415.5,365.43,272.87
2016,9,28,12,30,68.0,360.0,2.5,28.0,414.0,357.01,266.54
2016,9,28,12,45,256.0,332.5,2.55,28.0,529.5,432.22,322.84
2016,9,28,13,0,444.0,305.0,2.6,28.0,645.0,487.4,361.71
2016,9,28,13,15,456.0,288.0,2.55,28.0,630.0,451.15,333.21
2016,9,28,13,30,468.0,271.0,2.5,28.0,615.0,413.45,303.4
2016,9,28,13,45,294.5,299.5,2.5,28.0,513.5,344.69,252.93
2016,9,28,14,0,121.0,328.0,2.5,28.0,412.0,294.37,217.98
2016,9,28,14,15,64.5,264.5,2.4,27.5,309.5,229.6,171.05
2016,9,28,14,30,8.0,201.0,2.3,27.0,207.0,171.93,129.49
2016,9,28,14,45,4.0,123.5,2.25,27.0,126.5,108.35,80.49
2016,9,28,15,0,0.0,46.0,2.2,27.0,46.0,40.65,27.11
2016,9,28,15,15,0.0,27.5,2.05,26.5,27.5,24.26,14.05
2016,9,28,15,30,0.0,9.0,1.9,26.0,9.0,7.93,1.11
2016,9,28,15,45,0.0,8.0,1.8,26.0,8.0,7.04,0.37
2016,9,28,16,0,0.0,7.0,1.7,26.0,7.0,6.16,0.0
2016,9,28,16,15,0.0,6.0,1.55,25.5,6.0,5.27,0.0
2016,9,28,16,30,0.0,5.0,1.4,25.0,5.0,4.39,0.0
2016,9,28,16,45,0.0,4.0,1.25,24.5,4.0,3.51,0.0
2016,9,28,17,0,0.0,3.0,1.1,24.0,3.0,2.63,0.0
2016,9,28,17,15,0.0,2.0,1.05,23.5,2.0,1.75,0.0
2016,9,28,17,30,0.0,1.0,1.0,23.0,1.0,0.88,0.0
2016,9,28,17,45,0.0,0.5,1.0,23.0,0.5,0.44,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.0,8.0,1.35,19.0,10.5,7.28,0.0
2016,9,29,6,30,106.0,16.0,1.6,19.0,21.0,103.9,0.0
2016,9,29,6,45,213.0,32.5,1.85,19.5,58.5,217.6,161.89
2016,9,29,7,0,320.0,49.0,2.1,20.0,96.0,315.38,252.54
2016,9,29,7,15,160.0,35.5,2.25,20.0,59.0,181.91,148.02
2016,9,29,7,30,0.0,22.0,2.4,20.0,22.0,19.35,10.59
2016,9,29,7,45,0.0,27.5,2.55,20.5,27.5,24.21,14.72
2016,9,29,8,0,0.0,33.0,2.7,21.0,33.0,29.07,18.74
2016,9,29,8,15,2.0,88.5,2.8,21.5,89.5,81.7,62.3
2016,9,29,8,30,4.0,144.0,2.9,22.0,146.0,140.62,109.94
2016,9,29,8,45,18.5,173.0,3.05,22.5,182.5,181.66,142.71
2016,9,29,9,0,33.0,202.0,3.2,23.0,219.0,237.05,186.16
2016,9,29,9,15,162.0,228.5,3.2,23.0,323.0,389.28,307.3
2016,9,29,9,30,291.0,255.0,3.2,23.0,427.0,541.18,422.7
2016,9,29,9,45,225.0,281.0,3.2,23.5,419.0,492.43,382.21
2016,9,29,10,0,159.0,307.0,3.2,24.0,411.0,457.98,353.18
2016,9,29,10,15,110.5,310.0,3.2,24.5,384.0,399.65,307.28
2016,9,29,10,30,62.0,313.0,3.2,25.0,357.0,356.52,272.62
2016,9,29,10,45,60.0,322.0,3.2,25.5,365.5,358.72,273.33
2016,9,29,11,0,58.0,331.0,3.2,26.0,374.0,360.64,273.72
2016,9,29,11,15,31.0,253.0,3.2,26.0,276.5,259.29,196.9
2016,9,29,11,30,4.0,175.0,3.2,26.0,179.0,159.28,119.75
2016,9,29,11,45,2.0,105.0,3.2,26.0,107.0,94.73,69.52
2016,9,29,12,0,0.0,35.0,3.2,26.0,35.0,31.02,19.12
2016,9,29,12,15,0.0,85.0,3.25,26.0,85.0,75.49,54.41
2016,9,29,12,30,0.0,135.0,3.3,26.0,135.0,119.65,89.05
2016,9,29,12,45,93.5,253.5,3.35,26.5,324.5,274.76,208.73
2016,9,29,13,0,187.0,372.0,3.4,27.0,514.0,409.99,307.95
2016,9,29,13,15,233.5,356.0,3.35,26.5,529.5,403.58,302.36
2016,9,29,13,30,280.0,340.0,3.3,26.0,545.0,389.29,290.72
2016,9,29,13,45,274.0,328.5,3.3,26.0,523.0,357.06,265.25
2016,9,29,14,0,268.0,317.0,3.3,26.0,501.0,325.4,240.02
2016,9,29,14,15,473.5,237.5,3.15,26.0,544.5,294.49,208.37
2016,9,29,14,30,679.0,158.0,3.0,26.0,588.0,244.7,159.71
2016,9,29,14,45,437.5,206.5,2.95,26.0,477.0,203.37,136.72
2016,9,29,15,0,196.0,255.0,2.9,26.0,366.0,199.26,145.4
2016,9,29,15,15,404.0,193.0,2.8,25.5,399.0,132.72,95.95
2016,9,29,15,30,612.0,131.0,2.7,25.0,432.0,87.08,68.22
2016,9,29,15,45,572.5,126.5,2.65,25.0,385.0,86.81,68.26
2016,9,29,16,0,533.0,122.0,2.6,25.0,338.0,85.03,66.97
2016,9,29,16,15,489.0,112.5,2.4,24.5,290.0,79.9,62.92
2016,9,29,16,30,445.0,103.0,2.2,24.0,242.0,74.56,58.58
2016,9,29,16,45,375.5,91.5,2.0,24.0,194.0,67.43,52.42
2016,9,29,17,0,306.0,80.0,1.8,24.0,146.0,60.06,45.83
2016,9,29,17,15,226.5,62.0,1.7,23.5,103.0,48.39,35.4
2016,9,29,17,30,147.0,44.0,1.6,23.0,60.0,34.73,22.72
2016,9,29,17,45,73.5,22.0,1.5,22.5,30.0,17.85,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,3.0,1.55,19.0,3.0,0.0,0.0
2016,9,30,6,30,0.0,6.0,1.8,19.0,6.0,5.46,0.0
2016,9,30,6,45,0.0,20.0,2.05,19.5,20.0,17.62,7.68
2016,9,30,7,0,0.0,34.0,2.3,20.0,34.0,30.15,19.05
2016,9,30,7,15,0.0,52.0,2.35,20.5,52.0,48.71,34.83
2016,9,30,7,30,0.0,70.0,2.4,21.0,70.0,66.62,49.92
2016,9,30,7,45,0.0,89.0,2.45,21.5,89.0,85.32,65.36
2016,9,30,8,0,0.0,108.0,2.5,22.0,108.0,103.68,80.22
2016,9,30,8,15,1.5,125.0,2.6,22.0,125.5,120.74,93.99
2016,9,30,8,30,3.0,142.0,2.7,22.0,143.0,137.76,107.52
2016,9,30,8,45,1.5,81.0,2.85,22.5,81.5,72.95,54.42
2016,9,30,9,0,0.0,20.0,3.0,23.0,20.0,17.63,8.88
2016,9,30,9,15,181.0,129.0,3.05,23.5,235.5,304.34,243.79
2016,9,30,9,30,362.0,238.0,3.1,24.0,451.0,581.39,452.87
2016,9,30,9,45,313.0,266.0,3.15,24.5,458.5,564.82,435.75
2016,9,30,10,0,264.0,294.0,3.2,25.0,466.0,546.31,419.05
