Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,10,15,205.5,314.5,3.2,25.0,452.0,496.96,380.71
2016,9,30,10,30,147.0,335.0,3.2,25.0,438.0,461.79,352.63
2016,9,30,10,45,88.0,313.5,3.25,25.5,376.0,372.43,284.19
2016,9,30,11,0,29.0,292.0,3.3,26.0,314.0,299.02,227.03
2016,9,30,11,15,79.5,332.0,3.3,26.0,392.5,372.13,282.86
2016,9,30,11,30,130.0,372.0,3.3,26.0,471.0,448.37,339.28
2016,9,30,11,45,119.5,373.5,3.3,26.5,465.0,432.04,325.72
2016,9,30,12,0,109.0,375.0,3.3,27.0,459.0,411.33,309.45
2016,9,30,12,15,242.5,357.5,3.25,27.0,544.5,477.77,359.48
2016,9,30,12,30,376.0,340.0,3.2,27.0,630.0,524.61,393.4
2016,9,30,12,45,621.0,226.0,3.2,27.0,698.0,542.52,406.76
2016,9,30,13,0,866.0,112.0,3.2,27.0,766.0,538.24,401.81
2016,9,30,13,15,861.5,111.0,3.15,27.0,749.0,491.99,363.9
2016,9,30,13,30,857.0,110.0,3.1,27.0,732.0,444.45,324.25
2016,9,30,13,45,854.5,106.0,3.05,27.0,708.0,394.16,281.57
2016,9,30,14,0,852.0,102.0,3.0,27.0,684.0,342.86,237.27
2016,9,30,14,15,841.0,100.0,2.9,27.0,652.0,283.98,187.16
2016,9,30,14,30,830.0,98.0,2.8,27.0,620.0,230.79,142.22
2016,9,30,14,45,819.5,94.0,2.75,27.0,582.5,176.7,99.61
2016,9,30,15,0,809.0,90.0,2.7,27.0,545.0,123.35,64.49
2016,9,30,15,15,789.0,87.0,2.55,26.5,501.0,71.48,44.84
2016,9,30,15,30,769.0,84.0,2.4,26.0,457.0,61.09,46.19
2016,9,30,15,45,738.0,81.0,2.3,26.0,409.0,60.3,45.69
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,54.19,40.65
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,52.04,39.02
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,49.85,37.28
2016,9,30,16,45,558.5,62.0,1.45,24.5,209.5,46.69,34.6
2016,9,30,17,0,490.0,56.0,1.2,24.0,158.0,43.56,31.75
2016,9,30,17,15,396.0,45.0,1.1,23.5,112.0,35.88,24.79
2016,9,30,17,30,302.0,34.0,1.0,23.0,66.0,27.93,16.97
2016,9,30,17,45,151.0,17.0,0.9,22.5,33.0,13.81,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.5,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,175.0,14.0,0.8,15.0,20.0,117.98,0.0
2016,10,1,6,45,311.0,26.0,0.85,15.5,60.5,272.34,199.73
2016,10,1,7,0,447.0,38.0,0.9,16.0,101.0,387.37,310.1
2016,10,1,7,15,526.0,46.5,0.8,16.5,151.0,466.75,376.19
2016,10,1,7,30,605.0,55.0,0.7,17.0,201.0,549.56,439.59
2016,10,1,7,45,656.0,60.5,0.6,17.5,253.0,609.31,481.93
2016,10,1,8,0,707.0,66.0,0.5,18.0,305.0,664.74,518.63
2016,10,1,8,15,415.0,123.5,0.9,19.0,269.5,510.07,405.0
2016,10,1,8,30,123.0,181.0,1.3,20.0,234.0,311.88,248.32
2016,10,1,8,45,473.5,131.0,1.7,21.0,367.5,572.69,454.92
2016,10,1,9,0,824.0,81.0,2.1,22.0,501.0,813.99,626.05
2016,10,1,9,15,841.0,83.5,2.2,22.0,544.0,833.07,636.02
2016,10,1,9,30,858.0,86.0,2.3,22.0,587.0,841.32,640.71
2016,10,1,9,45,870.5,88.0,2.4,22.5,623.5,849.66,644.43
2016,10,1,10,0,883.0,90.0,2.5,23.0,660.0,854.58,645.9
2016,10,1,10,15,892.0,91.5,2.5,23.0,690.0,852.46,643.22
2016,10,1,10,30,901.0,93.0,2.5,23.0,720.0,846.8,638.35
2016,10,1,10,45,906.5,94.5,2.5,23.5,742.5,834.73,628.08
2016,10,1,11,0,912.0,96.0,2.5,24.0,765.0,819.18,615.65
2016,10,1,11,15,915.5,96.5,2.45,24.0,780.0,797.65,600.13
2016,10,1,11,30,919.0,97.0,2.4,24.0,795.0,772.86,582.52
2016,10,1,11,45,920.5,97.5,2.4,24.5,801.5,743.5,560.86
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,711.18,535.65
2016,10,1,12,15,921.5,97.5,2.35,25.0,806.0,673.87,507.34
2016,10,1,12,30,921.0,97.0,2.3,25.0,804.0,634.07,476.71
2016,10,1,12,45,917.5,97.0,2.3,25.0,793.5,590.75,443.06
2016,10,1,13,0,914.0,97.0,2.3,25.0,783.0,545.52,407.11
2016,10,1,13,15,908.5,96.0,2.3,25.0,764.5,496.82,367.64
2016,10,1,13,30,903.0,95.0,2.3,25.0,746.0,446.84,326.08
2016,10,1,13,45,892.5,95.0,2.35,25.5,719.5,394.82,281.52
2016,10,1,14,0,882.0,95.0,2.4,26.0,693.0,342.41,235.96
2016,10,1,14,15,871.0,93.0,2.35,25.5,660.0,288.2,189.63
2016,10,1,14,30,860.0,91.0,2.3,25.0,627.0,234.17,144.29
2016,10,1,14,45,842.0,90.0,2.25,25.0,587.0,172.82,96.48
2016,10,1,15,0,824.0,89.0,2.2,25.0,547.0,119.95,62.78
2016,10,1,15,15,803.5,86.0,2.1,25.0,503.0,67.31,51.46
2016,10,1,15,30,783.0,83.0,2.0,25.0,459.0,60.67,46.06
2016,10,1,15,45,753.0,79.5,1.9,25.0,410.0,59.46,45.19
2016,10,1,16,0,723.0,76.0,1.8,25.0,361.0,58.27,44.32
2016,10,1,16,15,683.5,70.5,1.55,24.0,310.5,50.46,37.92
2016,10,1,16,30,644.0,65.0,1.3,23.0,260.0,47.78,35.83
2016,10,1,16,45,583.0,58.0,1.1,22.5,209.0,43.72,32.33
2016,10,1,17,0,522.0,51.0,0.9,22.0,158.0,39.57,28.58
2016,10,1,17,15,426.5,41.0,0.9,21.0,111.0,32.58,22.22
2016,10,1,17,30,331.0,31.0,0.9,20.0,64.0,25.39,14.87
2016,10,1,17,45,165.5,15.5,0.95,19.5,32.0,12.58,0.0
2016,10,1,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,7.5,1.3,12.5,7.5,0.0,0.0
2016,10,2,6,30,0.0,15.0,1.5,13.0,15.0,13.64,0.0
2016,10,2,6,45,117.0,30.5,1.75,13.5,46.5,137.49,98.56
2016,10,2,7,0,234.0,46.0,2.0,14.0,78.0,251.3,204.78
2016,10,2,7,15,277.0,64.0,1.9,14.5,118.0,309.28,256.02
2016,10,2,7,30,320.0,82.0,1.8,15.0,158.0,368.84,306.08
2016,10,2,7,45,356.0,95.5,1.75,16.0,199.5,418.21,345.24
2016,10,2,8,0,392.0,109.0,1.7,17.0,241.0,468.09,382.89
2016,10,2,8,15,567.5,93.5,1.65,18.0,317.5,601.55,483.7
2016,10,2,8,30,743.0,78.0,1.6,19.0,394.0,728.18,571.52
2016,10,2,8,45,766.0,82.0,1.55,20.0,440.0,759.23,587.92
2016,10,2,9,0,789.0,86.0,1.5,21.0,486.0,787.69,602.95
2016,10,2,9,15,806.5,89.0,1.4,21.5,527.5,807.44,612.27
2016,10,2,9,30,824.0,92.0,1.3,22.0,569.0,824.08,619.38
2016,10,2,9,45,681.5,150.5,1.25,22.5,562.0,769.02,578.7
2016,10,2,10,0,539.0,209.0,1.2,23.0,555.0,697.34,524.93
2016,10,2,10,15,708.5,152.0,1.1,23.0,628.5,773.58,578.09
2016,10,2,10,30,878.0,95.0,1.0,23.0,702.0,826.6,610.27
2016,10,2,10,45,884.0,96.0,0.95,23.5,724.0,814.67,599.04
2016,10,2,11,0,890.0,97.0,0.9,24.0,746.0,799.35,586.58
2016,10,2,11,15,893.5,97.5,0.8,24.0,760.5,778.26,570.92
2016,10,2,11,30,897.0,98.0,0.7,24.0,775.0,753.99,553.34
2016,10,2,11,45,898.0,98.5,0.65,24.5,781.0,724.89,531.88
2016,10,2,12,0,899.0,99.0,0.6,25.0,787.0,692.95,507.45
2016,10,2,12,15,898.5,99.0,0.55,25.0,785.0,656.89,480.91
2016,10,2,12,30,898.0,99.0,0.5,25.0,783.0,618.39,452.21
2016,10,2,12,45,893.0,99.5,0.45,25.5,772.5,575.63,419.09
2016,10,2,13,0,888.0,100.0,0.4,26.0,762.0,531.12,384.11
2016,10,2,13,15,882.5,99.0,0.4,26.0,744.0,483.6,347.33
2016,10,2,13,30,877.0,98.0,0.4,26.0,726.0,434.84,308.51
2016,10,2,13,45,868.0,97.0,0.4,26.0,700.0,383.84,266.98
2016,10,2,14,0,859.0,96.0,0.4,26.0,674.0,332.38,224.18
2016,10,2,14,15,429.5,122.0,0.45,26.0,411.0,190.29,127.71
2016,10,2,14,30,0.0,148.0,0.5,26.0,148.0,128.0,95.73
2016,10,2,14,45,142.5,191.5,0.55,26.0,270.5,165.14,118.99
2016,10,2,15,0,285.0,235.0,0.6,26.0,393.0,181.16,128.28
2016,10,2,15,15,523.0,158.5,0.65,25.5,418.5,105.37,82.75
2016,10,2,15,30,761.0,82.0,0.7,25.0,444.0,59.94,45.38
2016,10,2,15,45,728.0,79.5,0.75,25.0,396.0,59.48,45.21
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,53.78,40.51
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,51.23,38.52
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,48.6,36.38
2016,10,2,16,45,548.0,59.0,0.7,23.5,198.0,44.59,32.93
2016,10,2,17,0,483.0,52.0,0.7,23.0,148.0,40.51,29.23
2016,10,2,17,15,385.5,41.5,0.7,22.5,103.0,33.14,22.47
2016,10,2,17,30,288.0,31.0,0.7,22.0,58.0,25.55,14.47
2016,10,2,17,45,144.0,15.5,0.75,21.5,29.0,14.1,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,12.73,0.0
2016,10,3,6,45,121.0,30.5,2.05,15.5,47.0,139.58,97.04
2016,10,3,7,0,242.0,47.0,2.2,16.0,80.0,258.0,208.34
2016,10,3,7,15,306.5,62.5,2.2,16.5,122.5,327.24,269.05
2016,10,3,7,30,371.0,78.0,2.2,17.0,165.0,399.86,329.82
2016,10,3,7,45,433.5,85.0,2.2,17.5,211.0,461.91,379.98
2016,10,3,8,0,496.0,92.0,2.2,18.0,257.0,532.42,434.37
2016,10,3,8,15,579.5,94.5,2.15,18.5,316.5,610.38,491.58
2016,10,3,8,30,663.0,97.0,2.1,19.0,376.0,688.52,546.39
2016,10,3,8,45,523.0,143.5,2.05,20.0,379.5,625.56,494.85
2016,10,3,9,0,383.0,190.0,2.0,21.0,383.0,547.01,430.94
2016,10,3,9,15,573.5,151.0,1.85,21.5,467.5,683.66,531.67
2016,10,3,9,30,764.0,112.0,1.7,22.0,552.0,793.24,604.15
2016,10,3,9,45,803.5,103.5,1.55,22.5,592.5,811.97,611.73
2016,10,3,10,0,843.0,95.0,1.4,23.0,633.0,827.01,617.54
2016,10,3,10,15,853.0,97.0,1.25,23.0,663.0,819.29,609.25
2016,10,3,10,30,863.0,99.0,1.1,23.0,693.0,815.19,603.69
2016,10,3,10,45,868.0,101.0,0.95,23.5,715.0,803.6,592.04
2016,10,3,11,0,873.0,103.0,0.8,24.0,737.0,788.67,578.38
2016,10,3,11,15,877.0,104.0,0.7,24.0,751.5,768.67,563.41
2016,10,3,11,30,881.0,105.0,0.6,24.0,766.0,745.51,546.51
2016,10,3,11,45,878.0,108.0,0.5,24.5,771.5,716.32,523.74
2016,10,3,12,0,875.0,111.0,0.4,25.0,777.0,684.5,498.71
2016,10,3,12,15,648.5,212.0,0.35,25.0,705.5,602.51,438.64
2016,10,3,12,30,422.0,313.0,0.3,25.0,634.0,524.48,381.82
2016,10,3,12,45,315.0,336.5,0.25,25.5,574.0,460.37,335.36
2016,10,3,13,0,208.0,360.0,0.2,26.0,514.0,406.34,295.94
2016,10,3,13,15,315.0,325.0,0.2,26.0,552.5,408.1,296.3
2016,10,3,13,30,422.0,290.0,0.2,26.0,591.0,398.46,286.57
2016,10,3,13,45,619.0,203.5,0.25,26.0,627.0,371.64,261.7
2016,10,3,14,0,816.0,117.0,0.3,26.0,663.0,327.34,220.79
2016,10,3,14,15,648.0,168.0,0.35,26.0,588.0,274.41,182.54
2016,10,3,14,30,480.0,219.0,0.4,26.0,513.0,241.02,161.69
2016,10,3,14,45,613.0,165.0,0.5,26.0,516.0,186.95,115.93
2016,10,3,15,0,746.0,111.0,0.6,26.0,519.0,117.02,64.59
2016,10,3,15,15,722.5,107.0,0.65,25.5,475.5,69.42,53.07
2016,10,3,15,30,699.0,103.0,0.7,25.0,432.0,68.7,52.85
2016,10,3,15,45,656.0,100.5,0.75,25.0,383.0,68.97,53.25
2016,10,3,16,0,613.0,98.0,0.8,25.0,334.0,69.42,53.78
2016,10,3,16,15,567.5,90.5,0.8,24.5,285.0,65.96,51.07
2016,10,3,16,30,522.0,83.0,0.8,24.0,236.0,62.41,48.18
2016,10,3,16,45,458.0,73.0,0.8,23.5,187.5,56.5,43.09
2016,10,3,17,0,394.0,63.0,0.8,23.0,139.0,47.95,35.51
2016,10,3,17,15,296.0,48.5,0.8,22.0,95.5,37.47,26.07
2016,10,3,17,30,198.0,34.0,0.8,21.0,52.0,26.67,14.9
2016,10,3,17,45,99.0,17.0,0.85,20.5,26.0,15.46,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.5,6.0,1.95,14.0,7.0,0.0,0.0
2016,10,4,6,30,71.0,12.0,2.1,14.0,14.0,53.06,0.0
2016,10,4,6,45,195.0,28.0,2.3,14.5,50.0,194.31,133.38
2016,10,4,7,0,319.0,44.0,2.5,15.0,86.0,304.19,246.47
2016,10,4,7,15,402.5,55.5,2.55,15.5,133.0,386.06,318.46
2016,10,4,7,30,486.0,67.0,2.6,16.0,180.0,471.82,390.09
2016,10,4,7,45,546.0,74.0,2.7,17.0,230.0,537.35,441.64
2016,10,4,8,0,606.0,81.0,2.8,18.0,280.0,603.38,490.78
2016,10,4,8,15,644.5,86.5,2.9,18.5,329.0,650.45,524.61
2016,10,4,8,30,683.0,92.0,3.0,19.0,378.0,696.25,556.57
2016,10,4,8,45,713.0,96.0,3.1,20.0,424.5,731.5,578.91
2016,10,4,9,0,743.0,100.0,3.2,21.0,471.0,764.5,599.18
2016,10,4,9,15,762.5,103.5,3.15,21.5,513.0,781.35,607.96
2016,10,4,9,30,782.0,107.0,3.1,22.0,555.0,799.81,617.95
2016,10,4,9,45,805.5,106.0,3.05,22.5,592.5,813.32,624.4
2016,10,4,10,0,829.0,105.0,3.0,23.0,630.0,823.43,628.56
2016,10,4,10,15,839.0,106.5,2.95,23.0,659.5,821.65,625.78
2016,10,4,10,30,849.0,108.0,2.9,23.0,689.0,816.41,620.85
2016,10,4,10,45,854.5,110.0,2.9,23.5,711.0,804.63,610.69
2016,10,4,11,0,860.0,112.0,2.9,24.0,733.0,784.15,594.7
2016,10,4,11,15,864.5,113.0,2.9,24.0,747.5,764.58,580.68
2016,10,4,11,30,869.0,114.0,2.9,24.0,762.0,741.85,564.47
2016,10,4,11,45,869.0,115.5,2.9,24.5,768.0,713.43,541.85
2016,10,4,12,0,869.0,117.0,2.9,25.0,774.0,682.28,517.08
2016,10,4,12,15,868.5,116.5,2.9,25.0,772.5,646.44,489.64
2016,10,4,12,30,868.0,116.0,2.9,25.0,771.0,608.28,459.95
2016,10,4,12,45,863.0,116.5,2.95,25.0,760.5,566.41,426.99
2016,10,4,13,0,858.0,117.0,3.0,25.0,750.0,521.35,390.84
2016,10,4,13,15,492.0,227.5,3.0,25.0,588.5,405.32,303.34
2016,10,4,13,30,126.0,338.0,3.0,25.0,427.0,323.56,243.95
2016,10,4,13,45,476.0,226.0,3.05,25.0,544.5,337.55,247.31
2016,10,4,14,0,826.0,114.0,3.1,25.0,662.0,324.01,223.92
2016,10,4,14,15,555.0,190.5,3.1,24.5,551.0,267.42,184.97
2016,10,4,14,30,284.0,267.0,3.1,24.0,440.0,243.35,175.5
2016,10,4,14,45,525.0,185.5,3.15,24.0,479.5,188.22,123.14
2016,10,4,15,0,766.0,104.0,3.2,24.0,519.0,116.43,65.69
2016,10,4,15,15,743.5,100.0,3.15,23.5,475.5,65.1,50.0
2016,10,4,15,30,721.0,96.0,3.1,23.0,432.0,64.19,49.52
2016,10,4,15,45,690.0,91.0,3.1,23.0,384.5,62.47,48.21
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,60.71,46.84
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.0,57.66,44.41
2016,10,4,16,30,572.0,73.0,2.7,22.0,237.0,54.54,41.81
2016,10,4,16,45,510.5,64.0,2.5,21.5,188.0,49.13,37.08
2016,10,4,17,0,449.0,55.0,2.3,21.0,139.0,43.55,31.99
2016,10,4,17,15,347.5,42.5,2.1,20.0,95.0,34.46,23.64
2016,10,4,17,30,246.0,30.0,1.9,19.0,51.0,25.01,13.07
2016,10,4,17,45,123.0,15.0,1.7,18.5,25.5,13.64,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,33.0,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,66.0,12.0,2.9,14.0,14.0,49.92,0.0
2016,10,5,6,45,189.5,28.0,3.1,14.5,49.0,189.36,125.27
2016,10,5,7,0,313.0,44.0,3.3,15.0,84.0,299.73,242.81
2016,10,5,7,15,401.5,55.0,3.45,15.5,131.0,383.4,317.17
2016,10,5,7,30,490.0,66.0,3.6,16.0,178.0,471.93,391.99
2016,10,5,7,45,245.0,39.0,3.75,16.5,95.0,259.7,218.31
2016,10,5,8,0,0.0,12.0,3.9,17.0,12.0,10.55,3.31
2016,10,5,8,15,5.0,79.0,3.85,17.0,81.0,74.76,57.83
2016,10,5,8,30,10.0,146.0,3.8,17.0,150.0,148.89,119.42
2016,10,5,8,45,5.0,135.0,3.8,17.5,137.0,130.11,103.11
2016,10,5,9,0,0.0,124.0,3.8,18.0,124.0,113.25,88.57
2016,10,5,9,15,40.0,187.0,3.75,18.5,209.5,221.95,177.73
2016,10,5,9,30,80.0,250.0,3.7,19.0,295.0,323.18,257.81
2016,10,5,9,45,40.0,199.5,3.65,19.5,222.0,229.51,181.62
2016,10,5,10,0,0.0,149.0,3.6,20.0,149.0,134.75,104.14
2016,10,5,10,15,19.5,215.0,3.55,20.0,228.5,213.36,167.33
2016,10,5,10,30,39.0,281.0,3.5,20.0,308.0,303.73,237.93
2016,10,5,10,45,42.5,294.0,3.45,20.5,324.5,315.32,245.79
2016,10,5,11,0,46.0,307.0,3.4,21.0,341.0,326.29,253.36
2016,10,5,11,15,26.0,253.5,3.35,21.0,273.0,255.18,197.89
2016,10,5,11,30,6.0,200.0,3.3,21.0,205.0,183.19,141.23
2016,10,5,11,45,3.0,158.0,3.25,21.5,160.5,142.68,109.04
2016,10,5,12,0,0.0,116.0,3.2,22.0,116.0,103.02,77.34
2016,10,5,12,15,0.0,131.0,3.15,22.0,131.0,116.21,87.86
2016,10,5,12,30,0.0,146.0,3.1,22.0,146.0,129.23,98.19
2016,10,5,12,45,20.0,227.0,3.1,22.5,242.0,209.52,161.07
2016,10,5,13,0,40.0,308.0,3.1,23.0,338.0,282.69,216.76
2016,10,5,13,15,22.5,250.0,3.05,23.0,267.0,225.77,172.93
2016,10,5,13,30,5.0,192.0,3.0,23.0,196.0,168.75,128.95
2016,10,5,13,45,11.0,213.0,3.0,23.0,220.5,186.74,143.15
2016,10,5,14,0,17.0,234.0,3.0,23.0,245.0,203.03,155.78
2016,10,5,14,15,31.5,243.0,3.0,22.5,262.5,202.88,155.54
2016,10,5,14,30,46.0,252.0,3.0,22.0,280.0,205.52,157.47
2016,10,5,14,45,23.0,181.0,3.0,22.0,195.0,148.44,113.68
2016,10,5,15,0,0.0,110.0,3.0,22.0,110.0,95.97,72.87
2016,10,5,15,15,0.0,104.0,2.95,21.5,104.0,90.65,72.24
2016,10,5,15,30,0.0,98.0,2.9,21.0,98.0,85.44,68.16
2016,10,5,15,45,0.0,87.0,2.9,21.0,87.0,76.18,60.43
2016,10,5,16,0,0.0,76.0,2.9,21.0,76.0,66.85,52.55
2016,10,5,16,15,275.5,76.0,2.75,20.5,153.5,53.86,41.49
2016,10,5,16,30,551.0,76.0,2.6,20.0,231.0,57.21,44.49
2016,10,5,16,45,482.5,66.5,2.5,20.0,182.0,51.46,39.32
2016,10,5,17,0,414.0,57.0,2.4,20.0,133.0,45.55,33.79
2016,10,5,17,15,307.0,43.5,2.2,19.0,89.5,33.76,23.05
2016,10,5,17,30,200.0,30.0,2.0,18.0,46.0,23.61,11.2
2016,10,5,17,45,100.0,15.0,1.85,17.5,23.0,13.64,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,47.5,5.5,2.25,12.0,6.5,0.0,0.0
2016,10,6,6,30,95.0,11.0,2.5,12.0,13.0,65.91,0.0
2016,10,6,6,45,247.5,24.0,2.8,12.5,50.0,218.92,139.92
2016,10,6,7,0,400.0,37.0,3.1,13.0,87.0,348.46,283.55
2016,10,6,7,15,487.0,45.5,3.25,13.5,135.5,430.57,357.74
2016,10,6,7,30,574.0,54.0,3.4,14.0,184.0,516.51,430.26
2016,10,6,7,45,632.0,59.0,3.6,15.0,235.0,578.94,479.74
2016,10,6,8,0,690.0,64.0,3.8,16.0,286.0,637.27,523.69
2016,10,6,8,15,490.0,112.0,3.85,16.5,283.0,548.06,451.58
2016,10,6,8,30,290.0,160.0,3.9,17.0,280.0,433.96,356.36
2016,10,6,8,45,552.0,119.0,3.95,18.0,379.5,621.77,505.59
2016,10,6,9,0,814.0,78.0,4.0,19.0,479.0,786.9,624.78
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.0,806.15,634.56
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,814.94,637.71
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.0,823.05,640.52
2016,10,6,10,0,877.0,86.0,3.8,21.0,635.0,827.78,641.03
2016,10,6,10,15,886.0,87.5,3.75,21.0,664.5,825.33,637.83
2016,10,6,10,30,895.0,89.0,3.7,21.0,694.0,819.37,632.37
2016,10,6,10,45,902.0,89.5,3.65,21.5,716.0,807.22,621.51
2016,10,6,11,0,909.0,90.0,3.6,22.0,738.0,791.6,608.43
2016,10,6,11,15,912.5,90.5,3.55,22.0,752.5,769.96,592.43
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,745.09,574.25
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,715.56,550.69
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,683.1,524.29
2016,10,6,12,15,542.0,227.5,3.35,23.0,633.0,540.9,414.65
2016,10,6,12,30,164.0,364.0,3.3,23.0,487.0,412.33,314.73
2016,10,6,12,45,259.0,342.5,3.3,23.5,533.0,431.31,328.58
2016,10,6,13,0,354.0,321.0,3.3,24.0,579.0,440.37,333.33
2016,10,6,13,15,218.5,321.5,3.3,24.0,479.5,361.35,273.55
2016,10,6,13,30,83.0,322.0,3.3,24.0,380.0,297.14,225.9
2016,10,6,13,45,481.0,205.0,3.3,24.0,521.5,318.57,233.65
2016,10,6,14,0,879.0,88.0,3.3,24.0,663.0,315.92,216.37
2016,10,6,14,15,524.5,182.0,3.3,24.0,520.0,249.22,172.11
2016,10,6,14,30,170.0,276.0,3.3,24.0,377.0,233.83,173.05
2016,10,6,14,45,497.0,178.0,3.3,24.0,447.5,174.98,114.46
2016,10,6,15,0,824.0,80.0,3.3,24.0,518.0,94.47,49.24
2016,10,6,15,15,802.5,77.0,3.25,23.5,474.0,55.85,42.19
2016,10,6,15,30,781.0,74.0,3.2,23.0,430.0,54.84,41.58
2016,10,6,15,45,749.0,71.0,3.2,23.0,381.5,53.75,40.78
2016,10,6,16,0,717.0,68.0,3.2,23.0,333.0,52.7,39.98
2016,10,6,16,15,673.0,63.0,3.0,22.5,283.0,49.94,37.76
2016,10,6,16,30,629.0,58.0,2.8,22.0,233.0,43.1,31.9
2016,10,6,16,45,558.0,52.0,2.65,21.5,183.0,39.62,28.81
2016,10,6,17,0,487.0,46.0,2.5,21.0,133.0,36.14,25.52
2016,10,6,17,15,374.5,35.5,2.4,20.5,89.0,28.53,18.38
2016,10,6,17,30,262.0,25.0,2.3,20.0,45.0,20.68,7.92
2016,10,6,17,45,131.0,12.5,2.2,19.5,22.5,11.37,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.73,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,11.87,1.6
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,21.14,11.66
2016,10,7,7,15,0.0,38.0,3.2,16.0,38.0,33.53,22.55
2016,10,7,7,30,0.0,52.0,3.2,16.0,52.0,46.8,34.1
2016,10,7,7,45,0.0,67.0,3.2,16.5,67.0,61.3,46.46
2016,10,7,8,0,0.0,82.0,3.2,17.0,82.0,75.62,58.43
2016,10,7,8,15,0.0,107.5,3.2,17.0,107.5,101.28,79.8
2016,10,7,8,30,0.0,133.0,3.2,17.0,133.0,126.65,100.62
2016,10,7,8,45,8.5,155.0,3.25,17.5,159.5,154.77,123.51
2016,10,7,9,0,17.0,177.0,3.3,18.0,186.0,182.75,145.91
2016,10,7,9,15,8.5,114.5,3.3,18.0,119.0,110.28,86.18
2016,10,7,9,30,0.0,52.0,3.3,18.0,52.0,45.96,32.68
2016,10,7,9,45,0.0,53.5,3.3,18.5,53.5,47.31,33.66
2016,10,7,10,0,0.0,55.0,3.3,19.0,55.0,48.66,34.62
2016,10,7,10,15,4.0,129.5,3.3,19.0,132.5,119.31,92.3
2016,10,7,10,30,8.0,204.0,3.3,19.0,210.0,192.11,150.46
2016,10,7,10,45,6.0,193.5,3.3,19.5,198.0,179.62,139.85
2016,10,7,11,0,4.0,183.0,3.3,20.0,186.0,167.57,129.82
2016,10,7,11,15,5.0,186.0,3.3,20.0,189.5,170.4,131.99
2016,10,7,11,30,6.0,189.0,3.3,20.0,193.0,173.15,134.08
2016,10,7,11,45,15.0,236.0,3.3,20.5,247.5,220.71,171.27
2016,10,7,12,0,24.0,283.0,3.3,21.0,302.0,266.73,206.55
2016,10,7,12,15,20.0,268.5,3.25,21.0,284.0,249.16,192.69
2016,10,7,12,30,16.0,254.0,3.2,21.0,266.0,232.18,179.46
2016,10,7,12,45,18.5,260.5,3.2,21.5,274.0,237.04,182.93
2016,10,7,13,0,21.0,267.0,3.2,22.0,282.0,241.37,185.91
2016,10,7,13,15,18.0,253.5,3.15,22.0,266.0,226.33,174.28
2016,10,7,13,30,15.0,240.0,3.1,22.0,250.0,211.75,163.06
2016,10,7,13,45,15.5,234.5,3.05,22.0,245.0,205.13,158.0
2016,10,7,14,0,16.0,229.0,3.0,22.0,240.0,198.37,152.82
2016,10,7,14,15,26.0,234.0,2.9,22.0,250.5,201.42,154.99
2016,10,7,14,30,36.0,239.0,2.8,22.0,261.0,194.13,148.99
2016,10,7,14,45,39.0,226.0,2.75,22.0,248.5,179.34,137.64
2016,10,7,15,0,42.0,213.0,2.7,22.0,236.0,164.19,126.53
2016,10,7,15,15,21.0,140.0,2.65,22.0,151.5,112.86,90.85
2016,10,7,15,30,0.0,67.0,2.6,22.0,67.0,59.23,45.5
2016,10,7,15,45,0.0,59.5,2.55,22.0,59.5,52.56,39.93
2016,10,7,16,0,0.0,52.0,2.5,22.0,52.0,45.9,34.29
2016,10,7,16,15,0.0,44.0,2.45,21.5,44.0,38.8,28.25
2016,10,7,16,30,0.0,36.0,2.4,21.0,36.0,31.72,22.12
2016,10,7,16,45,0.0,28.0,2.35,21.0,28.0,24.65,15.85
2016,10,7,17,0,0.0,20.0,2.3,21.0,20.0,17.58,9.52
2016,10,7,17,15,0.0,13.0,2.25,20.5,13.0,11.42,3.93
2016,10,7,17,30,0.0,6.0,2.2,20.0,6.0,5.26,0.0
2016,10,7,17,45,0.0,3.0,2.2,20.0,3.0,2.73,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,4.1,18.0,2.5,2.19,0.0
2016,10,8,7,0,0.0,5.0,4.2,18.0,5.0,4.38,0.0
2016,10,8,7,15,0.0,9.0,4.3,18.0,9.0,7.9,0.94
2016,10,8,7,30,0.0,13.0,4.4,18.0,13.0,11.42,3.99
2016,10,8,7,45,0.0,17.0,4.55,18.5,17.0,14.94,7.0
2016,10,8,8,0,0.0,21.0,4.7,19.0,21.0,18.47,9.97
2016,10,8,8,15,0.0,20.0,4.9,19.0,20.0,17.6,9.21
2016,10,8,8,30,0.0,19.0,5.1,19.0,19.0,16.73,8.44
2016,10,8,8,45,0.0,26.5,5.35,19.0,26.5,23.35,13.96
2016,10,8,9,0,0.0,34.0,5.6,19.0,34.0,29.99,19.45
2016,10,8,9,15,0.0,37.0,5.8,19.0,37.0,32.66,21.6
2016,10,8,9,30,0.0,40.0,6.0,19.0,40.0,35.33,23.75
2016,10,8,9,45,0.0,37.5,6.25,19.5,37.5,33.13,21.8
2016,10,8,10,0,0.0,35.0,6.5,20.0,35.0,30.93,19.88
2016,10,8,10,15,0.0,29.5,6.6,20.0,29.5,26.07,15.84
2016,10,8,10,30,0.0,24.0,6.7,20.0,24.0,21.21,11.81
2016,10,8,10,45,0.0,29.0,6.85,20.0,29.0,25.65,15.43
2016,10,8,11,0,0.0,34.0,7.0,20.0,34.0,30.09,19.04
2016,10,8,11,15,0.0,35.0,6.95,20.0,35.0,30.98,19.75
2016,10,8,11,30,0.0,36.0,6.9,20.0,36.0,31.87,20.46
2016,10,8,11,45,0.0,50.5,6.9,20.0,50.5,44.75,30.96
2016,10,8,12,0,0.0,65.0,6.9,20.0,65.0,57.64,41.45
2016,10,8,12,15,0.0,47.0,6.8,20.0,47.0,41.64,28.42
2016,10,8,12,30,0.0,29.0,6.7,20.0,29.0,25.67,15.38
2016,10,8,12,45,0.0,28.5,6.6,20.0,28.5,25.22,15.03
2016,10,8,13,0,0.0,28.0,6.5,20.0,28.0,24.78,14.67
2016,10,8,13,15,1.5,101.0,6.4,19.5,102.0,90.15,68.13
2016,10,8,13,30,3.0,174.0,6.3,19.0,176.0,152.74,118.97
2016,10,8,13,45,1.5,109.0,6.25,19.0,110.0,96.77,73.75
2016,10,8,14,0,0.0,44.0,6.2,19.0,44.0,38.92,26.51
2016,10,8,14,15,0.0,57.0,6.2,19.0,57.0,50.43,36.08
2016,10,8,14,30,0.0,70.0,6.2,19.0,70.0,61.96,45.68
2016,10,8,14,45,0.0,47.0,6.2,19.0,47.0,41.53,28.89
2016,10,8,15,0,0.0,24.0,6.2,19.0,24.0,21.17,12.02
2016,10,8,15,15,0.0,15.5,6.2,18.5,15.5,13.65,6.31
2016,10,8,15,30,0.0,7.0,6.2,18.0,7.0,6.16,0.0
2016,10,8,15,45,0.0,6.0,6.2,18.0,6.0,5.28,0.0
2016,10,8,16,0,0.0,5.0,6.2,18.0,5.0,4.39,0.0
2016,10,8,16,15,0.0,4.5,6.15,18.0,4.5,3.95,0.0
2016,10,8,16,30,0.0,4.0,6.1,18.0,4.0,3.51,0.0
2016,10,8,16,45,0.0,3.0,6.1,18.0,3.0,2.63,0.0
2016,10,8,17,0,0.0,2.0,6.1,18.0,2.0,1.75,0.0
2016,10,8,17,15,0.0,1.0,6.1,17.5,1.0,0.88,0.0
2016,10,8,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,255.5,14.5,4.0,9.5,44.5,200.21,100.18
2016,10,9,7,0,511.0,29.0,4.1,10.0,89.0,399.69,326.63
2016,10,9,7,15,597.5,35.5,4.25,10.5,139.5,482.23,404.23
2016,10,9,7,30,684.0,42.0,4.4,11.0,190.0,567.96,477.87
2016,10,9,7,45,734.5,46.5,4.55,11.5,243.5,626.89,526.57
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,685.67,572.79
2016,10,9,8,15,819.0,54.5,4.75,12.5,348.5,722.2,599.43
2016,10,9,8,30,853.0,58.0,4.8,13.0,400.0,764.13,629.3
2016,10,9,8,45,875.0,61.0,4.9,13.5,448.0,793.59,649.16
2016,10,9,9,0,897.0,64.0,5.0,14.0,496.0,820.29,666.64
2016,10,9,9,15,912.5,66.0,5.0,14.5,539.0,837.31,676.14
2016,10,9,9,30,928.0,68.0,5.0,15.0,582.0,851.0,683.19
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.0,856.9,684.86
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,859.19,684.06
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,854.91,678.04
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,846.88,669.52
2016,10,9,10,45,974.0,72.0,5.0,17.5,737.0,832.28,656.73
2016,10,9,11,0,980.0,72.0,5.0,18.0,759.0,814.04,641.5
2016,10,9,11,15,982.5,72.5,4.95,18.0,773.0,790.18,623.31
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,762.92,602.74
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.0,730.68,576.38
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,695.36,546.74
2016,10,9,12,15,987.5,72.0,4.7,19.0,796.5,656.38,514.76
2016,10,9,12,30,987.0,72.0,4.6,19.0,794.0,614.73,480.16
2016,10,9,12,45,984.0,71.5,4.6,19.5,782.5,568.86,441.05
2016,10,9,13,0,981.0,71.0,4.6,20.0,771.0,520.91,399.51
2016,10,9,13,15,976.0,70.5,4.55,20.0,752.0,470.26,355.56
2016,10,9,13,30,971.0,70.0,4.5,20.0,733.0,418.14,309.39
2016,10,9,13,45,964.0,69.0,4.5,20.0,706.5,363.73,260.6
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,308.52,210.69
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,251.73,160.18
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,194.96,112.33
2016,10,9,14,45,923.5,63.5,4.35,20.0,572.5,138.08,70.99
2016,10,9,15,0,910.0,62.0,4.3,20.0,532.0,82.06,43.38
2016,10,9,15,15,891.0,60.0,4.15,19.5,486.5,52.97,40.47
2016,10,9,15,30,872.0,58.0,4.0,19.0,441.0,51.49,39.42
2016,10,9,15,45,844.0,55.5,3.9,18.5,391.5,49.5,37.88
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,47.43,36.24
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,39.75,29.59
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,37.72,27.82
2016,10,9,16,45,668.0,40.5,3.2,16.5,186.0,33.85,24.28
2016,10,9,17,0,601.0,35.0,3.0,16.0,134.0,29.97,20.55
2016,10,9,17,15,482.0,27.0,2.85,15.0,87.5,23.57,14.25
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,17.09,0.22
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,8.64,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,193.5,82.31
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,377.33,307.31
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.0,461.65,386.41
2016,10,10,7,30,655.0,45.0,2.5,9.0,185.0,548.84,460.61
2016,10,10,7,45,708.0,50.0,2.65,10.0,238.0,609.53,509.28
2016,10,10,8,0,761.0,55.0,2.8,11.0,291.0,670.1,555.27
2016,10,10,8,15,796.0,59.0,2.9,11.5,342.0,714.77,587.87
2016,10,10,8,30,831.0,63.0,3.0,12.0,393.0,757.66,618.08
2016,10,10,8,45,855.5,65.5,3.2,12.5,441.0,780.61,633.18
2016,10,10,9,0,880.0,68.0,3.4,13.0,489.0,808.23,651.62
2016,10,10,9,15,897.5,70.0,3.35,13.5,532.5,826.57,661.64
2016,10,10,9,30,915.0,72.0,3.3,14.0,576.0,841.64,669.27
2016,10,10,9,45,929.0,73.0,3.3,14.5,613.0,849.18,671.8
2016,10,10,10,0,943.0,74.0,3.3,15.0,650.0,853.13,671.92
2016,10,10,10,15,951.5,75.0,3.25,15.0,680.0,848.96,667.35
2016,10,10,10,30,960.0,76.0,3.2,15.0,710.0,841.08,660.37
2016,10,10,10,45,965.5,77.0,3.15,15.5,732.5,827.17,648.06
2016,10,10,11,0,971.0,78.0,3.1,16.0,755.0,809.62,633.39
2016,10,10,11,15,974.5,78.5,3.05,16.5,769.0,786.51,614.93
2016,10,10,11,30,978.0,79.0,3.0,17.0,783.0,759.97,594.21
2016,10,10,11,45,978.5,79.5,3.0,17.5,789.0,728.12,568.49
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,693.23,539.97
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.5,654.1,508.65
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,612.38,474.72
2016,10,10,12,45,974.5,79.5,2.85,18.0,779.0,567.01,437.26
2016,10,10,13,0,972.0,79.0,2.8,18.0,768.0,519.56,397.23
2016,10,10,13,15,966.5,78.0,2.75,18.0,748.5,468.55,353.43
2016,10,10,13,30,961.0,77.0,2.7,18.0,729.0,416.17,307.43
2016,10,10,13,45,953.5,76.0,2.7,18.0,702.0,362.01,259.18
2016,10,10,14,0,946.0,75.0,2.7,18.0,675.0,307.12,209.85
