Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,14,15,935.0,73.5,2.65,18.0,641.0,250.63,159.93
2016,10,10,14,30,924.0,72.0,2.6,18.0,607.0,194.28,112.86
2016,10,10,14,45,909.5,70.0,2.55,18.0,566.5,137.58,72.3
2016,10,10,15,0,895.0,68.0,2.5,18.0,526.0,81.86,45.98
2016,10,10,15,15,874.5,66.0,2.35,17.5,480.5,57.08,44.42
2016,10,10,15,30,854.0,64.0,2.2,17.0,435.0,55.66,43.43
2016,10,10,15,45,825.0,60.5,2.1,17.0,385.0,46.76,35.74
2016,10,10,16,0,796.0,57.0,2.0,17.0,335.0,44.95,34.23
2016,10,10,16,15,753.5,53.0,1.75,16.0,283.0,42.63,32.36
2016,10,10,16,30,711.0,49.0,1.5,15.0,231.0,40.31,30.39
2016,10,10,16,45,643.0,43.0,1.3,14.5,179.5,36.13,26.53
2016,10,10,17,0,575.0,37.0,1.1,14.0,128.0,31.93,22.45
2016,10,10,17,15,451.5,28.0,1.1,13.0,82.5,24.66,15.17
2016,10,10,17,30,328.0,19.0,1.1,12.0,37.0,17.23,0.0
2016,10,10,17,45,164.0,9.5,1.1,11.5,18.5,8.64,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,231.0,15.0,1.95,6.5,40.0,186.36,61.42
2016,10,11,7,0,462.0,30.0,2.2,7.0,80.0,365.13,297.17
2016,10,11,7,15,552.0,37.0,2.15,7.5,129.5,449.13,376.82
2016,10,11,7,30,642.0,44.0,2.1,8.0,179.0,536.21,450.59
2016,10,11,7,45,697.5,49.0,2.1,9.0,231.5,598.12,499.71
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,660.08,546.02
2016,10,11,8,15,788.0,57.5,2.15,10.5,334.5,703.74,577.49
2016,10,11,8,30,823.0,61.0,2.2,11.0,385.0,745.67,606.61
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.0,768.84,619.91
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,796.7,636.44
2016,10,11,9,15,890.0,68.0,2.25,13.5,523.5,814.52,645.76
2016,10,11,9,30,907.0,70.0,2.2,14.0,566.0,829.11,652.77
2016,10,11,9,45,920.0,71.5,2.2,14.5,602.5,836.4,655.07
2016,10,11,10,0,933.0,73.0,2.2,15.0,639.0,840.11,655.04
2016,10,11,10,15,767.0,134.0,2.15,15.0,614.5,773.45,606.02
2016,10,11,10,30,601.0,195.0,2.1,15.0,590.0,692.12,543.87
2016,10,11,10,45,779.5,136.5,2.05,15.5,666.0,749.69,586.76
2016,10,11,11,0,958.0,78.0,2.0,16.0,742.0,795.9,616.86
2016,10,11,11,15,961.5,79.0,1.95,16.0,756.0,773.58,599.7
2016,10,11,11,30,965.0,80.0,1.9,16.0,770.0,747.86,580.86
2016,10,11,11,45,965.0,80.5,1.85,16.5,776.0,716.04,554.93
2016,10,11,12,0,965.0,81.0,1.8,17.0,782.0,681.27,526.61
2016,10,11,12,15,964.0,81.0,1.75,17.0,779.0,642.63,496.03
2016,10,11,12,30,963.0,81.0,1.7,17.0,776.0,601.43,462.89
2016,10,11,12,45,959.5,81.0,1.7,17.5,765.0,556.6,425.71
2016,10,11,13,0,956.0,81.0,1.7,18.0,754.0,509.79,386.13
2016,10,11,13,15,951.0,80.0,1.7,18.0,735.0,459.73,343.77
2016,10,11,13,30,946.0,79.0,1.7,18.0,716.0,408.28,299.16
2016,10,11,13,45,938.5,77.5,1.7,18.0,689.0,354.47,251.75
2016,10,11,14,0,931.0,76.0,1.7,18.0,662.0,299.99,203.29
2016,10,11,14,15,681.5,145.5,1.7,18.0,562.5,240.25,160.95
2016,10,11,14,30,432.0,215.0,1.7,18.0,463.0,212.97,148.74
2016,10,11,14,45,654.5,142.5,1.75,18.0,488.5,151.6,94.02
2016,10,11,15,0,877.0,70.0,1.8,18.0,514.0,78.87,46.0
2016,10,11,15,15,856.0,67.5,1.75,17.5,469.0,58.0,45.25
2016,10,11,15,30,835.0,65.0,1.7,17.0,424.0,49.28,37.86
2016,10,11,15,45,804.5,61.5,1.7,17.0,374.5,47.52,36.43
2016,10,11,16,0,774.0,58.0,1.7,17.0,325.0,45.74,34.95
2016,10,11,16,15,730.5,54.0,1.5,16.0,273.5,43.48,33.12
2016,10,11,16,30,687.0,50.0,1.3,15.0,222.0,41.23,31.19
2016,10,11,16,45,615.0,43.5,1.15,14.5,171.5,36.64,26.96
2016,10,11,17,0,543.0,37.0,1.0,14.0,121.0,32.02,22.47
2016,10,11,17,15,416.0,27.5,1.0,13.0,76.5,24.27,14.61
2016,10,11,17,30,289.0,18.0,1.0,12.0,32.0,14.94,0.0
2016,10,11,17,45,144.5,9.0,1.05,11.5,16.0,8.19,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.5,15.5,1.85,6.5,38.0,172.47,35.26
2016,10,12,7,0,419.0,31.0,2.1,7.0,76.0,346.22,279.91
2016,10,12,7,15,513.5,39.5,2.1,7.5,125.0,431.35,361.41
2016,10,12,7,30,608.0,48.0,2.1,8.0,174.0,521.11,438.43
2016,10,12,7,45,665.0,54.0,2.1,9.0,226.0,578.13,484.04
2016,10,12,8,0,722.0,60.0,2.1,10.0,278.0,641.69,532.04
2016,10,12,8,15,759.0,64.0,2.0,11.0,328.5,686.93,562.98
2016,10,12,8,30,796.0,68.0,1.9,12.0,379.0,730.46,591.15
2016,10,12,8,45,821.5,71.0,1.85,13.0,426.5,761.49,609.37
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,789.83,625.15
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,808.51,634.34
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,817.0,636.27
2016,10,12,9,45,898.0,80.0,1.55,15.5,595.5,825.05,638.58
2016,10,12,10,0,913.0,81.0,1.5,16.0,632.0,829.61,638.56
2016,10,12,10,15,922.0,82.5,1.45,16.0,661.5,826.37,634.49
2016,10,12,10,30,931.0,84.0,1.4,16.0,691.0,819.51,628.18
2016,10,12,10,45,937.0,85.0,1.35,16.5,713.5,806.17,616.46
2016,10,12,11,0,943.0,86.0,1.3,17.0,736.0,789.28,602.56
2016,10,12,11,15,946.0,87.0,1.25,17.0,749.5,766.73,586.08
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,740.88,566.88
2016,10,12,11,45,950.5,88.0,1.15,17.5,768.5,709.84,541.94
2016,10,12,12,0,952.0,88.0,1.1,18.0,774.0,675.82,514.63
2016,10,12,12,15,950.5,88.0,1.0,18.0,771.5,637.21,484.11
2016,10,12,12,30,949.0,88.0,0.9,18.0,769.0,596.13,451.22
2016,10,12,12,45,945.0,87.5,0.8,18.5,757.5,551.07,413.97
2016,10,12,13,0,941.0,87.0,0.7,19.0,746.0,504.12,374.6
2016,10,12,13,15,935.0,86.5,0.55,19.0,726.5,454.7,332.88
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,403.99,289.29
2016,10,12,13,45,920.5,84.5,0.3,19.0,680.0,350.66,243.35
2016,10,12,14,0,912.0,83.0,0.2,19.0,653.0,296.78,196.66
2016,10,12,14,15,900.0,81.5,0.2,19.0,619.0,241.89,150.35
2016,10,12,14,30,888.0,80.0,0.2,19.0,585.0,187.27,106.96
2016,10,12,14,45,871.5,78.0,0.2,19.0,545.0,132.4,70.22
2016,10,12,15,0,855.0,76.0,0.2,19.0,505.0,70.75,41.61
2016,10,12,15,15,833.0,73.0,0.25,19.0,459.5,54.19,41.68
2016,10,12,15,30,811.0,70.0,0.3,19.0,414.0,53.04,40.85
2016,10,12,15,45,780.5,66.0,0.4,19.0,365.5,51.04,39.23
2016,10,12,16,0,750.0,62.0,0.5,19.0,317.0,49.01,37.54
2016,10,12,16,15,703.5,57.0,0.5,18.5,265.5,46.03,35.03
2016,10,12,16,30,657.0,52.0,0.5,18.0,214.0,43.03,32.39
2016,10,12,16,45,583.0,45.0,0.55,17.5,164.0,34.88,25.05
2016,10,12,17,0,509.0,38.0,0.6,17.0,114.0,30.28,20.62
2016,10,12,17,15,376.0,27.5,0.65,16.0,71.0,22.33,12.52
2016,10,12,17,30,243.0,17.0,0.7,15.0,28.0,14.11,0.0
2016,10,12,17,45,121.5,8.5,0.8,14.5,14.0,7.73,0.0
2016,10,12,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.0,35.0,160.01,6.81
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,322.67,254.98
2016,10,13,7,15,478.5,38.5,1.2,10.5,116.5,404.91,333.29
2016,10,13,7,30,571.0,47.0,1.3,11.0,163.0,491.86,407.22
2016,10,13,7,45,624.0,53.0,1.4,12.0,212.0,550.05,453.5
2016,10,13,8,0,677.0,59.0,1.5,13.0,261.0,604.25,494.29
2016,10,13,8,15,713.5,63.0,1.5,13.5,309.5,648.06,525.56
2016,10,13,8,30,750.0,67.0,1.5,14.0,358.0,690.31,554.47
2016,10,13,8,45,771.5,71.5,1.55,15.0,402.5,719.37,572.24
2016,10,13,9,0,793.0,76.0,1.6,16.0,447.0,745.82,587.77
2016,10,13,9,15,811.0,78.5,1.7,16.5,487.5,764.12,598.81
2016,10,13,9,30,829.0,81.0,1.8,17.0,528.0,779.34,607.69
2016,10,13,9,45,839.5,84.0,1.9,18.0,562.5,785.86,609.32
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,782.69,604.29
2016,10,13,10,15,858.5,88.5,2.0,19.5,624.5,779.5,599.82
2016,10,13,10,30,867.0,90.0,2.0,20.0,652.0,772.94,593.16
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.0,759.28,582.13
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,742.4,569.02
2016,10,13,11,15,873.0,97.0,2.05,21.0,704.5,721.4,553.53
2016,10,13,11,30,876.0,98.0,2.0,21.0,717.0,697.33,534.73
2016,10,13,11,45,875.0,99.0,2.0,21.5,722.0,667.69,510.96
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,635.43,485.03
2016,10,13,12,15,873.0,100.0,1.9,22.0,724.0,599.76,456.63
2016,10,13,12,30,872.0,100.0,1.8,22.0,721.0,561.81,426.01
2016,10,13,12,45,870.0,98.5,1.75,22.5,710.5,519.91,391.3
2016,10,13,13,0,868.0,97.0,1.7,23.0,700.0,476.18,354.5
2016,10,13,13,15,862.0,96.0,1.6,23.0,681.5,429.63,315.27
2016,10,13,13,30,856.0,95.0,1.5,23.0,663.0,381.96,274.32
2016,10,13,13,45,845.0,94.5,1.45,23.5,637.0,332.28,230.92
2016,10,13,14,0,834.0,94.0,1.4,24.0,611.0,276.78,183.05
2016,10,13,14,15,821.5,92.0,1.3,24.0,578.5,224.83,139.13
2016,10,13,14,30,809.0,90.0,1.2,24.0,546.0,173.41,98.52
2016,10,13,14,45,788.5,88.0,1.1,24.0,507.0,122.11,64.92
2016,10,13,15,0,768.0,86.0,1.0,24.0,468.0,72.7,45.82
2016,10,13,15,15,744.0,82.5,0.9,24.0,425.0,60.81,46.43
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,59.58,45.54
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,53.04,40.08
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,51.93,39.22
2016,10,13,16,15,595.5,65.5,0.65,23.5,239.5,48.42,36.3
2016,10,13,16,30,546.0,59.0,0.6,23.0,191.0,44.84,33.19
2016,10,13,16,45,464.0,50.5,0.6,22.5,144.0,39.35,28.26
2016,10,13,17,0,382.0,42.0,0.6,22.0,97.0,33.75,22.98
2016,10,13,17,15,260.0,29.0,0.55,21.5,59.0,23.71,12.87
2016,10,13,17,30,138.0,16.0,0.5,21.0,21.0,14.55,0.0
2016,10,13,17,45,69.0,8.0,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,110.0,19.0,2.45,10.5,30.0,112.2,0.0
2016,10,14,7,0,220.0,38.0,2.6,11.0,60.0,226.86,177.86
2016,10,14,7,15,311.5,52.0,2.65,11.5,103.5,307.54,254.98
2016,10,14,7,30,403.0,66.0,2.7,12.0,147.0,394.04,330.33
2016,10,14,7,45,201.5,72.5,2.75,12.5,113.0,246.4,207.86
2016,10,14,8,0,0.0,79.0,2.8,13.0,79.0,73.42,57.33
2016,10,14,8,15,49.5,119.0,2.75,13.5,138.0,164.29,135.71
2016,10,14,8,30,99.0,159.0,2.7,14.0,197.0,249.41,206.71
2016,10,14,8,45,206.5,171.5,2.7,14.5,263.5,358.51,296.58
2016,10,14,9,0,314.0,184.0,2.7,15.0,330.0,470.17,384.91
2016,10,14,9,15,342.5,197.0,2.55,15.5,369.5,504.52,409.08
2016,10,14,9,30,371.0,210.0,2.4,16.0,409.0,537.47,431.99
2016,10,14,9,45,351.0,231.0,2.25,16.5,429.0,538.92,429.63
2016,10,14,10,0,331.0,252.0,2.1,17.0,449.0,538.45,426.07
2016,10,14,10,15,345.5,262.0,1.95,17.0,476.5,551.39,434.21
2016,10,14,10,30,360.0,272.0,1.8,17.0,504.0,562.39,440.66
2016,10,14,10,45,257.0,298.5,1.7,17.5,467.0,500.23,390.25
2016,10,14,11,0,154.0,325.0,1.6,18.0,430.0,430.47,334.74
2016,10,14,11,15,259.5,315.0,1.5,18.0,496.0,493.58,383.06
2016,10,14,11,30,365.0,305.0,1.4,18.0,562.0,541.21,417.78
2016,10,14,11,45,239.5,323.0,1.35,18.5,492.0,453.76,349.78
2016,10,14,12,0,114.0,341.0,1.3,19.0,422.0,375.8,289.32
2016,10,14,12,15,122.0,341.0,1.2,19.0,427.5,374.41,288.11
2016,10,14,12,30,130.0,341.0,1.1,19.0,433.0,367.8,282.45
2016,10,14,12,45,89.5,319.5,1.0,19.0,383.0,318.79,244.96
2016,10,14,13,0,49.0,298.0,0.9,19.0,333.0,275.41,212.0
2016,10,14,13,15,146.0,302.0,0.8,19.0,399.5,308.24,235.65
2016,10,14,13,30,243.0,306.0,0.7,19.0,466.0,331.66,250.01
2016,10,14,13,45,285.0,285.0,0.65,19.0,465.5,306.39,227.99
2016,10,14,14,0,327.0,264.0,0.6,19.0,465.0,280.09,204.82
2016,10,14,14,15,251.0,259.0,0.6,19.0,408.5,238.58,174.7
2016,10,14,14,30,175.0,254.0,0.6,19.0,352.0,211.26,156.99
2016,10,14,14,45,423.5,187.5,0.6,19.0,402.0,157.64,108.06
2016,10,14,15,0,672.0,121.0,0.6,19.0,452.0,86.76,69.35
2016,10,14,15,15,643.5,115.5,0.65,19.0,409.0,78.4,62.57
2016,10,14,15,30,615.0,110.0,0.7,19.0,366.0,76.78,61.39
2016,10,14,15,45,567.5,105.0,0.8,19.0,318.5,75.46,60.42
2016,10,14,16,0,520.0,100.0,0.9,19.0,271.0,72.25,57.75
2016,10,14,16,15,464.5,90.0,0.85,18.5,224.0,66.11,52.53
2016,10,14,16,30,409.0,80.0,0.8,18.0,177.0,59.79,46.95
2016,10,14,16,45,333.5,66.0,0.75,17.5,132.5,50.13,38.23
2016,10,14,17,0,258.0,52.0,0.7,17.0,88.0,40.17,28.93
2016,10,14,17,15,156.0,33.5,0.75,16.0,52.5,26.23,14.7
2016,10,14,17,30,54.0,15.0,0.8,15.0,17.0,13.64,0.0
2016,10,14,17,45,27.0,7.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,59.5,18.0,1.05,10.5,24.0,69.8,0.0
2016,10,15,7,0,119.0,36.0,1.2,11.0,48.0,145.71,111.5
2016,10,15,7,15,182.0,55.0,1.2,11.5,85.5,212.26,174.41
2016,10,15,7,30,245.0,74.0,1.2,12.0,123.0,281.39,234.59
2016,10,15,7,45,313.0,84.0,1.25,12.5,164.0,358.1,298.84
2016,10,15,8,0,381.0,94.0,1.3,13.0,205.0,424.0,352.34
2016,10,15,8,15,362.5,116.0,1.3,13.5,237.0,440.92,363.8
2016,10,15,8,30,344.0,138.0,1.3,14.0,269.0,439.61,361.03
2016,10,15,8,45,371.0,152.5,1.3,14.5,309.5,493.27,400.82
2016,10,15,9,0,398.0,167.0,1.3,15.0,350.0,530.33,426.87
2016,10,15,9,15,411.0,181.5,1.2,15.5,385.5,554.56,442.01
2016,10,15,9,30,424.0,196.0,1.1,16.0,421.0,576.75,455.34
2016,10,15,9,45,473.5,195.0,1.05,16.5,462.5,609.06,477.04
2016,10,15,10,0,523.0,194.0,1.0,17.0,504.0,638.94,496.39
2016,10,15,10,15,627.0,171.5,0.95,17.5,560.5,691.34,532.21
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,733.73,559.84
2016,10,15,10,45,486.0,232.5,0.9,18.5,548.0,613.21,468.36
2016,10,15,11,0,241.0,316.0,0.9,19.0,479.0,483.64,370.22
2016,10,15,11,15,251.0,321.5,0.9,19.0,494.0,484.45,371.34
2016,10,15,11,30,261.0,327.0,0.9,19.0,509.0,490.78,375.16
2016,10,15,11,45,515.0,241.0,0.9,19.5,604.0,564.52,430.26
2016,10,15,12,0,769.0,155.0,0.9,20.0,699.0,617.78,467.49
2016,10,15,12,15,768.5,154.5,0.9,20.0,696.5,583.25,440.26
2016,10,15,12,30,768.0,154.0,0.9,20.0,694.0,546.7,411.87
2016,10,15,12,45,801.0,135.0,0.95,20.5,691.0,510.23,382.46
2016,10,15,13,0,834.0,116.0,1.0,21.0,688.0,468.09,347.72
2016,10,15,13,15,827.5,114.5,1.0,21.0,669.5,421.36,309.01
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,373.71,268.62
2016,10,15,13,45,810.5,112.0,1.05,21.0,625.0,324.62,226.57
2016,10,15,14,0,800.0,111.0,1.1,21.0,599.0,275.44,184.17
2016,10,15,14,15,786.0,108.5,1.1,21.0,566.5,224.58,141.45
2016,10,15,14,30,772.0,106.0,1.1,21.0,534.0,174.52,102.48
2016,10,15,14,45,751.0,103.5,1.15,21.0,495.5,118.61,65.99
2016,10,15,15,0,730.0,101.0,1.2,21.0,457.0,70.43,55.1
2016,10,15,15,15,703.0,96.5,1.15,20.5,413.5,65.17,50.92
2016,10,15,15,30,676.0,92.0,1.1,20.0,370.0,63.75,49.96
2016,10,15,15,45,630.5,88.0,1.1,20.0,322.5,62.61,49.11
2016,10,15,16,0,585.0,84.0,1.1,20.0,275.0,61.57,48.28
2016,10,15,16,15,530.0,76.5,1.0,19.5,227.0,57.64,44.95
2016,10,15,16,30,475.0,69.0,0.9,19.0,179.0,53.66,41.41
2016,10,15,16,45,388.5,58.0,0.8,18.5,133.0,44.3,32.97
2016,10,15,17,0,302.0,47.0,0.7,18.0,87.0,36.44,25.53
2016,10,15,17,15,183.0,30.5,0.75,17.5,51.5,23.94,12.15
2016,10,15,17,30,64.0,14.0,0.8,17.0,16.0,12.73,0.0
2016,10,15,17,45,32.0,7.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,120.0,17.0,0.4,12.5,28.0,112.36,0.0
2016,10,16,7,0,240.0,34.0,0.4,13.0,56.0,232.43,175.31
2016,10,16,7,15,337.5,46.5,0.5,13.5,99.5,315.67,255.06
2016,10,16,7,30,435.0,59.0,0.6,14.0,143.0,406.39,331.28
2016,10,16,7,45,503.5,66.5,0.75,14.5,191.5,474.57,387.05
2016,10,16,8,0,572.0,74.0,0.9,15.0,240.0,543.54,441.08
2016,10,16,8,15,615.0,80.5,1.05,15.5,287.0,592.45,477.41
2016,10,16,8,30,658.0,87.0,1.2,16.0,334.0,640.27,511.91
2016,10,16,8,45,691.5,90.5,1.35,17.0,379.5,675.45,535.29
2016,10,16,9,0,725.0,94.0,1.5,18.0,425.0,708.49,556.67
2016,10,16,9,15,746.5,97.5,1.55,18.5,465.0,729.54,569.28
2016,10,16,9,30,768.0,101.0,1.6,19.0,505.0,744.18,577.38
2016,10,16,9,45,803.5,95.5,1.65,19.5,543.5,760.54,586.76
2016,10,16,10,0,839.0,90.0,1.7,20.0,582.0,773.32,593.64
2016,10,16,10,15,849.0,91.5,1.7,20.5,610.5,770.68,589.44
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,759.3,579.5
2016,10,16,10,45,865.0,94.5,1.75,21.5,660.0,747.34,569.84
2016,10,16,11,0,871.0,96.0,1.8,22.0,681.0,732.08,558.01
2016,10,16,11,15,875.0,97.0,1.75,22.0,694.5,711.65,542.51
2016,10,16,11,30,879.0,98.0,1.7,22.0,708.0,688.1,524.03
2016,10,16,11,45,879.5,98.5,1.7,22.5,713.0,658.82,500.63
2016,10,16,12,0,880.0,99.0,1.7,23.0,718.0,626.83,475.02
2016,10,16,12,15,879.0,99.0,1.7,23.0,715.0,590.96,447.06
2016,10,16,12,30,878.0,99.0,1.7,23.0,712.0,552.8,416.77
2016,10,16,12,45,874.5,98.0,1.7,23.0,701.5,510.42,382.62
2016,10,16,13,0,871.0,97.0,1.7,23.0,691.0,466.32,346.26
2016,10,16,13,15,865.0,96.0,1.7,23.0,672.5,419.72,307.05
2016,10,16,13,30,859.0,95.0,1.7,23.0,654.0,372.01,266.03
2016,10,16,13,45,849.5,94.0,1.7,23.0,628.0,317.47,219.21
2016,10,16,14,0,840.0,93.0,1.7,23.0,602.0,266.81,175.18
2016,10,16,14,15,827.0,91.0,1.7,23.0,569.0,214.69,131.31
2016,10,16,14,30,814.0,89.0,1.7,23.0,536.0,163.16,91.44
2016,10,16,14,45,794.5,86.5,1.75,23.0,497.0,111.64,59.54
2016,10,16,15,0,775.0,84.0,1.8,23.0,458.0,61.89,47.43
2016,10,16,15,15,750.0,80.5,1.75,22.5,415.0,59.92,46.05
2016,10,16,15,30,725.0,77.0,1.7,22.0,372.0,58.62,45.16
2016,10,16,15,45,688.0,73.0,1.7,22.0,324.5,51.78,39.38
2016,10,16,16,0,651.0,69.0,1.7,22.0,277.0,50.22,38.09
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.0,46.6,35.02
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,42.91,31.74
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,37.32,26.63
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,31.64,21.13
2016,10,16,17,15,247.0,25.5,1.1,19.0,51.5,20.97,9.07
2016,10,16,17,30,112.0,12.0,1.1,18.0,15.0,10.91,0.0
2016,10,16,17,45,56.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,139.0,15.0,1.1,14.5,27.5,95.74,0.0
2016,10,17,7,0,278.0,30.0,1.2,15.0,55.0,249.84,185.75
2016,10,17,7,15,377.0,41.0,1.2,15.5,98.5,334.84,269.98
2016,10,17,7,30,476.0,52.0,1.2,16.0,142.0,425.21,346.22
2016,10,17,7,45,541.5,58.5,1.25,16.5,190.0,490.06,399.18
2016,10,17,8,0,607.0,65.0,1.3,17.0,238.0,555.82,449.7
2016,10,17,8,15,649.0,70.5,1.4,17.5,286.0,603.0,484.29
2016,10,17,8,30,691.0,76.0,1.5,18.0,334.0,649.1,516.99
2016,10,17,8,45,721.0,79.5,1.6,19.0,379.0,677.84,535.1
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,708.81,554.48
2016,10,17,9,15,771.5,86.5,1.7,20.5,464.0,729.61,566.48
2016,10,17,9,30,792.0,90.0,1.7,21.0,504.0,747.42,576.34
2016,10,17,9,45,805.0,93.0,1.7,22.0,538.5,755.54,578.29
2016,10,17,10,0,818.0,96.0,1.7,23.0,573.0,760.36,578.12
2016,10,17,10,15,828.5,98.0,1.6,23.0,601.0,758.72,574.97
2016,10,17,10,30,839.0,100.0,1.5,23.0,629.0,753.67,569.65
2016,10,17,10,45,843.0,102.5,1.45,23.5,649.5,740.91,558.59
2016,10,17,11,0,847.0,105.0,1.4,24.0,670.0,724.89,545.52
2016,10,17,11,15,851.0,106.0,1.4,24.0,683.0,704.13,529.83
2016,10,17,11,30,855.0,107.0,1.4,24.0,696.0,680.29,511.82
2016,10,17,11,45,852.5,109.0,1.45,24.5,700.5,650.34,488.67
2016,10,17,12,0,850.0,111.0,1.5,25.0,705.0,617.87,463.39
2016,10,17,12,15,848.5,111.0,1.55,25.0,702.0,581.73,435.89
2016,10,17,12,30,847.0,111.0,1.6,25.0,699.0,543.41,406.09
2016,10,17,12,45,862.5,101.0,1.7,25.0,692.0,503.66,374.6
2016,10,17,13,0,878.0,91.0,1.8,25.0,685.0,460.49,339.35
2016,10,17,13,15,872.0,90.5,1.85,25.0,666.5,414.14,300.52
2016,10,17,13,30,866.0,90.0,1.9,25.0,648.0,366.65,259.83
2016,10,17,13,45,853.5,89.5,1.95,25.5,621.5,316.4,216.09
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,260.36,168.09
2016,10,17,14,15,828.0,87.0,2.0,25.5,562.0,208.34,125.07
2016,10,17,14,30,815.0,85.0,2.0,25.0,529.0,156.9,86.09
2016,10,17,14,45,788.5,85.0,2.0,25.0,489.0,106.94,56.58
2016,10,17,15,0,762.0,85.0,2.0,25.0,449.0,62.09,47.23
2016,10,17,15,15,736.0,81.5,1.9,24.5,406.0,60.8,46.41
2016,10,17,15,30,710.0,78.0,1.8,24.0,363.0,54.15,40.97
2016,10,17,15,45,667.5,74.5,1.75,24.0,316.0,52.96,40.06
2016,10,17,16,0,625.0,71.0,1.7,24.0,269.0,51.83,39.15
2016,10,17,16,15,570.5,64.5,1.55,23.0,221.0,48.29,36.23
2016,10,17,16,30,516.0,58.0,1.4,22.0,173.0,44.7,33.11
2016,10,17,16,45,431.0,48.5,1.25,21.5,127.5,38.31,27.31
2016,10,17,17,0,346.0,39.0,1.1,21.0,82.0,31.78,21.04
2016,10,17,17,15,212.0,25.0,1.1,20.5,47.5,20.64,7.72
2016,10,17,17,30,78.0,11.0,1.1,20.0,13.0,10.01,0.0
2016,10,17,17,45,39.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,154.0,13.5,1.35,14.5,27.0,102.75,0.0
2016,10,18,7,0,308.0,27.0,1.5,15.0,54.0,264.64,193.59
2016,10,18,7,15,408.5,37.0,1.6,15.5,98.0,349.37,281.84
2016,10,18,7,30,509.0,47.0,1.7,16.0,142.0,439.83,359.25
2016,10,18,7,45,575.0,53.0,1.8,16.5,190.5,504.56,412.73
2016,10,18,8,0,641.0,59.0,1.9,17.0,239.0,570.37,463.87
2016,10,18,8,15,681.0,63.5,2.05,17.5,287.0,610.95,494.04
2016,10,18,8,30,721.0,68.0,2.2,18.0,335.0,655.13,525.93
2016,10,18,8,45,751.5,71.0,2.4,19.0,380.0,688.33,548.03
2016,10,18,9,0,782.0,74.0,2.6,20.0,425.0,719.16,567.9
2016,10,18,9,15,802.0,76.5,2.75,20.5,465.5,738.44,579.89
2016,10,18,9,30,822.0,79.0,2.9,21.0,506.0,754.69,589.69
2016,10,18,9,45,841.0,79.0,3.05,22.0,541.5,757.63,588.82
2016,10,18,10,0,860.0,79.0,3.2,23.0,577.0,763.95,590.54
2016,10,18,10,15,870.0,80.5,3.2,23.5,605.5,761.64,586.62
2016,10,18,10,30,880.0,82.0,3.2,24.0,634.0,755.9,580.49
2016,10,18,10,45,884.0,84.0,3.25,24.5,654.5,742.81,569.58
2016,10,18,11,0,888.0,86.0,3.3,25.0,675.0,726.42,556.52
2016,10,18,11,15,892.0,87.0,3.3,25.0,688.0,705.74,540.92
2016,10,18,11,30,896.0,88.0,3.3,25.0,701.0,681.9,522.15
2016,10,18,11,45,894.5,89.5,3.3,25.5,706.0,652.02,497.74
2016,10,18,12,0,893.0,91.0,3.3,26.0,711.0,619.48,471.12
2016,10,18,12,15,892.0,91.0,3.25,26.0,708.0,583.32,442.21
2016,10,18,12,30,891.0,91.0,3.2,26.0,705.0,544.83,410.95
2016,10,18,12,45,885.0,91.5,3.2,26.0,694.0,502.26,376.06
2016,10,18,13,0,879.0,92.0,3.2,26.0,683.0,458.11,339.11
2016,10,18,13,15,873.0,91.0,3.2,26.0,664.0,411.32,299.26
2016,10,18,13,30,867.0,90.0,3.2,26.0,645.0,363.4,257.69
2016,10,18,13,45,854.5,90.0,3.2,26.0,618.5,313.57,214.27
2016,10,18,14,0,842.0,90.0,3.2,26.0,592.0,257.97,166.6
2016,10,18,14,15,828.5,88.0,3.15,26.0,559.0,205.88,123.16
2016,10,18,14,30,815.0,86.0,3.1,26.0,526.0,154.43,84.29
2016,10,18,14,45,792.5,84.5,3.05,26.0,487.0,103.69,54.81
2016,10,18,15,0,770.0,83.0,3.0,26.0,448.0,60.84,46.01
2016,10,18,15,15,744.5,79.5,2.8,25.5,404.5,59.49,45.13
2016,10,18,15,30,719.0,76.0,2.6,25.0,361.0,58.16,44.23
2016,10,18,15,45,682.5,71.5,2.45,25.0,314.0,50.99,38.2
2016,10,18,16,0,646.0,67.0,2.3,25.0,267.0,49.0,36.55
2016,10,18,16,15,592.0,60.5,2.1,24.0,219.0,45.32,33.51
2016,10,18,16,30,538.0,54.0,1.9,23.0,171.0,41.56,30.24
2016,10,18,16,45,457.5,44.5,1.75,22.5,126.0,35.04,24.34
2016,10,18,17,0,377.0,35.0,1.6,22.0,81.0,28.33,17.94
2016,10,18,17,15,236.0,22.0,1.6,21.5,46.0,18.0,4.76
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,8.19,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.5,14.0,1.1,15.5,25.5,91.91,0.0
2016,10,19,7,0,271.0,28.0,1.2,16.0,51.0,239.98,170.56
2016,10,19,7,15,373.5,39.5,1.25,16.5,94.5,328.08,262.6
2016,10,19,7,30,476.0,51.0,1.3,17.0,138.0,420.47,340.9
2016,10,19,7,45,542.5,58.0,1.4,17.5,186.5,486.15,394.95
2016,10,19,8,0,609.0,65.0,1.5,18.0,235.0,552.76,446.82
2016,10,19,8,15,651.5,70.5,1.4,18.5,282.5,599.97,480.32
2016,10,19,8,30,694.0,76.0,1.3,19.0,330.0,646.09,511.48
2016,10,19,8,45,725.5,79.5,1.25,20.0,375.0,675.57,528.78
2016,10,19,9,0,757.0,83.0,1.2,21.0,420.0,707.45,547.26
2016,10,19,9,15,778.0,86.0,1.25,22.0,460.5,727.86,558.2
2016,10,19,9,30,799.0,89.0,1.3,23.0,501.0,745.26,567.01
2016,10,19,9,45,825.5,87.0,1.4,24.0,538.0,757.9,573.03
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,767.12,576.77
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.0,758.72,567.26
2016,10,19,10,30,872.0,88.0,1.2,26.0,631.0,752.88,559.79
2016,10,19,10,45,878.5,89.5,1.1,26.5,652.0,741.03,548.92
2016,10,19,11,0,885.0,91.0,1.0,27.0,673.0,725.83,536.03
2016,10,19,11,15,889.0,91.5,0.9,27.0,686.5,704.57,519.48
2016,10,19,11,30,893.0,92.0,0.8,27.0,700.0,680.18,500.36
2016,10,19,11,45,893.0,93.0,0.7,27.5,705.0,650.75,476.65
2016,10,19,12,0,893.0,94.0,0.6,28.0,710.0,618.59,450.88
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.0,582.38,424.41
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,543.84,395.51
2016,10,19,12,45,888.0,93.0,0.75,28.0,693.0,501.31,362.88
2016,10,19,13,0,885.0,92.0,0.8,28.0,682.0,457.0,327.87
2016,10,19,13,15,878.5,91.0,0.85,28.0,663.0,409.78,289.66
2016,10,19,13,30,872.0,90.0,0.9,28.0,644.0,361.48,249.57
2016,10,19,13,45,860.5,89.5,1.0,28.0,617.5,311.34,207.59
2016,10,19,14,0,849.0,89.0,1.1,28.0,591.0,255.32,161.09
2016,10,19,14,15,835.5,87.0,1.1,28.0,558.0,202.96,118.63
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,151.23,80.73
2016,10,19,14,45,801.5,83.0,1.1,28.0,486.0,99.97,52.15
2016,10,19,15,0,781.0,81.0,1.1,28.0,447.0,59.61,44.56
2016,10,19,15,15,755.0,77.5,1.05,27.5,403.0,58.2,43.66
2016,10,19,15,30,729.0,74.0,1.0,27.0,359.0,56.8,42.7
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.0,49.71,36.79
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,47.65,35.09
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,44.3,32.34
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,40.91,29.41
2016,10,19,16,45,454.5,44.0,0.9,24.5,123.0,34.78,23.85
2016,10,19,17,0,367.0,35.0,0.9,24.0,77.0,28.5,17.79
2016,10,19,17,15,183.5,17.5,0.9,23.0,38.5,13.95,1.11
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.5,13.0,0.85,16.5,25.0,97.55,0.0
2016,10,20,7,0,295.0,26.0,0.8,17.0,50.0,250.06,171.62
2016,10,20,7,15,399.5,36.5,0.8,17.5,94.0,340.1,269.15
2016,10,20,7,30,504.0,47.0,0.8,18.0,138.0,432.81,346.69
2016,10,20,7,45,569.0,54.0,0.85,19.0,186.0,497.56,398.26
2016,10,20,8,0,634.0,61.0,0.9,20.0,234.0,563.31,447.12
2016,10,20,8,15,675.5,66.0,0.85,20.5,282.0,609.33,478.99
2016,10,20,8,30,717.0,71.0,0.8,21.0,330.0,650.1,505.67
2016,10,20,8,45,746.0,74.5,0.75,21.5,375.0,682.47,525.38
2016,10,20,9,0,775.0,78.0,0.7,22.0,420.0,712.4,542.79
2016,10,20,9,15,795.0,81.0,0.9,23.0,460.5,732.01,555.02
2016,10,20,9,30,815.0,84.0,1.1,24.0,501.0,748.57,565.01
2016,10,20,9,45,826.5,87.5,1.3,25.0,535.0,755.87,568.53
2016,10,20,10,0,838.0,91.0,1.5,26.0,569.0,759.82,569.74
2016,10,20,10,15,848.0,92.5,1.6,26.0,597.0,756.91,567.59
2016,10,20,10,30,858.0,94.0,1.7,26.0,625.0,750.57,563.24
2016,10,20,10,45,855.0,99.5,1.8,26.5,644.0,735.69,552.06
2016,10,20,11,0,852.0,105.0,1.9,27.0,663.0,717.66,538.3
2016,10,20,11,15,856.0,106.0,1.95,27.0,676.0,696.7,522.69
2016,10,20,11,30,860.0,107.0,2.0,27.0,689.0,672.66,504.69
2016,10,20,11,45,848.5,113.0,2.05,27.0,691.0,640.97,480.82
2016,10,20,12,0,837.0,119.0,2.1,27.0,693.0,607.19,455.06
2016,10,20,12,15,717.0,165.5,2.1,27.0,656.0,548.77,410.38
2016,10,20,12,30,597.0,212.0,2.1,27.0,619.0,493.04,367.7
2016,10,20,12,45,594.5,208.5,2.15,27.0,608.0,457.83,340.01
2016,10,20,13,0,592.0,205.0,2.2,27.0,597.0,421.58,310.75
2016,10,20,13,15,543.0,215.0,2.15,27.0,567.0,378.11,275.99
2016,10,20,13,30,494.0,225.0,2.1,27.0,537.0,337.85,243.69
