Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,15,0,473.0,135.0,2.3,25.0,334.0,92.81,73.42
2016,10,30,15,15,592.0,101.5,2.1,24.5,323.5,72.11,56.21
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,53.6,40.62
2016,10,30,15,45,670.0,63.0,1.75,23.5,267.0,46.31,34.48
2016,10,30,16,0,629.0,58.0,1.6,23.0,221.0,43.68,32.23
2016,10,30,16,15,563.0,51.0,1.5,22.0,174.5,39.26,28.38
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,34.78,24.28
2016,10,30,16,45,388.5,33.5,1.35,20.0,85.5,26.97,17.0
2016,10,30,17,0,280.0,23.0,1.3,19.0,43.0,18.92,6.03
2016,10,30,17,15,140.0,11.5,1.3,18.5,21.5,10.46,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,30.88,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,90.05,0.0
2016,10,31,7,15,185.0,35.5,1.95,13.5,57.5,194.67,146.62
2016,10,31,7,30,287.0,53.0,2.2,14.0,93.0,282.14,229.73
2016,10,31,7,45,361.0,65.5,2.5,15.0,136.5,349.18,288.31
2016,10,31,8,0,435.0,78.0,2.8,16.0,180.0,418.91,346.68
2016,10,31,8,15,487.0,87.5,2.85,16.5,225.0,470.9,388.9
2016,10,31,8,30,539.0,97.0,2.9,17.0,270.0,527.02,432.62
2016,10,31,8,45,580.5,103.0,2.95,17.5,313.5,567.98,463.25
2016,10,31,9,0,622.0,109.0,3.0,18.0,357.0,606.96,491.52
2016,10,31,9,15,649.0,114.0,2.9,18.5,396.0,631.92,507.87
2016,10,31,9,30,676.0,119.0,2.8,19.0,435.0,654.19,521.84
2016,10,31,9,45,699.0,121.5,2.7,19.5,469.5,667.87,529.18
2016,10,31,10,0,722.0,124.0,2.6,20.0,504.0,678.46,534.11
2016,10,31,10,15,735.5,127.0,2.5,20.0,531.0,679.56,532.95
2016,10,31,10,30,749.0,130.0,2.4,20.0,558.0,677.47,529.46
2016,10,31,10,45,755.5,133.0,2.3,20.5,578.0,667.34,519.07
2016,10,31,11,0,762.0,136.0,2.2,21.0,598.0,654.17,506.5
2016,10,31,11,15,458.0,216.5,2.1,21.0,496.0,512.94,397.9
2016,10,31,11,30,154.0,297.0,2.0,21.0,394.0,373.59,289.36
2016,10,31,11,45,190.5,297.5,1.9,21.5,418.5,384.96,297.6
2016,10,31,12,0,227.0,298.0,1.8,22.0,443.0,393.38,302.5
2016,10,31,12,15,150.0,291.5,1.7,22.0,387.0,335.66,257.85
2016,10,31,12,30,73.0,285.0,1.6,22.0,331.0,282.18,216.86
2016,10,31,12,45,416.0,211.0,1.5,22.0,466.5,359.63,272.77
2016,10,31,13,0,759.0,137.0,1.4,22.0,602.0,403.45,297.4
2016,10,31,13,15,573.0,186.0,1.4,22.0,531.0,341.89,249.93
2016,10,31,13,30,387.0,235.0,1.4,22.0,460.0,296.99,217.54
2016,10,31,13,45,532.0,188.5,1.4,22.0,483.0,267.48,187.57
2016,10,31,14,0,677.0,142.0,1.4,22.0,506.0,225.89,147.06
2016,10,31,14,15,657.5,138.0,1.45,22.0,473.5,180.28,112.14
2016,10,31,14,30,638.0,134.0,1.5,22.0,441.0,136.33,84.14
2016,10,31,14,45,486.5,146.0,1.6,22.0,369.5,102.6,82.36
2016,10,31,15,0,335.0,158.0,1.7,22.0,298.0,113.08,91.52
2016,10,31,15,15,297.5,150.0,1.75,21.5,264.0,108.12,87.69
2016,10,31,15,30,260.0,142.0,1.8,21.0,230.0,102.99,83.64
2016,10,31,15,45,228.5,124.5,1.85,20.5,193.5,91.57,74.06
2016,10,31,16,0,197.0,107.0,1.9,20.0,157.0,79.78,63.94
2016,10,31,16,15,161.0,87.0,1.8,19.5,122.0,65.91,51.74
2016,10,31,16,30,125.0,67.0,1.7,19.0,87.0,52.72,39.86
2016,10,31,16,45,74.5,45.5,1.65,18.5,56.5,36.56,25.04
2016,10,31,17,0,24.0,24.0,1.6,18.0,26.0,20.44,5.74
2016,10,31,17,15,12.0,12.0,1.7,17.5,13.0,10.91,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.0,0.9,10.5,8.0,7.28,0.0
2016,11,1,7,0,0.0,16.0,1.0,11.0,16.0,14.55,0.0
2016,11,1,7,15,93.5,37.0,1.05,11.5,50.0,130.57,95.85
2016,11,1,7,30,187.0,58.0,1.1,12.0,84.0,215.66,175.33
2016,11,1,7,45,264.5,74.0,1.2,12.5,126.5,285.17,236.05
2016,11,1,8,0,342.0,90.0,1.3,13.0,169.0,370.07,306.82
2016,11,1,8,15,393.5,102.0,1.3,13.5,212.0,422.66,349.23
2016,11,1,8,30,445.0,114.0,1.3,14.0,255.0,475.44,390.26
2016,11,1,8,45,494.0,120.0,1.35,14.5,298.0,518.81,423.01
2016,11,1,9,0,543.0,126.0,1.4,15.0,341.0,561.21,454.1
2016,11,1,9,15,271.5,120.5,1.45,15.5,228.0,339.67,277.99
2016,11,1,9,30,0.0,115.0,1.5,16.0,115.0,104.37,81.56
2016,11,1,9,45,0.0,110.0,1.55,16.5,110.0,98.9,77.13
2016,11,1,10,0,0.0,105.0,1.6,17.0,105.0,93.81,72.63
2016,11,1,10,15,0.0,129.0,1.65,17.0,129.0,116.1,90.78
2016,11,1,10,30,0.0,153.0,1.7,17.0,153.0,138.26,108.63
2016,11,1,10,45,0.0,158.5,1.8,17.5,158.5,142.81,111.91
2016,11,1,11,0,0.0,164.0,1.9,18.0,164.0,147.34,115.22
2016,11,1,11,15,21.5,214.5,1.95,18.0,228.5,206.79,163.03
2016,11,1,11,30,43.0,265.0,2.0,18.0,293.0,270.09,212.76
2016,11,1,11,45,44.5,266.5,2.05,18.5,295.5,267.77,210.13
2016,11,1,12,0,46.0,268.0,2.1,19.0,298.0,265.21,207.58
2016,11,1,12,15,45.0,267.5,2.1,19.0,296.5,259.35,202.81
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,253.42,198.02
2016,11,1,12,45,79.5,275.0,2.15,19.5,324.0,269.46,209.72
2016,11,1,13,0,115.0,283.0,2.2,20.0,353.0,281.56,217.76
2016,11,1,13,15,65.5,246.5,2.2,20.0,286.0,227.97,176.47
2016,11,1,13,30,16.0,210.0,2.2,20.0,219.0,183.44,142.7
2016,11,1,13,45,21.5,208.5,2.2,20.0,220.5,180.91,140.69
2016,11,1,14,0,27.0,207.0,2.2,20.0,222.0,177.45,137.85
2016,11,1,14,15,19.0,188.0,2.2,20.0,198.5,158.64,123.41
2016,11,1,14,30,11.0,169.0,2.2,20.0,175.0,140.91,109.89
2016,11,1,14,45,38.5,169.5,2.2,20.0,186.0,131.25,107.49
2016,11,1,15,0,66.0,170.0,2.2,20.0,197.0,129.88,106.6
2016,11,1,15,15,57.0,153.0,2.1,19.5,174.5,117.9,96.8
2016,11,1,15,30,48.0,136.0,2.0,19.0,152.0,105.64,86.61
2016,11,1,15,45,39.5,116.5,1.9,19.0,128.0,91.58,74.52
2016,11,1,16,0,31.0,97.0,1.8,19.0,104.0,77.2,61.94
2016,11,1,16,15,20.0,76.5,1.6,18.5,81.0,61.85,48.4
2016,11,1,16,30,9.0,56.0,1.4,18.0,58.0,47.05,35.09
2016,11,1,16,45,4.5,36.5,1.2,17.5,37.5,31.2,20.53
2016,11,1,17,0,0.0,17.0,1.0,17.0,17.0,14.98,1.57
2016,11,1,17,15,0.0,8.5,1.0,16.5,8.5,7.73,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,10.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,11.0,19.0,65.99,0.0
2016,11,2,7,15,203.5,31.0,1.4,12.0,54.0,197.74,144.36
2016,11,2,7,30,315.0,47.0,1.6,13.0,89.0,289.42,235.01
2016,11,2,7,45,397.0,57.5,1.8,14.0,133.0,360.65,297.23
2016,11,2,8,0,479.0,68.0,2.0,15.0,177.0,435.45,359.5
2016,11,2,8,15,531.0,76.0,2.0,15.5,221.5,487.91,401.69
2016,11,2,8,30,583.0,84.0,2.0,16.0,266.0,539.63,441.56
2016,11,2,8,45,624.0,88.5,2.0,17.0,309.5,578.28,469.11
2016,11,2,9,0,665.0,93.0,2.0,18.0,353.0,615.01,494.19
2016,11,2,9,15,690.5,97.0,2.0,18.5,391.5,637.63,508.85
2016,11,2,9,30,716.0,101.0,2.0,19.0,430.0,657.55,521.25
2016,11,2,9,45,736.5,103.5,2.0,20.0,464.0,669.21,526.38
2016,11,2,10,0,757.0,106.0,2.0,21.0,498.0,677.78,529.16
2016,11,2,10,15,769.5,108.5,1.85,21.5,525.0,677.45,525.47
2016,11,2,10,30,782.0,111.0,1.7,22.0,552.0,671.83,518.02
2016,11,2,10,45,791.5,112.5,1.6,23.0,572.5,662.4,507.17
2016,11,2,11,0,801.0,114.0,1.5,24.0,593.0,649.75,494.03
2016,11,2,11,15,806.0,115.0,1.35,24.0,605.5,630.58,477.76
2016,11,2,11,30,811.0,116.0,1.2,24.0,618.0,608.48,459.24
2016,11,2,11,45,813.5,116.0,1.05,24.5,623.0,581.12,435.92
2016,11,2,12,0,816.0,116.0,0.9,25.0,628.0,551.18,410.51
2016,11,2,12,15,814.5,115.5,0.8,25.0,625.0,516.32,382.42
2016,11,2,12,30,813.0,115.0,0.7,25.0,622.0,479.44,352.31
2016,11,2,12,45,802.0,117.0,0.6,25.5,609.5,439.03,318.47
2016,11,2,13,0,791.0,119.0,0.5,26.0,597.0,397.68,283.46
2016,11,2,13,15,783.0,117.5,0.5,26.0,578.5,353.59,246.94
2016,11,2,13,30,775.0,116.0,0.5,26.0,560.0,304.68,206.3
2016,11,2,13,45,763.0,113.5,0.55,26.0,534.5,257.21,166.86
2016,11,2,14,0,751.0,111.0,0.6,26.0,509.0,209.92,128.51
2016,11,2,14,15,733.5,108.0,0.6,26.0,477.0,162.02,92.86
2016,11,2,14,30,716.0,105.0,0.6,26.0,445.0,115.34,64.7
2016,11,2,14,45,692.5,101.0,0.65,26.0,407.0,69.32,53.16
2016,11,2,15,0,669.0,97.0,0.7,26.0,369.0,67.59,51.92
2016,11,2,15,15,635.5,91.5,0.65,25.5,327.5,65.22,50.15
2016,11,2,15,30,602.0,86.0,0.6,25.0,286.0,62.86,48.34
2016,11,2,15,45,558.5,78.0,0.6,24.5,242.0,58.35,44.62
2016,11,2,16,0,515.0,70.0,0.6,24.0,198.0,53.75,40.68
2016,11,2,16,15,445.5,60.0,0.65,23.0,153.5,47.16,34.95
2016,11,2,16,30,376.0,50.0,0.7,22.0,109.0,40.4,28.82
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.0,29.54,18.65
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,17.38,0.89
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,10.01,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.0,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,132.0,14.0,1.1,13.0,19.0,87.39,0.0
2016,11,3,7,15,259.0,27.0,1.3,13.5,55.0,223.42,158.39
2016,11,3,7,30,386.0,40.0,1.5,14.0,91.0,324.35,261.46
2016,11,3,7,45,460.5,49.0,1.75,15.0,134.5,391.27,320.38
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,459.86,377.59
2016,11,3,8,15,585.5,64.5,2.0,16.5,222.5,509.81,417.67
2016,11,3,8,30,636.0,71.0,2.0,17.0,267.0,559.08,455.42
2016,11,3,8,45,522.5,102.0,2.0,17.5,279.0,513.48,417.36
2016,11,3,9,0,409.0,133.0,2.0,18.0,291.0,469.12,380.02
2016,11,3,9,15,577.5,111.0,2.15,19.0,360.0,569.29,457.3
2016,11,3,9,30,746.0,89.0,2.3,20.0,429.0,659.09,522.96
2016,11,3,9,45,524.0,152.0,2.5,21.0,399.5,561.31,444.2
2016,11,3,10,0,302.0,215.0,2.7,22.0,370.0,451.85,356.29
2016,11,3,10,15,548.0,159.0,2.7,22.5,458.5,567.83,446.26
2016,11,3,10,30,794.0,103.0,2.7,23.0,547.0,668.7,520.5
2016,11,3,10,45,803.0,104.0,2.75,23.5,567.0,658.29,509.93
2016,11,3,11,0,812.0,105.0,2.8,24.0,587.0,644.7,497.73
2016,11,3,11,15,817.0,106.0,2.75,24.0,600.0,625.43,481.82
2016,11,3,11,30,822.0,107.0,2.7,24.0,613.0,603.2,463.56
2016,11,3,11,45,824.5,107.0,2.7,24.5,618.0,575.7,440.47
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,545.58,415.12
2016,11,3,12,15,826.0,106.5,2.65,25.0,620.0,510.78,386.5
2016,11,3,12,30,825.0,106.0,2.6,25.0,617.0,473.89,355.69
2016,11,3,12,45,650.5,163.5,2.55,25.5,562.0,412.9,307.14
2016,11,3,13,0,476.0,221.0,2.5,26.0,507.0,361.26,266.95
2016,11,3,13,15,622.5,167.5,2.45,26.0,529.5,338.58,243.77
2016,11,3,13,30,769.0,114.0,2.4,26.0,552.0,299.06,205.39
2016,11,3,13,45,758.5,111.0,2.4,26.0,526.5,251.95,165.0
2016,11,3,14,0,748.0,108.0,2.4,26.0,501.0,204.9,125.98
2016,11,3,14,15,602.5,135.0,2.3,25.5,439.0,165.96,102.46
2016,11,3,14,30,457.0,162.0,2.2,25.0,377.0,139.05,92.74
2016,11,3,14,45,368.5,161.5,2.15,25.0,325.5,115.24,92.07
2016,11,3,15,0,280.0,161.0,2.1,25.0,274.0,114.69,91.86
2016,11,3,15,15,262.0,146.0,1.9,24.5,242.5,105.43,84.43
2016,11,3,15,30,244.0,131.0,1.7,24.0,211.0,95.87,76.62
2016,11,3,15,45,373.0,100.0,1.5,23.5,201.5,72.84,57.18
2016,11,3,16,0,502.0,69.0,1.3,23.0,192.0,53.02,40.21
2016,11,3,16,15,430.5,59.0,1.25,22.0,148.0,46.4,34.41
2016,11,3,16,30,359.0,49.0,1.2,21.0,104.0,39.61,28.21
2016,11,3,16,45,255.5,35.0,1.15,20.5,67.0,27.33,16.76
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,16.58,0.0
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,9.55,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.5,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,127.0,14.0,3.6,13.0,18.0,84.14,0.0
2016,11,4,7,15,262.0,27.0,3.65,13.0,54.5,222.28,153.48
2016,11,4,7,30,397.0,40.0,3.7,13.0,91.0,329.53,268.16
2016,11,4,7,45,498.5,46.5,3.8,13.5,138.0,411.03,341.12
2016,11,4,8,0,600.0,53.0,3.9,14.0,185.0,494.85,412.52
2016,11,4,8,15,651.5,58.0,4.0,14.5,231.5,544.34,453.63
2016,11,4,8,30,703.0,63.0,4.1,15.0,278.0,588.81,488.8
2016,11,4,8,45,748.5,64.5,4.25,15.5,324.0,628.46,518.77
2016,11,4,9,0,794.0,66.0,4.4,16.0,370.0,665.9,546.29
2016,11,4,9,15,817.5,69.0,4.35,16.0,410.5,686.83,560.76
2016,11,4,9,30,841.0,72.0,4.3,16.0,451.0,704.72,572.78
2016,11,4,9,45,869.5,70.0,4.3,16.5,488.0,711.49,575.45
2016,11,4,10,0,898.0,68.0,4.3,17.0,525.0,720.69,580.05
2016,11,4,10,15,909.5,69.5,4.2,17.0,553.5,718.52,576.89
2016,11,4,10,30,921.0,71.0,4.1,17.0,582.0,712.83,571.38
2016,11,4,10,45,929.5,71.5,4.05,17.5,603.5,700.45,559.32
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,684.59,544.4
2016,11,4,11,15,943.0,72.5,3.95,18.0,638.5,663.09,526.12
2016,11,4,11,30,948.0,73.0,3.9,18.0,652.0,638.3,505.12
2016,11,4,11,45,951.0,72.5,3.85,18.5,657.5,608.18,478.82
2016,11,4,12,0,954.0,72.0,3.8,19.0,663.0,575.1,449.89
2016,11,4,12,15,953.5,72.0,3.7,19.0,660.0,537.95,418.02
2016,11,4,12,30,953.0,72.0,3.6,19.0,657.0,498.32,383.53
2016,11,4,12,45,952.5,70.0,3.55,19.5,646.5,454.53,344.45
2016,11,4,13,0,952.0,68.0,3.5,20.0,636.0,408.67,302.98
2016,11,4,13,15,946.0,67.5,3.4,20.0,617.0,360.5,259.58
2016,11,4,13,30,940.0,67.0,3.3,20.0,598.0,311.07,214.72
2016,11,4,13,45,932.0,65.0,3.25,20.0,571.5,258.93,168.1
2016,11,4,14,0,924.0,63.0,3.2,20.0,545.0,206.22,122.76
2016,11,4,14,15,910.5,61.5,3.1,19.5,512.0,152.94,81.83
2016,11,4,14,30,897.0,60.0,3.0,19.0,479.0,100.08,50.4
2016,11,4,14,45,879.5,58.0,2.95,19.0,439.5,51.55,39.46
2016,11,4,15,0,862.0,56.0,2.9,19.0,400.0,49.99,38.23
2016,11,4,15,15,834.5,53.5,2.7,18.5,356.0,47.94,36.6
2016,11,4,15,30,807.0,51.0,2.5,18.0,312.0,45.81,34.86
2016,11,4,15,45,766.0,47.5,2.35,18.0,265.0,38.59,28.51
2016,11,4,16,0,725.0,44.0,2.2,18.0,218.0,36.43,26.52
2016,11,4,16,15,659.5,39.0,1.95,17.0,170.5,32.88,23.3
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,29.35,19.91
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,22.84,13.33
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,16.23,0.0
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,8.19,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,110.5,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,221.0,13.0,1.5,5.0,19.0,135.38,0.0
2016,11,5,7,15,370.0,23.0,1.6,5.5,58.0,271.05,184.05
2016,11,5,7,30,519.0,33.0,1.7,6.0,97.0,387.49,319.16
2016,11,5,7,45,598.0,39.5,1.85,7.0,144.5,457.95,383.73
2016,11,5,8,0,677.0,46.0,2.0,8.0,192.0,529.37,444.68
2016,11,5,8,15,725.0,50.5,1.95,8.5,240.0,577.83,484.03
2016,11,5,8,30,773.0,55.0,1.9,9.0,288.0,625.02,519.91
2016,11,5,8,45,805.0,58.0,1.85,10.0,333.0,657.37,541.78
2016,11,5,9,0,837.0,61.0,1.8,11.0,378.0,687.27,560.89
2016,11,5,9,15,858.5,63.5,1.65,11.5,419.0,700.4,567.04
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,716.46,575.16
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.0,724.14,576.28
2016,11,5,10,0,912.0,69.0,1.3,14.0,530.0,728.44,574.99
2016,11,5,10,15,922.5,70.5,1.1,14.0,558.5,725.38,569.48
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,718.78,561.45
2016,11,5,10,45,940.0,73.0,0.75,14.5,607.5,705.73,547.49
2016,11,5,11,0,947.0,74.0,0.6,15.0,628.0,689.19,531.03
2016,11,5,11,15,951.0,74.5,0.5,15.0,641.5,666.83,512.02
2016,11,5,11,30,955.0,75.0,0.4,15.0,655.0,641.22,490.54
2016,11,5,11,45,956.5,75.0,0.3,15.5,659.5,610.55,464.37
2016,11,5,12,0,958.0,75.0,0.2,16.0,664.0,576.98,435.89
2016,11,5,12,15,956.5,75.0,0.25,16.0,661.0,539.19,406.23
2016,11,5,12,30,955.0,75.0,0.3,16.0,658.0,498.98,373.88
2016,11,5,12,45,952.5,74.0,0.35,16.5,646.5,455.23,337.2
2016,11,5,13,0,950.0,73.0,0.4,17.0,635.0,409.53,298.02
2016,11,5,13,15,943.0,72.0,0.45,17.0,615.5,360.67,256.04
2016,11,5,13,30,936.0,71.0,0.5,17.0,596.0,310.68,212.36
2016,11,5,13,45,925.5,70.0,0.55,17.5,569.5,259.03,167.12
2016,11,5,14,0,915.0,69.0,0.6,18.0,543.0,207.01,123.21
2016,11,5,14,15,901.0,67.5,0.6,17.5,509.5,154.09,83.42
2016,11,5,14,30,887.0,66.0,0.6,17.0,476.0,101.64,53.08
2016,11,5,14,45,865.5,64.0,0.6,17.0,436.0,55.76,43.47
2016,11,5,15,0,844.0,62.0,0.6,17.0,396.0,47.95,36.8
2016,11,5,15,15,815.5,59.0,0.55,16.5,352.0,46.37,35.58
2016,11,5,15,30,787.0,56.0,0.5,16.0,308.0,44.81,34.33
2016,11,5,15,45,743.0,52.0,0.5,16.0,261.0,42.35,32.15
2016,11,5,16,0,699.0,48.0,0.5,16.0,214.0,39.92,29.89
2016,11,5,16,15,630.0,42.0,0.55,15.0,166.0,35.61,25.95
2016,11,5,16,30,561.0,36.0,0.6,14.0,118.0,31.29,21.79
2016,11,5,16,45,438.0,27.0,0.65,13.5,76.0,23.88,14.16
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,16.3,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,8.19,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.0,5.5,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,230.0,11.0,1.7,4.0,17.0,137.84,0.0
2016,11,6,7,15,382.5,21.0,1.85,4.5,56.0,274.28,176.63
2016,11,6,7,30,535.0,31.0,2.0,5.0,95.0,393.51,324.59
2016,11,6,7,45,617.5,36.5,2.2,6.0,143.0,464.76,391.15
2016,11,6,8,0,700.0,42.0,2.4,7.0,191.0,537.14,453.75
2016,11,6,8,15,747.5,46.0,2.25,7.5,239.0,584.64,492.38
2016,11,6,8,30,795.0,50.0,2.1,8.0,287.0,630.92,527.45
2016,11,6,8,45,828.0,52.5,1.95,9.0,332.5,657.35,544.39
2016,11,6,9,0,861.0,55.0,1.8,10.0,378.0,687.44,563.16
2016,11,6,9,15,882.0,57.0,1.85,11.0,419.0,705.71,573.76
2016,11,6,9,30,903.0,59.0,1.9,12.0,460.0,720.92,581.93
2016,11,6,9,45,919.5,60.0,2.0,13.5,495.0,728.42,583.6
2016,11,6,10,0,936.0,61.0,2.1,15.0,530.0,732.46,582.81
2016,11,6,10,15,946.5,62.0,2.05,15.5,558.5,728.76,577.57
2016,11,6,10,30,957.0,63.0,2.0,16.0,587.0,721.47,569.95
2016,11,6,10,45,963.5,64.0,2.0,16.5,608.0,707.9,557.45
2016,11,6,11,0,970.0,65.0,2.0,17.0,629.0,690.79,542.09
2016,11,6,11,15,974.0,65.5,1.95,17.5,642.0,668.11,522.23
2016,11,6,11,30,978.0,66.0,1.9,18.0,655.0,642.12,499.74
2016,11,6,11,45,978.5,66.0,1.85,18.5,660.0,610.44,472.81
2016,11,6,12,0,979.0,66.0,1.8,19.0,665.0,575.88,443.34
2016,11,6,12,15,978.0,66.0,1.75,19.0,661.5,537.82,411.52
2016,11,6,12,30,977.0,66.0,1.7,19.0,658.0,497.27,377.03
2016,11,6,12,45,973.0,66.0,1.7,19.0,646.5,453.19,339.18
2016,11,6,13,0,969.0,66.0,1.7,19.0,635.0,407.21,298.89
2016,11,6,13,15,963.0,65.0,1.65,19.0,616.0,358.03,255.18
2016,11,6,13,30,957.0,64.0,1.6,19.0,597.0,307.58,209.97
2016,11,6,13,45,947.0,63.0,1.55,19.5,570.0,255.25,163.38
2016,11,6,14,0,937.0,62.0,1.5,20.0,543.0,202.48,118.49
2016,11,6,14,15,923.0,60.5,1.45,19.5,509.5,148.69,78.16
2016,11,6,14,30,909.0,59.0,1.4,19.0,476.0,95.35,47.88
2016,11,6,14,45,889.5,57.0,1.4,19.0,436.5,50.91,38.93
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,49.31,37.68
2016,11,6,15,15,841.5,52.5,1.25,18.5,352.5,47.22,36.01
2016,11,6,15,30,813.0,50.0,1.1,18.0,308.0,45.06,34.24
2016,11,6,15,45,770.5,46.5,1.0,17.5,260.5,37.94,28.01
2016,11,6,16,0,728.0,43.0,0.9,17.0,213.0,35.74,26.04
2016,11,6,16,15,659.5,38.0,0.9,16.0,165.0,32.15,22.75
2016,11,6,16,30,591.0,33.0,0.9,15.0,117.0,28.59,19.28
2016,11,6,16,45,465.0,24.5,0.95,14.5,74.5,21.54,11.96
2016,11,6,17,0,339.0,16.0,1.0,14.0,32.0,14.35,0.0
2016,11,6,17,15,169.5,8.0,1.0,13.5,16.0,7.28,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,87.0,5.5,1.95,4.5,7.0,0.0,0.0
2016,11,7,7,0,174.0,11.0,2.1,5.0,14.0,106.15,0.0
2016,11,7,7,15,327.5,21.0,2.25,5.5,51.0,246.3,145.98
2016,11,7,7,30,481.0,31.0,2.4,6.0,88.0,358.45,294.69
2016,11,7,7,45,564.0,37.5,2.55,7.0,133.5,429.72,361.65
2016,11,7,8,0,647.0,44.0,2.7,8.0,179.0,502.36,424.65
2016,11,7,8,15,696.5,48.5,2.75,8.5,225.5,550.88,465.73
2016,11,7,8,30,746.0,53.0,2.8,9.0,272.0,598.33,503.4
2016,11,7,8,45,779.0,56.0,2.85,10.0,316.5,630.84,526.8
2016,11,7,9,0,812.0,59.0,2.9,11.0,361.0,661.04,547.53
2016,11,7,9,15,834.0,61.5,2.9,11.5,401.0,674.39,555.5
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,690.72,565.65
2016,11,7,9,45,872.5,65.5,2.9,12.5,475.0,698.81,569.42
2016,11,7,10,0,889.0,67.0,2.9,13.0,509.0,703.6,570.77
2016,11,7,10,15,900.5,68.5,2.8,13.5,537.5,701.51,566.58
2016,11,7,10,30,912.0,70.0,2.7,14.0,566.0,695.94,559.62
2016,11,7,10,45,919.0,71.0,2.65,14.5,586.5,683.33,547.14
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,667.33,532.09
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,646.2,514.05
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,621.85,493.32
2016,11,7,11,45,938.5,73.5,2.45,15.5,639.5,592.97,467.92
2016,11,7,12,0,941.0,74.0,2.4,16.0,645.0,561.15,439.91
2016,11,7,12,15,940.5,73.5,2.35,16.0,642.0,524.14,408.23
2016,11,7,12,30,940.0,73.0,2.3,16.0,639.0,484.71,373.94
2016,11,7,12,45,937.5,72.5,2.3,16.5,628.5,442.22,335.94
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,397.81,295.64
2016,11,7,13,15,929.0,71.0,2.25,17.0,599.5,350.16,252.61
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,301.3,208.22
2016,11,7,13,45,914.0,69.0,2.2,17.0,554.5,250.82,163.05
2016,11,7,14,0,905.0,68.0,2.2,17.0,528.0,199.85,119.44
2016,11,7,14,15,890.5,66.0,2.15,17.0,495.5,147.25,79.58
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,95.2,50.04
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.0,54.27,42.22
2016,11,7,15,0,836.0,60.0,2.1,17.0,385.0,46.53,35.54
2016,11,7,15,15,806.5,57.0,1.9,16.5,341.5,44.9,34.26
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,43.29,32.95
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.0,40.78,30.77
2016,11,7,16,0,688.0,46.0,1.3,15.0,204.0,38.29,28.51
2016,11,7,16,15,616.5,40.0,1.2,14.0,157.5,33.92,24.49
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,29.53,20.23
2016,11,7,16,45,412.5,25.0,1.05,12.0,70.0,22.05,12.32
2016,11,7,17,0,280.0,16.0,1.0,11.0,29.0,14.39,0.0
2016,11,7,17,15,140.0,8.0,1.0,10.5,14.5,7.28,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,85.5,5.0,1.0,4.0,6.5,0.0,0.0
2016,11,8,7,0,171.0,10.0,1.0,4.0,13.0,103.03,0.0
2016,11,8,7,15,330.5,20.0,1.1,5.0,49.5,237.63,125.84
2016,11,8,7,30,490.0,30.0,1.2,6.0,86.0,361.1,293.12
2016,11,8,7,45,451.0,46.0,1.3,7.5,116.0,373.04,310.53
2016,11,8,8,0,412.0,62.0,1.4,9.0,146.0,373.88,313.69
2016,11,8,8,15,451.0,71.5,1.5,9.5,184.5,416.94,350.69
2016,11,8,8,30,490.0,81.0,1.6,10.0,223.0,459.21,385.15
2016,11,8,8,45,529.5,88.5,1.7,11.0,264.0,498.45,415.24
2016,11,8,9,0,569.0,96.0,1.8,12.0,305.0,536.08,443.01
2016,11,8,9,15,712.5,81.0,1.85,12.5,372.0,618.46,506.33
2016,11,8,9,30,856.0,66.0,1.9,13.0,439.0,690.17,558.12
2016,11,8,9,45,858.5,72.5,2.0,13.5,471.0,699.64,562.96
2016,11,8,10,0,861.0,79.0,2.1,14.0,503.0,700.11,561.73
2016,11,8,10,15,746.0,110.5,2.1,14.5,493.0,646.85,518.07
2016,11,8,10,30,631.0,142.0,2.1,15.0,483.0,589.04,471.25
2016,11,8,10,45,628.5,149.5,2.15,15.5,499.5,579.6,462.34
2016,11,8,11,0,626.0,157.0,2.2,16.0,516.0,567.71,451.17
2016,11,8,11,15,565.0,182.5,2.2,16.5,512.0,531.46,420.83
2016,11,8,11,30,504.0,208.0,2.2,17.0,508.0,499.99,394.23
2016,11,8,11,45,370.5,243.0,2.2,17.5,464.5,432.99,340.47
2016,11,8,12,0,237.0,278.0,2.2,18.0,421.0,374.45,293.51
2016,11,8,12,15,255.5,273.5,2.15,18.0,427.0,368.83,288.29
2016,11,8,12,30,274.0,269.0,2.1,18.0,433.0,357.17,277.9
2016,11,8,12,45,227.0,269.0,2.05,18.5,403.5,320.66,248.29
2016,11,8,13,0,180.0,269.0,2.0,19.0,374.0,289.24,223.1
2016,11,8,13,15,292.0,241.5,1.95,19.0,405.0,287.37,217.79
2016,11,8,13,30,404.0,214.0,1.9,19.0,436.0,275.69,203.12
2016,11,8,13,45,355.0,212.5,1.9,19.5,401.0,239.37,173.96
2016,11,8,14,0,306.0,211.0,1.9,20.0,366.0,207.23,149.49
2016,11,8,14,15,245.5,203.5,1.7,19.5,322.5,174.28,127.01
2016,11,8,14,30,185.0,196.0,1.5,19.0,279.0,152.86,115.49
2016,11,8,14,45,174.5,181.5,1.3,18.5,254.5,131.97,108.71
2016,11,8,15,0,164.0,167.0,1.1,18.0,230.0,122.48,101.05
2016,11,8,15,15,157.5,148.0,1.1,17.0,203.0,110.11,90.98
2016,11,8,15,30,151.0,129.0,1.1,16.0,176.0,97.34,80.36
2016,11,8,15,45,137.0,109.5,1.15,15.5,147.0,83.85,68.69
2016,11,8,16,0,123.0,90.0,1.2,15.0,118.0,69.97,56.42
2016,11,8,16,15,103.5,70.0,1.25,14.5,90.0,55.37,43.24
2016,11,8,16,30,84.0,50.0,1.3,14.0,62.0,40.38,29.47
2016,11,8,16,45,42.0,32.5,1.4,13.5,38.5,26.72,15.68
2016,11,8,17,0,0.0,15.0,1.5,13.0,15.0,13.64,0.0
2016,11,8,17,15,0.0,7.5,1.55,12.5,7.5,6.82,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,118.0,21.0,1.85,9.5,34.0,118.35,49.99
2016,11,9,7,30,236.0,42.0,2.0,10.0,68.0,229.77,183.74
2016,11,9,7,45,320.0,55.5,2.15,10.5,109.5,300.19,249.06
2016,11,9,8,0,404.0,69.0,2.3,11.0,151.0,374.13,313.42
2016,11,9,8,15,463.0,79.0,2.5,11.5,195.0,428.93,360.09
2016,11,9,8,30,522.0,89.0,2.7,12.0,239.0,487.23,407.8
2016,11,9,8,45,580.5,92.5,2.9,12.5,283.5,535.88,446.55
2016,11,9,9,0,639.0,96.0,3.1,13.0,328.0,582.65,482.73
2016,11,9,9,15,669.5,101.0,3.35,13.5,368.0,609.33,502.36
2016,11,9,9,30,700.0,106.0,3.6,14.0,408.0,633.36,519.59
2016,11,9,9,45,365.5,149.5,3.9,14.5,308.5,436.85,359.77
2016,11,9,10,0,31.0,193.0,4.2,15.0,209.0,212.75,172.0
2016,11,9,10,15,31.5,204.5,4.35,15.0,221.0,221.74,179.42
2016,11,9,10,30,32.0,216.0,4.5,15.0,233.0,230.45,186.18
2016,11,9,10,45,72.5,239.0,4.7,15.5,279.5,276.41,223.49
2016,11,9,11,0,113.0,262.0,4.9,16.0,326.0,319.76,257.98
2016,11,9,11,15,58.5,221.0,5.0,16.0,254.0,240.84,193.46
2016,11,9,11,30,4.0,180.0,5.1,16.0,182.0,163.19,129.58
2016,11,9,11,45,76.0,231.0,5.25,16.0,276.0,251.24,201.73
2016,11,9,12,0,148.0,282.0,5.4,16.0,370.0,332.08,266.13
2016,11,9,12,15,528.5,184.5,5.4,16.0,499.0,422.06,336.4
2016,11,9,12,30,909.0,87.0,5.4,16.0,628.0,478.77,375.45
2016,11,9,12,45,913.0,83.5,5.4,16.0,618.0,437.29,337.47
2016,11,9,13,0,917.0,80.0,5.4,16.0,608.0,393.5,297.05
2016,11,9,13,15,909.5,79.0,5.35,15.5,589.0,346.21,253.8
2016,11,9,13,30,902.0,78.0,5.3,15.0,570.0,297.9,209.33
2016,11,9,13,45,894.0,75.5,5.25,15.0,544.0,247.45,163.31
2016,11,9,14,0,886.0,73.0,5.2,15.0,518.0,196.49,119.15
2016,11,9,14,15,870.0,71.0,5.15,15.0,484.5,144.81,80.0
2016,11,9,14,30,854.0,69.0,5.1,15.0,451.0,87.28,46.23
2016,11,9,14,45,831.5,67.0,5.1,15.0,412.0,51.13,39.82
2016,11,9,15,0,809.0,65.0,5.1,15.0,373.0,50.43,39.3
2016,11,9,15,15,777.0,61.5,4.95,14.5,330.0,48.52,37.76
2016,11,9,15,30,745.0,58.0,4.8,14.0,287.0,46.63,36.18
2016,11,9,15,45,695.0,53.5,4.7,13.5,240.5,43.81,33.7
2016,11,9,16,0,645.0,49.0,4.6,13.0,194.0,41.02,31.12
2016,11,9,16,15,569.0,42.5,4.3,12.5,148.0,36.31,26.67
2016,11,9,16,30,493.0,36.0,4.0,12.0,102.0,28.91,19.63
2016,11,9,16,45,355.5,26.0,3.75,11.5,63.0,21.22,11.12
2016,11,9,17,0,218.0,16.0,3.5,11.0,24.0,14.55,0.0
2016,11,9,17,15,109.0,8.0,3.35,10.5,12.0,7.28,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
