Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,2.0,2.65,14.0,2.0,1.82,0.0
2016,11,30,7,30,0.0,4.0,2.8,14.0,4.0,3.64,0.0
2016,11,30,7,45,0.0,11.5,3.0,14.5,11.5,10.1,1.95
2016,11,30,8,0,0.0,19.0,3.2,15.0,19.0,16.71,8.19
2016,11,30,8,15,0.0,27.5,3.2,15.0,27.5,24.21,14.81
2016,11,30,8,30,0.0,36.0,3.2,15.0,36.0,31.73,21.4
2016,11,30,8,45,0.0,45.0,3.25,15.5,45.0,39.7,28.26
2016,11,30,9,0,0.0,54.0,3.3,16.0,54.0,47.68,35.03
2016,11,30,9,15,0.0,62.0,3.45,16.0,62.0,54.78,41.04
2016,11,30,9,30,0.0,70.0,3.6,16.0,70.0,61.93,47.03
2016,11,30,9,45,1.0,105.5,3.75,16.5,106.0,96.89,76.23
2016,11,30,10,0,2.0,141.0,3.9,17.0,142.0,132.22,105.26
2016,11,30,10,15,55.0,173.0,4.05,17.0,198.5,204.75,165.64
2016,11,30,10,30,108.0,205.0,4.2,17.0,255.0,267.54,216.87
2016,11,30,10,45,215.5,206.0,4.35,17.5,312.0,335.33,271.58
2016,11,30,11,0,323.0,207.0,4.5,18.0,369.0,397.88,320.63
2016,11,30,11,15,319.5,214.0,4.55,18.0,377.5,390.98,313.88
2016,11,30,11,30,316.0,221.0,4.6,18.0,386.0,382.99,306.42
2016,11,30,11,45,304.0,226.0,4.65,18.5,386.5,367.84,292.7
2016,11,30,12,0,292.0,231.0,4.7,19.0,387.0,352.3,278.68
2016,11,30,12,15,188.5,234.0,4.75,19.0,334.5,292.17,230.56
2016,11,30,12,30,85.0,237.0,4.8,19.0,282.0,241.02,190.13
2016,11,30,12,45,139.0,235.0,4.85,19.5,307.5,252.73,197.81
2016,11,30,13,0,193.0,233.0,4.9,20.0,333.0,257.71,199.27
2016,11,30,13,15,120.5,218.0,4.8,20.0,279.5,213.83,165.28
2016,11,30,13,30,48.0,203.0,4.7,20.0,226.0,178.6,139.12
2016,11,30,13,45,24.0,168.5,4.65,20.0,180.0,146.85,114.43
2016,11,30,14,0,0.0,134.0,4.6,20.0,134.0,114.57,89.3
2016,11,30,14,15,87.0,151.5,4.45,20.0,185.5,128.42,97.72
2016,11,30,14,30,174.0,169.0,4.3,20.0,237.0,128.27,98.67
2016,11,30,14,45,166.0,154.0,4.2,20.0,214.5,114.31,93.74
2016,11,30,15,0,158.0,139.0,4.1,20.0,192.0,104.26,85.22
2016,11,30,15,15,147.5,122.0,4.0,19.5,166.5,92.7,75.43
2016,11,30,15,30,137.0,105.0,3.9,19.0,141.0,80.82,65.19
2016,11,30,15,45,116.5,87.5,3.85,19.0,114.0,68.26,54.05
2016,11,30,16,0,96.0,70.0,3.8,19.0,87.0,55.39,42.46
2016,11,30,16,15,69.5,52.0,3.8,18.5,62.5,41.85,30.22
2016,11,30,16,30,43.0,34.0,3.8,18.0,38.0,28.0,17.03
2016,11,30,16,45,21.5,17.0,3.85,18.0,19.0,14.51,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,138.0,8.0,1.45,6.5,13.0,7.28,0.0
2016,12,1,7,30,276.0,16.0,1.6,7.0,26.0,161.59,0.0
2016,12,1,7,45,412.5,25.0,1.75,7.5,65.0,285.96,209.21
2016,12,1,8,0,549.0,34.0,1.9,8.0,104.0,383.89,314.05
2016,12,1,8,15,621.5,39.5,2.1,8.5,148.0,443.06,368.71
2016,12,1,8,30,694.0,45.0,2.3,9.0,192.0,501.93,419.93
2016,12,1,8,45,740.0,48.5,2.5,9.5,235.5,541.19,453.34
2016,12,1,9,0,786.0,52.0,2.7,10.0,279.0,578.58,483.74
2016,12,1,9,15,815.0,55.0,2.8,10.5,318.5,602.27,501.76
2016,12,1,9,30,844.0,58.0,2.9,11.0,358.0,623.19,516.88
2016,12,1,9,45,866.5,59.5,3.0,11.5,393.0,630.4,520.99
2016,12,1,10,0,889.0,61.0,3.1,12.0,428.0,639.33,525.99
2016,12,1,10,15,902.5,62.0,3.15,12.0,456.5,638.7,524.11
2016,12,1,10,30,916.0,63.0,3.2,12.0,485.0,634.74,519.48
2016,12,1,10,45,925.0,64.0,3.25,12.5,506.5,624.65,508.99
2016,12,1,11,0,934.0,65.0,3.3,13.0,528.0,611.19,495.73
2016,12,1,11,15,939.0,66.0,3.35,13.0,542.0,592.14,478.79
2016,12,1,11,30,944.0,67.0,3.4,13.0,556.0,569.9,459.02
2016,12,1,11,45,946.0,67.0,3.5,13.5,562.5,542.0,433.73
2016,12,1,12,0,948.0,67.0,3.6,14.0,569.0,511.26,405.69
2016,12,1,12,15,947.0,67.0,3.65,14.0,567.0,476.48,374.53
2016,12,1,12,30,946.0,67.0,3.7,14.0,565.0,439.31,340.69
2016,12,1,12,45,941.0,67.0,3.75,14.5,555.5,398.46,302.64
2016,12,1,13,0,936.0,67.0,3.8,15.0,546.0,355.85,262.6
2016,12,1,13,15,929.0,66.0,3.8,15.0,529.0,310.24,220.3
2016,12,1,13,30,922.0,65.0,3.8,15.0,512.0,263.47,177.21
2016,12,1,13,45,911.5,64.0,3.8,15.0,487.5,215.12,134.26
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,166.34,94.34
2016,12,1,14,15,885.5,61.0,3.7,14.5,432.0,116.19,60.54
2016,12,1,14,30,870.0,59.0,3.6,14.0,401.0,66.58,40.19
2016,12,1,14,45,848.0,56.5,3.5,14.0,364.5,50.24,39.34
2016,12,1,15,0,826.0,54.0,3.4,14.0,328.0,43.08,33.01
2016,12,1,15,15,792.0,51.0,3.05,13.5,286.5,41.26,31.46
2016,12,1,15,30,758.0,48.0,2.7,13.0,245.0,39.46,29.89
2016,12,1,15,45,706.5,43.5,2.35,12.5,201.5,36.33,27.01
2016,12,1,16,0,655.0,39.0,2.0,12.0,158.0,33.2,24.03
2016,12,1,16,15,566.0,33.0,1.85,11.0,115.0,28.59,19.58
2016,12,1,16,30,477.0,27.0,1.7,10.0,72.0,24.01,14.37
2016,12,1,16,45,238.5,13.5,1.55,9.0,36.0,11.64,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,128.0,7.5,1.05,0.5,12.0,6.82,0.0
2016,12,2,7,30,256.0,15.0,1.2,1.0,24.0,149.45,0.0
2016,12,2,7,45,389.5,24.0,1.4,2.0,61.5,270.35,196.76
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,366.63,304.35
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.0,426.21,360.1
2016,12,2,8,30,670.0,45.0,1.8,4.0,185.0,485.76,412.38
2016,12,2,8,45,715.0,49.0,1.9,5.0,228.0,524.72,444.95
2016,12,2,9,0,760.0,53.0,2.0,6.0,271.0,561.88,474.4
2016,12,2,9,15,790.5,56.0,2.1,6.5,310.0,586.42,493.4
2016,12,2,9,30,821.0,59.0,2.2,7.0,349.0,608.26,509.54
2016,12,2,9,45,841.5,61.5,2.3,8.0,383.5,620.17,516.39
2016,12,2,10,0,862.0,64.0,2.4,9.0,418.0,624.54,517.17
2016,12,2,10,15,876.0,65.5,2.45,9.0,446.5,625.04,516.25
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,622.25,512.59
2016,12,2,10,45,899.5,68.5,2.55,9.5,496.5,613.41,503.12
2016,12,2,11,0,909.0,70.0,2.6,10.0,518.0,601.24,490.9
2016,12,2,11,15,915.0,70.5,2.7,10.0,532.5,582.73,474.6
2016,12,2,11,30,921.0,71.0,2.8,10.0,547.0,561.09,455.46
2016,12,2,11,45,923.0,71.5,2.9,10.5,553.5,534.36,431.07
2016,12,2,12,0,925.0,72.0,3.0,11.0,560.0,504.82,403.94
2016,12,2,12,15,925.0,72.0,3.05,11.0,558.5,471.25,373.62
2016,12,2,12,30,925.0,72.0,3.1,11.0,557.0,435.26,340.6
2016,12,2,12,45,926.5,69.5,3.2,11.5,548.5,395.2,303.02
2016,12,2,13,0,928.0,67.0,3.3,12.0,540.0,353.0,263.01
2016,12,2,13,15,921.0,66.5,3.3,12.0,523.5,308.27,221.11
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,262.36,178.4
2016,12,2,13,45,904.0,64.5,3.35,12.0,483.0,214.12,135.19
2016,12,2,14,0,894.0,63.0,3.4,12.0,459.0,165.44,94.95
2016,12,2,14,15,878.5,61.5,3.35,12.0,428.5,116.1,61.3
2016,12,2,14,30,863.0,60.0,3.3,12.0,398.0,67.26,41.13
2016,12,2,14,45,841.0,57.5,3.25,12.0,361.5,50.93,40.28
2016,12,2,15,0,819.0,55.0,3.2,12.0,325.0,43.87,33.99
2016,12,2,15,15,785.5,51.5,2.85,11.5,284.0,41.66,32.09
2016,12,2,15,30,752.0,48.0,2.5,11.0,243.0,39.46,30.14
2016,12,2,15,45,699.0,44.0,2.15,10.5,199.5,36.76,27.64
2016,12,2,16,0,646.0,40.0,1.8,10.0,156.0,34.11,25.06
2016,12,2,16,15,558.0,33.5,1.7,9.0,113.5,29.07,20.18
2016,12,2,16,30,470.0,27.0,1.6,8.0,71.0,24.01,14.49
2016,12,2,16,45,235.0,13.5,1.5,7.0,35.5,11.64,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,8.5,1.0,0.5,8.5,0.0,0.0
2016,12,3,7,30,0.0,17.0,1.0,1.0,17.0,15.46,0.0
2016,12,3,7,45,118.5,30.0,1.0,1.5,44.5,122.37,84.83
2016,12,3,8,0,237.0,43.0,1.0,2.0,72.0,219.73,182.62
2016,12,3,8,15,276.5,57.5,1.25,2.5,104.5,261.78,222.63
2016,12,3,8,30,316.0,72.0,1.5,3.0,137.0,304.24,261.13
2016,12,3,8,45,339.5,85.5,1.8,4.0,169.0,335.31,288.24
2016,12,3,9,0,363.0,99.0,2.1,5.0,201.0,365.41,313.46
2016,12,3,9,15,382.0,109.5,2.05,5.5,231.0,387.86,331.37
2016,12,3,9,30,401.0,120.0,2.0,6.0,261.0,408.85,347.45
2016,12,3,9,45,620.5,95.5,2.0,6.5,337.5,521.09,438.9
2016,12,3,10,0,840.0,71.0,2.0,7.0,414.0,621.98,517.23
2016,12,3,10,15,854.5,72.5,1.9,7.0,442.0,622.61,514.78
2016,12,3,10,30,869.0,74.0,1.8,7.0,470.0,619.91,510.4
2016,12,3,10,45,624.0,133.0,1.7,7.0,424.0,522.85,430.6
2016,12,3,11,0,379.0,192.0,1.6,7.0,378.0,413.7,341.29
2016,12,3,11,15,421.0,188.5,1.5,7.0,401.0,428.05,351.98
2016,12,3,11,30,463.0,185.0,1.4,7.0,424.0,431.11,352.56
2016,12,3,11,45,683.5,131.5,1.35,7.5,488.5,475.22,384.66
2016,12,3,12,0,904.0,78.0,1.3,8.0,553.0,500.38,399.35
2016,12,3,12,15,628.5,146.0,1.3,8.0,476.0,411.73,328.01
2016,12,3,12,30,353.0,214.0,1.3,8.0,399.0,330.34,264.13
2016,12,3,12,45,368.5,207.0,1.3,8.0,397.0,311.38,247.04
2016,12,3,13,0,384.0,200.0,1.3,8.0,395.0,290.56,227.63
2016,12,3,13,15,358.0,198.0,1.3,8.0,375.0,260.72,201.85
2016,12,3,13,30,332.0,196.0,1.3,8.0,355.0,232.41,177.71
2016,12,3,13,45,168.5,174.5,1.3,8.0,255.0,170.61,132.5
2016,12,3,14,0,5.0,153.0,1.3,8.0,155.0,129.74,105.8
2016,12,3,14,15,153.5,153.0,1.3,8.0,213.0,130.29,101.07
2016,12,3,14,30,302.0,153.0,1.3,8.0,271.0,116.44,91.18
2016,12,3,14,45,290.0,141.0,1.3,8.0,246.0,102.44,87.33
2016,12,3,15,0,278.0,129.0,1.3,8.0,221.0,94.77,80.58
2016,12,3,15,15,267.0,113.5,1.15,7.5,192.5,84.58,71.59
2016,12,3,15,30,256.0,98.0,1.0,7.0,164.0,74.09,62.16
2016,12,3,15,45,232.5,82.5,0.9,7.0,134.0,63.24,52.12
2016,12,3,16,0,209.0,67.0,0.8,7.0,104.0,52.08,41.62
2016,12,3,16,15,176.5,50.0,0.75,6.5,75.5,39.51,29.74
2016,12,3,16,30,144.0,33.0,0.7,6.0,47.0,25.67,16.03
2016,12,3,16,45,72.0,16.5,0.7,5.5,23.5,13.62,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,6.37,0.0
2016,12,4,7,45,0.0,20.5,1.05,2.0,20.5,18.09,7.19
2016,12,4,8,0,0.0,34.0,1.2,2.0,34.0,32.19,22.02
2016,12,4,8,15,0.0,51.0,1.2,2.0,51.0,49.99,38.36
2016,12,4,8,30,0.0,68.0,1.2,2.0,68.0,66.97,53.82
2016,12,4,8,45,1.0,83.5,1.25,2.5,84.0,82.24,67.5
2016,12,4,9,0,2.0,99.0,1.3,3.0,100.0,97.33,80.77
2016,12,4,9,15,6.5,113.0,1.3,3.0,115.5,112.77,94.36
2016,12,4,9,30,11.0,127.0,1.3,3.0,131.0,128.17,107.72
2016,12,4,9,45,12.0,137.5,1.3,3.5,142.5,137.49,115.39
2016,12,4,10,0,13.0,148.0,1.3,4.0,154.0,146.85,122.99
2016,12,4,10,15,13.5,157.0,1.25,4.0,163.5,154.33,129.11
2016,12,4,10,30,14.0,166.0,1.2,4.0,173.0,161.79,135.18
2016,12,4,10,45,17.0,175.5,1.2,4.5,184.0,171.14,142.63
2016,12,4,11,0,20.0,185.0,1.2,5.0,195.0,180.25,149.82
2016,12,4,11,15,10.5,173.5,1.15,5.0,179.0,162.44,134.45
2016,12,4,11,30,1.0,162.0,1.1,5.0,163.0,145.66,120.1
2016,12,4,11,45,28.5,193.0,1.05,5.0,208.5,190.46,157.82
2016,12,4,12,0,56.0,224.0,1.0,5.0,254.0,228.27,188.7
2016,12,4,12,15,31.0,200.0,0.95,5.0,216.5,191.73,158.04
2016,12,4,12,30,6.0,176.0,0.9,5.0,179.0,156.85,129.13
2016,12,4,12,45,3.0,147.0,0.85,5.0,148.5,129.95,106.61
2016,12,4,13,0,0.0,118.0,0.8,5.0,118.0,103.7,84.46
2016,12,4,13,15,0.0,92.0,0.85,5.0,92.0,81.27,65.35
2016,12,4,13,30,0.0,66.0,0.9,5.0,66.0,58.35,45.59
2016,12,4,13,45,0.0,80.0,1.0,5.0,80.0,70.79,56.53
2016,12,4,14,0,0.0,94.0,1.1,5.0,94.0,82.42,66.7
2016,12,4,14,15,0.0,80.0,1.15,5.0,80.0,70.6,56.51
2016,12,4,14,30,0.0,66.0,1.2,5.0,66.0,58.33,45.9
2016,12,4,14,45,0.0,60.0,1.3,5.0,60.0,53.0,43.37
2016,12,4,15,0,0.0,54.0,1.4,5.0,54.0,47.67,38.53
2016,12,4,15,15,0.0,46.5,1.35,4.5,46.5,41.02,32.48
2016,12,4,15,30,0.0,39.0,1.3,4.0,39.0,34.38,26.35
2016,12,4,15,45,0.0,32.0,1.3,4.0,32.0,28.18,20.51
2016,12,4,16,0,0.0,25.0,1.3,4.0,25.0,22.0,14.62
2016,12,4,16,15,0.0,17.5,1.2,4.0,17.5,15.38,8.29
2016,12,4,16,30,0.0,10.0,1.1,4.0,10.0,8.78,1.82
2016,12,4,16,45,0.0,5.0,1.05,4.0,5.0,4.38,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,15.46,0.0
2016,12,5,7,45,204.5,26.5,0.55,4.5,50.5,172.84,110.84
2016,12,5,8,0,409.0,36.0,0.6,5.0,84.0,308.8,251.05
2016,12,5,8,15,489.0,43.5,0.55,5.0,124.5,370.41,307.36
2016,12,5,8,30,569.0,51.0,0.5,5.0,165.0,433.02,360.91
2016,12,5,8,45,622.0,56.0,0.5,5.5,206.5,476.11,396.3
2016,12,5,9,0,675.0,61.0,0.5,6.0,248.0,518.0,429.12
2016,12,5,9,15,708.5,64.5,0.75,6.5,286.0,540.68,448.26
2016,12,5,9,30,742.0,68.0,1.0,7.0,324.0,564.99,467.87
2016,12,5,9,45,770.0,69.5,1.25,8.0,358.5,580.75,479.32
2016,12,5,10,0,798.0,71.0,1.5,9.0,393.0,593.46,487.9
2016,12,5,10,15,813.5,73.0,1.7,9.5,421.0,595.79,488.57
2016,12,5,10,30,829.0,75.0,1.9,10.0,449.0,594.9,486.52
2016,12,5,10,45,839.0,76.5,2.1,10.5,470.0,586.9,478.71
2016,12,5,11,0,849.0,78.0,2.3,11.0,491.0,575.71,468.14
2016,12,5,11,15,854.5,79.0,2.25,11.0,504.5,558.31,452.31
2016,12,5,11,30,860.0,80.0,2.2,11.0,518.0,537.92,433.88
2016,12,5,11,45,862.0,80.0,2.2,11.5,524.0,511.84,410.12
2016,12,5,12,0,864.0,80.0,2.2,12.0,530.0,483.14,383.89
2016,12,5,12,15,863.0,80.0,2.15,12.0,529.0,450.63,354.71
2016,12,5,12,30,862.0,80.0,2.1,12.0,528.0,415.93,323.16
2016,12,5,12,45,857.0,80.0,2.1,12.0,518.5,377.76,288.35
2016,12,5,13,0,852.0,80.0,2.1,12.0,509.0,338.03,251.63
2016,12,5,13,15,684.0,118.0,2.1,11.5,456.0,283.4,208.03
2016,12,5,13,30,516.0,156.0,2.1,11.0,403.0,240.75,176.13
2016,12,5,13,45,515.5,147.5,2.1,11.0,384.0,205.13,144.81
2016,12,5,14,0,515.0,139.0,2.1,11.0,365.0,169.03,114.89
2016,12,5,14,15,434.0,142.5,1.95,11.0,324.0,135.27,93.82
2016,12,5,14,30,353.0,146.0,1.8,11.0,283.0,113.4,86.83
2016,12,5,14,45,530.0,106.5,1.65,11.0,291.0,75.81,62.71
2016,12,5,15,0,707.0,67.0,1.5,11.0,299.0,53.23,42.58
2016,12,5,15,15,668.5,63.0,1.3,10.5,260.0,46.49,36.62
2016,12,5,15,30,630.0,59.0,1.1,10.0,221.0,44.43,34.79
2016,12,5,15,45,568.5,53.5,0.9,9.5,179.5,41.07,31.69
2016,12,5,16,0,507.0,48.0,0.7,9.0,138.0,37.74,28.46
2016,12,5,16,15,417.0,39.0,0.75,8.5,99.5,31.21,22.15
2016,12,5,16,30,327.0,30.0,0.8,8.0,61.0,24.55,14.92
2016,12,5,16,45,163.5,15.0,0.85,8.0,30.5,11.99,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,1.5,3.75,5.0,1.5,0.0,0.0
2016,12,6,7,30,0.0,3.0,3.7,5.0,3.0,2.73,0.0
2016,12,6,7,45,0.0,9.0,3.7,5.0,9.0,7.9,0.0
2016,12,6,8,0,0.0,15.0,3.7,5.0,15.0,13.18,5.48
2016,12,6,8,15,0.0,23.0,3.7,5.0,23.0,20.24,11.97
2016,12,6,8,30,0.0,31.0,3.7,5.0,31.0,27.3,18.4
2016,12,6,8,45,0.0,39.0,3.75,5.0,39.0,34.38,24.81
2016,12,6,9,0,0.0,47.0,3.8,5.0,47.0,41.47,31.15
2016,12,6,9,15,0.0,54.5,3.85,5.0,54.5,48.12,37.04
2016,12,6,9,30,0.0,62.0,3.9,5.0,62.0,54.78,42.88
2016,12,6,9,45,0.0,50.5,3.95,5.0,50.5,44.57,33.82
2016,12,6,10,0,0.0,39.0,4.0,5.0,39.0,34.39,24.79
2016,12,6,10,15,0.0,27.5,4.0,5.0,27.5,24.23,15.78
2016,12,6,10,30,0.0,16.0,4.0,5.0,16.0,14.09,6.8
2016,12,6,10,45,0.0,50.5,4.05,5.5,50.5,44.59,33.55
2016,12,6,11,0,0.0,85.0,4.1,6.0,85.0,75.27,60.1
2016,12,6,11,15,0.0,52.5,4.05,6.0,52.5,46.38,34.92
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,17.63,9.8
2016,12,6,11,45,0.0,40.0,4.0,6.0,40.0,35.31,25.25
2016,12,6,12,0,0.0,60.0,4.0,6.0,60.0,53.04,40.67
2016,12,6,12,15,0.0,42.5,4.0,6.0,42.5,37.53,27.16
2016,12,6,12,30,0.0,25.0,4.0,6.0,25.0,22.05,13.66
2016,12,6,12,45,0.0,63.5,4.0,6.5,63.5,56.14,43.31
2016,12,6,13,0,0.0,102.0,4.0,7.0,102.0,89.97,72.43
2016,12,6,13,15,0.0,60.5,3.5,7.0,60.5,53.47,40.95
2016,12,6,13,30,0.0,19.0,3.0,7.0,19.0,16.74,9.01
2016,12,6,13,45,0.0,64.5,2.55,7.5,64.5,57.01,44.11
2016,12,6,14,0,0.0,110.0,2.1,8.0,110.0,95.45,77.18
2016,12,6,14,15,0.0,62.0,1.8,7.5,62.0,54.78,42.26
2016,12,6,14,30,0.0,14.0,1.5,7.0,14.0,12.32,5.22
2016,12,6,14,45,0.0,12.5,1.25,7.0,12.5,10.99,4.5
2016,12,6,15,0,0.0,11.0,1.0,7.0,11.0,9.67,3.3
2016,12,6,15,15,275.5,42.0,1.1,7.0,112.5,28.68,20.85
2016,12,6,15,30,551.0,73.0,1.2,7.0,214.0,55.79,45.62
2016,12,6,15,45,483.0,66.5,1.35,7.0,174.0,52.02,41.96
2016,12,6,16,0,415.0,60.0,1.5,7.0,134.0,48.33,38.22
2016,12,6,16,15,325.5,48.0,1.35,6.5,96.5,37.16,27.62
2016,12,6,16,30,236.0,36.0,1.2,6.0,59.0,28.21,18.13
2016,12,6,16,45,118.0,18.0,1.1,5.5,29.5,14.19,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.0,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,12.0,1.2,3.0,16.0,91.01,0.0
2016,12,7,7,45,307.0,23.0,1.3,3.5,50.5,222.08,127.81
2016,12,7,8,0,460.0,34.0,1.4,4.0,85.0,333.88,271.81
2016,12,7,8,15,541.5,41.0,1.45,4.5,127.5,396.27,331.46
2016,12,7,8,30,623.0,48.0,1.5,5.0,170.0,453.86,382.52
2016,12,7,8,45,679.5,51.5,1.6,5.5,212.5,499.16,421.37
2016,12,7,9,0,736.0,55.0,1.7,6.0,255.0,542.67,457.08
2016,12,7,9,15,768.0,58.0,1.8,6.5,294.5,568.23,477.13
2016,12,7,9,30,800.0,61.0,1.9,7.0,334.0,591.14,494.34
2016,12,7,9,45,826.5,62.5,2.0,8.0,369.0,605.91,503.68
2016,12,7,10,0,853.0,64.0,2.1,9.0,404.0,617.54,510.16
2016,12,7,10,15,867.5,65.5,2.0,9.0,432.0,614.47,505.83
2016,12,7,10,30,882.0,67.0,1.9,9.0,460.0,612.45,502.06
2016,12,7,10,45,891.5,68.0,1.85,9.5,482.0,603.59,492.21
2016,12,7,11,0,901.0,69.0,1.8,10.0,504.0,591.47,479.72
2016,12,7,11,15,906.5,70.0,1.6,10.5,518.0,573.88,462.01
2016,12,7,11,30,912.0,71.0,1.4,11.0,532.0,553.19,441.69
2016,12,7,11,45,914.0,71.5,1.25,11.5,539.0,527.2,417.36
2016,12,7,12,0,916.0,72.0,1.1,12.0,546.0,498.43,390.58
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.0,465.22,360.37
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,429.67,327.79
2016,12,7,12,45,911.0,71.0,0.55,12.5,535.0,390.31,291.47
2016,12,7,13,0,908.0,70.0,0.4,13.0,526.0,349.1,253.3
2016,12,7,13,15,900.0,69.0,0.4,13.0,509.5,304.9,213.75
2016,12,7,13,30,892.0,68.0,0.4,13.0,493.0,259.64,173.32
2016,12,7,13,45,880.0,67.0,0.45,13.0,469.0,212.83,132.87
2016,12,7,14,0,868.0,66.0,0.5,13.0,445.0,165.74,95.01
2016,12,7,14,15,850.5,64.0,0.6,13.0,415.0,111.91,57.88
2016,12,7,14,30,833.0,62.0,0.7,13.0,385.0,63.94,37.27
2016,12,7,14,45,807.0,60.0,0.8,13.0,349.0,47.07,36.71
2016,12,7,15,0,781.0,58.0,0.9,13.0,313.0,46.17,35.96
2016,12,7,15,15,745.5,54.5,0.8,12.5,273.0,44.03,34.14
2016,12,7,15,30,710.0,51.0,0.7,12.0,233.0,41.92,32.27
2016,12,7,15,45,651.5,47.0,0.65,11.5,190.5,39.31,29.86
2016,12,7,16,0,593.0,43.0,0.6,11.0,148.0,36.8,27.38
2016,12,7,16,15,503.5,35.5,0.6,10.5,107.5,28.31,19.41
2016,12,7,16,30,414.0,28.0,0.6,10.0,67.0,22.84,13.38
2016,12,7,16,45,207.0,14.0,0.65,10.0,33.5,11.14,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,7.28,0.0
2016,12,8,7,45,53.0,23.5,1.95,3.5,29.5,63.49,30.08
2016,12,8,8,0,106.0,39.0,2.1,4.0,51.0,126.96,101.77
2016,12,8,8,15,131.5,57.0,2.35,4.5,78.0,163.94,137.23
2016,12,8,8,30,157.0,75.0,2.6,5.0,105.0,200.28,170.34
2016,12,8,8,45,175.0,91.5,2.85,5.5,133.0,229.4,196.36
2016,12,8,9,0,193.0,108.0,3.1,6.0,161.0,257.93,221.13
2016,12,8,9,15,209.0,122.0,3.2,6.0,186.5,281.23,241.15
2016,12,8,9,30,225.0,136.0,3.3,6.0,212.0,303.71,260.05
2016,12,8,9,45,125.5,144.5,3.45,6.5,188.0,235.79,200.35
2016,12,8,10,0,26.0,153.0,3.6,7.0,164.0,160.68,134.09
2016,12,8,10,15,82.0,174.5,3.6,7.0,210.5,223.89,188.59
2016,12,8,10,30,138.0,196.0,3.6,7.0,257.0,285.27,240.17
2016,12,8,10,45,185.0,203.5,3.65,7.5,289.5,314.28,263.6
2016,12,8,11,0,232.0,211.0,3.7,8.0,322.0,341.04,284.75
2016,12,8,11,15,277.5,211.0,3.75,8.0,348.0,363.93,302.79
2016,12,8,11,30,323.0,211.0,3.8,8.0,374.0,375.97,311.65
2016,12,8,11,45,320.5,214.5,3.9,8.0,378.0,364.45,300.95
2016,12,8,12,0,318.0,218.0,4.0,8.0,382.0,351.99,289.49
2016,12,8,12,15,372.0,206.5,4.05,8.0,398.5,349.35,285.48
2016,12,8,12,30,426.0,195.0,4.1,8.0,415.0,345.17,279.4
2016,12,8,12,45,388.0,199.5,4.15,8.5,397.0,312.19,250.11
2016,12,8,13,0,350.0,204.0,4.2,9.0,379.0,283.72,224.85
2016,12,8,13,15,321.5,201.5,4.2,8.5,359.0,254.33,199.65
2016,12,8,13,30,293.0,199.0,4.2,8.0,339.0,226.77,176.29
2016,12,8,13,45,273.5,191.5,4.25,8.0,317.0,199.1,152.81
2016,12,8,14,0,254.0,184.0,4.3,8.0,295.0,172.96,131.69
2016,12,8,14,15,303.0,164.5,4.2,8.0,288.0,145.55,108.69
2016,12,8,14,30,352.0,145.0,4.1,8.0,281.0,113.52,87.68
2016,12,8,14,45,345.0,132.5,4.1,8.0,255.5,97.34,82.94
2016,12,8,15,0,338.0,120.0,4.1,8.0,230.0,89.25,75.74
2016,12,8,15,15,327.5,105.5,3.9,7.5,201.5,76.3,64.17
2016,12,8,15,30,317.0,91.0,3.7,7.0,173.0,66.86,55.63
2016,12,8,15,45,294.0,77.0,3.5,6.5,142.0,57.46,46.95
2016,12,8,16,0,271.0,63.0,3.3,6.0,111.0,47.76,37.83
2016,12,8,16,15,231.5,47.5,3.05,5.5,80.5,36.54,27.15
2016,12,8,16,30,192.0,32.0,2.8,5.0,50.0,24.96,15.46
2016,12,8,16,45,96.0,16.0,2.55,4.5,25.0,12.56,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,102.0,5.5,1.35,-4.0,7.0,0.0,0.0
2016,12,9,7,30,204.0,11.0,1.6,-3.0,14.0,115.41,0.0
2016,12,9,7,45,364.5,21.0,1.9,-2.5,50.5,241.01,118.54
2016,12,9,8,0,525.0,31.0,2.2,-2.0,87.0,357.16,295.74
2016,12,9,8,15,607.5,37.5,2.45,-1.5,131.5,422.3,361.92
2016,12,9,8,30,690.0,44.0,2.7,-1.0,176.0,487.55,421.79
2016,12,9,8,45,739.0,48.5,2.95,-0.5,220.0,529.84,460.05
2016,12,9,9,0,788.0,53.0,3.2,0.0,264.0,570.31,495.02
2016,12,9,9,15,820.0,56.5,3.2,0.0,305.0,596.8,517.15
2016,12,9,9,30,852.0,60.0,3.2,0.0,346.0,620.51,536.1
2016,12,9,9,45,875.0,62.0,3.2,0.0,382.0,633.75,545.88
2016,12,9,10,0,898.0,64.0,3.2,0.0,418.0,639.42,549.29
2016,12,9,10,15,912.5,66.0,3.15,0.5,448.0,641.0,547.81
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,639.18,543.36
2016,12,9,10,45,938.0,69.0,3.05,1.5,500.5,630.66,533.38
2016,12,9,11,0,949.0,70.0,3.0,2.0,523.0,618.69,520.47
2016,12,9,11,15,955.0,70.5,2.95,2.0,538.5,599.97,502.85
2016,12,9,11,30,961.0,71.0,2.9,2.0,554.0,577.99,482.28
2016,12,9,11,45,964.0,71.0,2.85,2.5,561.5,550.82,456.32
2016,12,9,12,0,967.0,71.0,2.8,3.0,569.0,520.68,427.52
2016,12,9,12,15,966.5,71.0,2.75,3.0,568.0,486.18,395.37
2016,12,9,12,30,966.0,71.0,2.7,3.0,567.0,449.17,360.44
2016,12,9,12,45,964.0,70.0,2.7,3.5,558.5,408.35,321.15
2016,12,9,13,0,962.0,69.0,2.7,4.0,550.0,365.47,279.53
2016,12,9,13,15,955.0,68.5,2.65,4.0,533.0,319.83,235.75
2016,12,9,13,30,948.0,68.0,2.6,4.0,516.0,272.9,191.01
2016,12,9,13,45,938.5,66.0,2.6,4.0,492.0,223.21,145.33
2016,12,9,14,0,929.0,64.0,2.6,4.0,468.0,172.95,102.49
2016,12,9,14,15,912.5,62.0,2.55,3.5,437.0,121.8,66.27
2016,12,9,14,30,896.0,60.0,2.5,3.0,406.0,71.19,43.47
2016,12,9,14,45,873.5,57.5,2.45,3.0,369.0,51.13,41.96
2016,12,9,15,0,851.0,55.0,2.4,3.0,332.0,44.15,35.54
2016,12,9,15,15,816.5,52.0,2.1,2.5,290.5,42.31,33.93
2016,12,9,15,30,782.0,49.0,1.8,2.0,249.0,40.52,32.28
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.0,37.37,29.28
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,34.24,26.17
2016,12,9,16,15,588.0,33.5,1.25,0.5,117.5,29.16,21.05
2016,12,9,16,30,500.0,27.0,1.2,0.0,74.0,24.06,15.12
2016,12,9,16,45,250.0,13.5,1.15,-0.5,37.0,11.64,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-6.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,245.0,15.5,1.2,-3.5,41.0,174.73,74.5
2016,12,10,8,0,490.0,31.0,1.4,-3.0,82.0,336.37,277.54
2016,12,10,8,15,573.0,38.0,1.45,-2.5,125.5,401.7,343.11
2016,12,10,8,30,656.0,45.0,1.5,-2.0,169.0,467.28,402.25
2016,12,10,8,45,705.0,49.5,1.55,-1.5,212.0,509.3,439.3
2016,12,10,9,0,754.0,54.0,1.6,-1.0,255.0,549.54,473.06
2016,12,10,9,15,787.0,57.5,1.6,-0.5,295.0,576.53,494.31
2016,12,10,9,30,820.0,61.0,1.6,0.0,335.0,600.85,512.45
2016,12,10,9,45,847.0,62.5,1.65,0.0,370.5,616.1,523.96
2016,12,10,10,0,874.0,64.0,1.7,0.0,406.0,628.13,532.55
2016,12,10,10,15,888.5,65.5,1.8,0.5,435.5,625.14,528.47
2016,12,10,10,30,903.0,67.0,1.9,1.0,465.0,623.13,524.89
2016,12,10,10,45,915.0,67.5,2.0,1.5,487.5,615.12,516.33
2016,12,10,11,0,927.0,68.0,2.1,2.0,510.0,603.72,504.84
2016,12,10,11,15,933.0,69.0,2.15,2.0,525.0,586.16,488.78
2016,12,10,11,30,939.0,70.0,2.2,2.0,540.0,565.39,469.79
2016,12,10,11,45,944.0,69.0,2.25,2.5,547.5,538.9,445.02
2016,12,10,12,0,949.0,68.0,2.3,3.0,555.0,509.44,417.33
2016,12,10,12,15,949.0,68.0,2.25,3.0,554.5,475.93,386.15
2016,12,10,12,30,949.0,68.0,2.2,3.0,554.0,439.92,352.22
2016,12,10,12,45,946.0,67.5,2.2,3.5,545.5,400.02,313.96
2016,12,10,13,0,943.0,67.0,2.2,4.0,537.0,358.18,273.47
2016,12,10,13,15,936.0,66.0,2.15,4.0,521.0,313.04,230.35
2016,12,10,13,30,929.0,65.0,2.1,4.0,505.0,266.67,186.3
2016,12,10,13,45,920.0,63.5,2.05,4.0,481.5,218.52,142.01
2016,12,10,14,0,911.0,62.0,2.0,4.0,458.0,169.75,100.41
2016,12,10,14,15,895.0,60.0,1.85,4.0,427.5,119.64,64.69
2016,12,10,14,30,879.0,58.0,1.7,4.0,397.0,70.04,42.05
2016,12,10,14,45,858.0,55.5,1.6,4.0,361.0,49.56,40.36
2016,12,10,15,0,837.0,53.0,1.5,4.0,325.0,47.49,38.52
2016,12,10,15,15,803.5,50.0,1.3,3.5,284.5,40.58,32.21
2016,12,10,15,30,770.0,47.0,1.1,3.0,244.0,38.74,30.53
2016,12,10,15,45,718.0,43.0,0.9,2.5,200.5,35.99,27.91
2016,12,10,16,0,666.0,39.0,0.7,2.0,157.0,33.28,25.21
2016,12,10,16,15,579.5,32.5,0.7,1.5,114.5,28.17,20.09
2016,12,10,16,30,493.0,26.0,0.7,1.0,72.0,23.03,14.22
2016,12,10,16,45,246.5,13.0,0.7,0.5,36.0,11.15,0.0
2016,12,10,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
