Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,232.5,14.5,0.95,-2.5,38.5,165.32,58.09
2016,12,11,8,0,465.0,29.0,1.1,-2.0,77.0,320.28,261.74
2016,12,11,8,15,549.0,36.0,1.15,-1.5,119.0,385.08,326.96
2016,12,11,8,30,633.0,43.0,1.2,-1.0,161.0,450.62,385.75
2016,12,11,8,45,684.5,47.5,1.25,-0.5,203.0,493.71,423.48
2016,12,11,9,0,736.0,52.0,1.3,0.0,245.0,535.25,458.16
2016,12,11,9,15,769.0,55.0,1.55,0.5,284.5,561.55,480.39
2016,12,11,9,30,802.0,58.0,1.8,1.0,324.0,585.28,499.69
2016,12,11,9,45,824.5,60.5,2.1,2.0,359.0,599.02,509.62
2016,12,11,10,0,847.0,63.0,2.4,3.0,394.0,609.67,516.54
2016,12,11,10,15,625.5,112.0,2.45,3.5,366.0,522.03,441.99
2016,12,11,10,30,404.0,161.0,2.5,4.0,338.0,425.69,360.17
2016,12,11,10,45,444.0,161.5,2.55,4.5,365.0,439.27,370.4
2016,12,11,11,0,484.0,162.0,2.6,5.0,392.0,449.99,377.36
2016,12,11,11,15,445.5,176.5,2.65,5.0,393.5,428.6,358.23
2016,12,11,11,30,407.0,191.0,2.7,5.0,395.0,406.83,338.97
2016,12,11,11,45,260.5,211.5,2.75,5.5,342.5,332.49,276.21
2016,12,11,12,0,114.0,232.0,2.8,6.0,290.0,262.77,217.66
2016,12,11,12,15,512.0,152.0,2.85,6.0,413.5,364.37,298.28
2016,12,11,12,30,910.0,72.0,2.9,6.0,537.0,428.82,342.25
2016,12,11,12,45,694.0,123.0,2.95,6.0,474.5,358.64,283.67
2016,12,11,13,0,478.0,174.0,3.0,6.0,412.0,300.34,237.02
2016,12,11,13,15,471.0,170.5,2.95,6.0,399.5,270.21,209.28
2016,12,11,13,30,464.0,167.0,2.9,6.0,387.0,239.85,181.4
2016,12,11,13,45,232.0,143.5,2.9,6.0,253.5,156.68,119.52
2016,12,11,14,0,0.0,120.0,2.9,6.0,120.0,103.45,84.59
2016,12,11,14,15,0.0,97.5,2.7,6.0,97.5,84.82,68.67
2016,12,11,14,30,0.0,75.0,2.5,6.0,75.0,66.21,52.59
2016,12,11,14,45,0.0,67.5,2.35,6.0,67.5,59.66,49.28
2016,12,11,15,0,0.0,60.0,2.2,6.0,60.0,53.0,43.24
2016,12,11,15,15,0.0,52.5,1.95,5.0,52.5,46.34,37.3
2016,12,11,15,30,0.0,45.0,1.7,4.0,45.0,39.7,31.26
2016,12,11,15,45,0.0,36.5,1.45,3.5,36.5,32.17,24.24
2016,12,11,16,0,0.0,28.0,1.2,3.0,28.0,24.65,17.14
2016,12,11,16,15,0.0,20.0,1.25,2.5,20.0,17.59,10.38
2016,12,11,16,30,0.0,12.0,1.3,2.0,12.0,10.54,3.42
2016,12,11,16,45,0.0,6.0,1.4,2.0,6.0,5.26,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.5,3.2,5.0,4.5,3.94,0.0
2016,12,12,8,0,0.0,9.0,3.2,5.0,9.0,7.9,0.85
2016,12,12,8,15,0.0,14.0,3.1,5.0,14.0,12.3,4.99
2016,12,12,8,30,0.0,19.0,3.0,5.0,19.0,16.7,9.03
2016,12,12,8,45,0.0,25.5,2.9,5.5,25.5,22.44,14.19
2016,12,12,9,0,0.0,32.0,2.8,6.0,32.0,28.18,19.3
2016,12,12,9,15,0.0,37.5,2.75,6.0,37.5,33.05,23.63
2016,12,12,9,30,0.0,43.0,2.7,6.0,43.0,37.92,27.91
2016,12,12,9,45,0.0,33.5,2.65,6.5,33.5,29.52,20.42
2016,12,12,10,0,0.0,24.0,2.6,7.0,24.0,21.13,12.98
2016,12,12,10,15,0.0,78.0,2.6,7.5,78.0,69.07,54.73
2016,12,12,10,30,0.0,132.0,2.6,8.0,132.0,120.31,98.48
2016,12,12,10,45,50.5,171.0,2.65,8.5,195.0,193.81,160.95
2016,12,12,11,0,101.0,210.0,2.7,9.0,258.0,258.76,214.57
2016,12,12,11,15,50.5,177.5,2.75,9.5,201.5,193.8,159.39
2016,12,12,11,30,0.0,145.0,2.8,10.0,145.0,129.76,105.05
2016,12,12,11,45,9.0,168.5,2.85,10.5,173.0,154.96,126.03
2016,12,12,12,0,18.0,192.0,2.9,11.0,201.0,179.07,145.69
2016,12,12,12,15,173.5,202.5,2.95,11.5,291.0,258.49,209.57
2016,12,12,12,30,329.0,213.0,3.0,12.0,381.0,321.1,256.66
2016,12,12,12,45,337.5,208.0,3.15,12.5,378.0,302.57,239.11
2016,12,12,13,0,346.0,203.0,3.3,13.0,375.0,282.73,220.5
2016,12,12,13,15,406.5,184.0,3.25,13.0,380.0,264.28,201.48
2016,12,12,13,30,467.0,165.0,3.2,13.0,385.0,239.41,176.52
2016,12,12,13,45,515.5,145.5,3.15,13.5,378.0,206.3,145.0
2016,12,12,14,0,564.0,126.0,3.1,14.0,371.0,169.95,112.36
2016,12,12,14,15,578.5,113.5,2.9,14.0,350.0,129.11,81.78
2016,12,12,14,30,593.0,101.0,2.7,14.0,329.0,86.54,58.1
2016,12,12,14,45,568.0,97.5,2.55,14.0,300.0,70.21,57.07
2016,12,12,15,0,543.0,94.0,2.4,14.0,271.0,69.26,56.31
2016,12,12,15,15,521.0,84.5,2.05,13.0,237.0,63.33,51.26
2016,12,12,15,30,499.0,75.0,1.7,12.0,203.0,57.27,45.98
2016,12,12,15,45,462.5,65.5,1.4,11.5,167.5,51.0,40.29
2016,12,12,16,0,426.0,56.0,1.1,11.0,132.0,44.58,34.29
2016,12,12,16,15,360.0,44.0,1.15,10.0,96.0,35.57,25.85
2016,12,12,16,30,294.0,32.0,1.2,9.0,60.0,26.28,16.43
2016,12,12,16,45,147.0,16.0,1.25,8.5,30.0,12.81,0.0
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,2.5,1.65,3.5,2.5,2.19,0.0
2016,12,13,8,0,0.0,5.0,1.8,4.0,5.0,4.38,0.0
2016,12,13,8,15,0.0,8.0,1.8,4.5,8.0,7.02,0.43
2016,12,13,8,30,0.0,11.0,1.8,5.0,11.0,9.65,2.84
2016,12,13,8,45,0.0,14.0,1.8,5.5,14.0,12.3,5.24
2016,12,13,9,0,0.0,17.0,1.8,6.0,17.0,14.94,7.61
2016,12,13,9,15,0.0,20.0,1.8,6.5,20.0,17.59,9.94
2016,12,13,9,30,0.0,23.0,1.8,7.0,23.0,20.24,12.25
2016,12,13,9,45,0.0,45.5,1.8,7.5,45.5,40.13,29.67
2016,12,13,10,0,0.0,68.0,1.8,8.0,68.0,60.11,46.94
2016,12,13,10,15,7.5,114.5,1.85,8.5,117.5,108.65,88.64
2016,12,13,10,30,15.0,161.0,1.9,9.0,167.0,158.12,130.21
2016,12,13,10,45,10.0,161.0,2.0,9.5,165.5,153.43,125.63
2016,12,13,11,0,5.0,161.0,2.1,10.0,164.0,149.2,121.63
2016,12,13,11,15,21.5,182.0,2.0,10.0,193.0,176.88,144.72
2016,12,13,11,30,38.0,203.0,1.9,10.0,222.0,208.67,170.8
2016,12,13,11,45,62.0,215.0,1.8,10.0,246.5,228.16,186.44
2016,12,13,12,0,86.0,227.0,1.7,10.0,271.0,245.57,200.09
2016,12,13,12,15,65.0,219.5,1.6,9.5,252.5,224.11,182.45
2016,12,13,12,30,44.0,212.0,1.5,9.0,234.0,204.32,166.42
2016,12,13,12,45,121.0,217.5,1.45,9.0,278.0,233.02,188.4
2016,12,13,13,0,198.0,223.0,1.4,9.0,322.0,252.56,201.5
2016,12,13,13,15,225.5,213.5,1.4,9.0,322.5,239.82,188.93
2016,12,13,13,30,253.0,204.0,1.4,9.0,323.0,223.13,172.97
2016,12,13,13,45,176.5,196.5,1.4,9.0,278.0,189.24,147.35
2016,12,13,14,0,100.0,189.0,1.4,9.0,233.0,164.08,129.94
2016,12,13,14,15,95.0,177.5,1.35,8.5,217.0,146.93,116.89
2016,12,13,14,30,90.0,166.0,1.3,8.0,201.0,130.2,105.23
2016,12,13,14,45,83.5,151.0,1.3,8.0,181.5,116.14,99.54
2016,12,13,15,0,77.0,136.0,1.3,8.0,162.0,105.5,90.18
2016,12,13,15,15,70.5,119.5,1.15,7.5,141.0,93.69,79.77
2016,12,13,15,30,64.0,103.0,1.0,7.0,120.0,81.6,68.93
2016,12,13,15,45,50.5,85.5,0.85,7.0,97.5,68.58,56.94
2016,12,13,16,0,37.0,68.0,0.7,7.0,75.0,55.29,44.52
2016,12,13,16,15,20.5,50.0,0.65,7.0,54.0,41.4,31.4
2016,12,13,16,30,4.0,32.0,0.6,7.0,33.0,27.46,17.66
2016,12,13,16,45,2.0,16.0,0.55,7.0,16.5,14.1,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,209.0,15.5,1.75,1.5,35.5,151.74,9.9
2016,12,14,8,0,418.0,31.0,1.9,2.0,71.0,302.4,240.46
2016,12,14,8,15,509.0,38.5,1.95,2.5,112.5,369.3,310.24
2016,12,14,8,30,600.0,46.0,2.0,3.0,154.0,437.92,371.99
2016,12,14,8,45,657.5,51.0,2.15,3.5,197.0,478.96,408.86
2016,12,14,9,0,715.0,56.0,2.3,4.0,240.0,524.78,447.73
2016,12,14,9,15,604.0,76.0,2.4,4.5,248.5,486.04,415.11
2016,12,14,9,30,493.0,96.0,2.5,5.0,257.0,433.78,370.99
2016,12,14,9,45,404.5,122.5,2.6,5.5,264.0,405.59,345.82
2016,12,14,10,0,316.0,149.0,2.7,6.0,271.0,364.2,309.49
2016,12,14,10,15,284.0,166.0,2.6,6.0,281.5,357.13,302.34
2016,12,14,10,30,252.0,183.0,2.5,6.0,292.0,349.02,294.17
2016,12,14,10,45,327.0,180.5,2.45,6.5,330.0,381.8,320.36
2016,12,14,11,0,402.0,178.0,2.4,7.0,368.0,419.84,349.69
2016,12,14,11,15,444.5,175.0,2.25,7.0,391.0,426.94,353.77
2016,12,14,11,30,487.0,172.0,2.1,7.0,414.0,430.74,354.94
2016,12,14,11,45,527.0,163.5,2.0,7.5,428.5,424.48,347.25
2016,12,14,12,0,567.0,155.0,1.9,8.0,443.0,414.62,336.25
2016,12,14,12,15,459.0,181.5,1.75,8.0,415.0,369.35,297.94
2016,12,14,12,30,351.0,208.0,1.6,8.0,387.0,326.0,261.95
2016,12,14,12,45,293.5,213.5,1.5,8.0,362.0,292.35,233.82
2016,12,14,13,0,236.0,219.0,1.4,8.0,337.0,261.53,208.38
2016,12,14,13,15,154.0,211.5,1.3,8.0,287.5,219.25,174.91
2016,12,14,13,30,72.0,204.0,1.2,8.0,238.0,185.44,149.35
2016,12,14,13,45,91.5,197.0,1.1,8.0,238.0,176.96,141.33
2016,12,14,14,0,111.0,190.0,1.0,8.0,238.0,163.3,129.09
2016,12,14,14,15,84.5,174.5,0.9,7.5,209.5,144.34,115.32
2016,12,14,14,30,58.0,159.0,0.8,7.0,181.0,125.16,101.71
2016,12,14,14,45,54.0,145.0,0.7,7.0,164.5,112.4,96.43
2016,12,14,15,0,50.0,131.0,0.6,7.0,148.0,102.35,87.55
2016,12,14,15,15,45.5,115.5,0.45,7.0,129.0,91.12,77.51
2016,12,14,15,30,41.0,100.0,0.3,7.0,110.0,79.64,67.1
2016,12,14,15,45,33.0,83.0,0.2,7.0,90.5,66.94,55.44
2016,12,14,16,0,25.0,66.0,0.1,7.0,71.0,53.96,43.38
2016,12,14,16,15,12.5,49.0,0.25,6.5,51.5,41.39,31.52
2016,12,14,16,30,0.0,32.0,0.4,6.0,32.0,27.48,17.84
2016,12,14,16,45,0.0,16.0,0.55,5.5,16.0,14.1,0.0
2016,12,14,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,262.5,13.0,3.8,-1.5,38.0,172.73,0.0
2016,12,15,8,0,525.0,26.0,4.3,-1.0,76.0,348.28,280.16
2016,12,15,8,15,612.5,32.5,4.45,-0.5,120.0,414.95,355.24
2016,12,15,8,30,700.0,39.0,4.6,0.0,164.0,482.62,418.91
2016,12,15,8,45,750.0,43.5,4.85,0.0,208.0,525.52,459.79
2016,12,15,9,0,800.0,48.0,5.1,0.0,252.0,566.8,497.47
2016,12,15,9,15,833.0,51.0,5.1,0.0,293.0,593.67,520.89
2016,12,15,9,30,866.0,54.0,5.1,0.0,334.0,613.16,537.25
2016,12,15,9,45,891.5,55.0,5.15,0.0,370.5,627.29,548.48
2016,12,15,10,0,917.0,56.0,5.2,0.0,407.0,638.35,556.66
2016,12,15,10,15,931.5,57.5,5.15,0.0,437.0,639.96,556.26
2016,12,15,10,30,946.0,59.0,5.1,0.0,467.0,638.16,552.77
2016,12,15,10,45,957.0,59.0,5.05,0.5,490.5,629.05,542.09
2016,12,15,11,0,968.0,59.0,5.0,1.0,514.0,616.49,528.37
2016,12,15,11,15,673.0,127.0,4.95,1.0,448.5,508.08,434.65
2016,12,15,11,30,378.0,195.0,4.9,1.0,383.0,389.85,332.86
2016,12,15,11,45,532.5,157.0,4.9,1.5,425.5,421.35,357.69
2016,12,15,12,0,687.0,119.0,4.9,2.0,468.0,440.04,369.77
2016,12,15,12,15,634.5,134.5,4.85,2.0,457.0,405.42,337.84
2016,12,15,12,30,582.0,150.0,4.8,2.0,446.0,369.0,304.6
2016,12,15,12,45,777.5,105.5,4.8,2.0,494.5,374.67,302.29
2016,12,15,13,0,973.0,61.0,4.8,2.0,543.0,365.55,284.57
2016,12,15,13,15,965.0,60.5,4.7,2.0,526.5,319.82,239.6
2016,12,15,13,30,957.0,60.0,4.6,2.0,510.0,272.85,193.82
2016,12,15,13,45,945.5,59.0,4.6,2.0,486.5,223.79,147.67
2016,12,15,14,0,934.0,58.0,4.6,2.0,463.0,174.27,104.31
2016,12,15,14,15,918.0,56.5,4.5,1.5,433.0,123.74,66.96
2016,12,15,14,30,902.0,55.0,4.4,1.0,403.0,73.63,42.21
2016,12,15,14,45,876.5,53.5,4.35,1.0,366.5,48.2,39.53
2016,12,15,15,0,851.0,52.0,4.3,1.0,330.0,46.83,38.31
2016,12,15,15,15,818.0,49.5,4.1,0.5,289.5,44.62,36.33
2016,12,15,15,30,785.0,47.0,3.9,0.0,249.0,38.76,30.86
2016,12,15,15,45,727.5,43.5,3.7,0.0,205.5,36.4,28.53
2016,12,15,16,0,670.0,40.0,3.5,0.0,162.0,34.13,26.15
2016,12,15,16,15,582.0,34.0,3.2,-0.5,119.0,29.5,21.47
2016,12,15,16,30,494.0,28.0,2.9,-1.0,76.0,24.91,16.15
2016,12,15,16,45,247.0,14.0,2.6,-1.5,38.0,12.03,0.0
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,97.0,16.0,1.55,-5.0,25.0,88.34,0.0
2016,12,16,8,0,194.0,32.0,1.6,-5.0,50.0,178.68,142.85
2016,12,16,8,15,238.0,47.5,1.6,-4.5,81.0,223.36,192.08
2016,12,16,8,30,282.0,63.0,1.6,-4.0,112.0,268.75,234.91
2016,12,16,8,45,309.5,76.5,1.6,-4.0,144.0,301.76,265.71
2016,12,16,9,0,337.0,90.0,1.6,-4.0,176.0,334.16,294.83
2016,12,16,9,15,364.5,99.5,1.55,-3.5,206.0,360.8,317.46
2016,12,16,9,30,392.0,109.0,1.5,-3.0,236.0,386.29,338.27
2016,12,16,9,45,398.5,121.5,1.45,-2.5,262.5,400.64,348.79
2016,12,16,10,0,405.0,134.0,1.4,-2.0,289.0,413.11,357.43
2016,12,16,10,15,202.5,139.0,1.3,-1.5,216.5,277.68,240.02
2016,12,16,10,30,0.0,144.0,1.2,-1.0,144.0,132.35,111.58
2016,12,16,10,45,0.0,128.5,1.2,-1.0,128.5,116.24,97.79
2016,12,16,11,0,0.0,113.0,1.2,-1.0,113.0,101.11,84.44
2016,12,16,11,15,0.0,125.0,1.2,-0.5,125.0,111.88,93.65
2016,12,16,11,30,0.0,137.0,1.2,0.0,137.0,122.5,102.6
2016,12,16,11,45,0.0,149.0,1.25,0.0,149.0,132.92,111.55
2016,12,16,12,0,0.0,161.0,1.3,0.0,161.0,143.11,120.29
2016,12,16,12,15,2.5,166.0,1.3,0.0,167.5,147.91,124.36
2016,12,16,12,30,5.0,171.0,1.3,0.0,174.0,152.38,128.16
2016,12,16,12,45,2.5,141.0,1.35,0.0,142.5,124.74,104.34
2016,12,16,13,0,0.0,111.0,1.4,0.0,111.0,97.73,81.0
2016,12,16,13,15,0.0,75.0,1.45,0.0,75.0,66.35,53.52
2016,12,16,13,30,0.0,39.0,1.5,0.0,39.0,34.41,25.21
2016,12,16,13,45,0.0,52.5,1.55,0.0,52.5,46.36,35.95
2016,12,16,14,0,0.0,66.0,1.6,0.0,66.0,58.34,46.67
2016,12,16,14,15,0.0,55.0,1.65,0.0,55.0,48.57,38.02
2016,12,16,14,30,0.0,44.0,1.7,0.0,44.0,38.81,29.35
2016,12,16,14,45,0.0,40.0,1.75,0.0,40.0,35.26,27.62
2016,12,16,15,0,0.0,36.0,1.8,0.0,36.0,31.72,24.32
2016,12,16,15,15,0.0,31.5,1.65,0.0,31.5,27.74,20.58
2016,12,16,15,30,0.0,27.0,1.5,0.0,27.0,23.76,16.81
2016,12,16,15,45,0.0,22.0,1.4,-0.5,22.0,19.35,12.61
2016,12,16,16,0,0.0,17.0,1.3,-1.0,17.0,14.94,8.37
2016,12,16,16,15,0.0,12.5,1.2,-1.0,12.5,10.97,4.5
2016,12,16,16,30,0.0,8.0,1.1,-1.0,8.0,7.02,0.53
2016,12,16,16,45,0.0,4.0,1.05,-1.5,4.0,3.5,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,98.0,18.0,3.4,-1.0,26.5,92.12,0.0
2016,12,17,8,0,196.0,36.0,3.5,-1.0,53.0,186.67,146.41
2016,12,17,8,15,282.0,48.5,3.6,-0.5,89.5,249.92,213.06
2016,12,17,8,30,368.0,61.0,3.7,0.0,126.0,316.41,274.66
2016,12,17,8,45,431.0,69.5,3.8,0.0,164.5,365.47,319.97
2016,12,17,9,0,494.0,78.0,3.9,0.0,203.0,417.73,366.58
2016,12,17,9,15,535.0,84.5,3.95,0.0,239.5,451.74,396.27
2016,12,17,9,30,576.0,91.0,4.0,0.0,276.0,483.74,423.43
2016,12,17,9,45,626.5,90.0,4.05,0.0,311.5,511.22,446.35
2016,12,17,10,0,677.0,89.0,4.1,0.0,347.0,535.78,466.3
2016,12,17,10,15,338.5,98.0,4.1,0.0,227.0,325.93,285.24
2016,12,17,10,30,0.0,107.0,4.1,0.0,107.0,96.28,80.11
2016,12,17,10,45,0.0,82.0,4.1,0.5,82.0,72.61,59.13
2016,12,17,11,0,0.0,57.0,4.1,1.0,57.0,50.36,39.25
2016,12,17,11,15,20.5,130.0,4.1,1.0,140.0,131.67,111.01
2016,12,17,11,30,41.0,203.0,4.1,1.0,223.0,210.66,179.16
2016,12,17,11,45,41.0,206.5,4.1,1.5,227.0,210.29,178.08
2016,12,17,12,0,41.0,210.0,4.1,2.0,231.0,209.75,177.04
2016,12,17,12,15,405.0,155.5,4.1,2.0,361.0,324.06,271.53
2016,12,17,12,30,769.0,101.0,4.1,2.0,491.0,403.67,330.76
2016,12,17,12,45,750.5,105.5,4.1,2.5,481.5,366.74,294.98
2016,12,17,13,0,732.0,110.0,4.1,3.0,472.0,330.95,260.27
2016,12,17,13,15,723.5,108.5,4.05,3.0,457.5,292.43,223.3
2016,12,17,13,30,715.0,107.0,4.0,3.0,443.0,253.26,185.89
2016,12,17,13,45,701.5,105.0,3.95,3.5,422.0,212.31,147.81
2016,12,17,14,0,688.0,103.0,3.9,4.0,401.0,171.59,112.34
2016,12,17,14,15,668.0,99.5,3.8,4.0,373.5,129.55,80.89
2016,12,17,14,30,648.0,96.0,3.7,4.0,346.0,88.84,58.95
2016,12,17,14,45,626.0,90.5,3.6,4.0,314.5,64.85,54.4
2016,12,17,15,0,604.0,85.0,3.5,4.0,283.0,62.05,51.91
2016,12,17,15,15,564.5,79.5,3.15,3.5,246.5,59.17,49.37
2016,12,17,15,30,525.0,74.0,2.8,3.0,210.0,56.33,46.78
2016,12,17,15,45,462.0,67.0,2.5,3.0,171.0,52.11,42.72
2016,12,17,16,0,399.0,60.0,2.2,3.0,132.0,45.77,36.55
2016,12,17,16,15,314.5,48.5,2.05,2.5,96.0,37.42,28.42
2016,12,17,16,30,230.0,37.0,1.9,2.0,60.0,28.89,19.53
2016,12,17,16,45,115.0,18.5,1.8,2.0,30.0,14.52,0.0
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,14.5,4.5,11.5,14.5,12.78,0.0
2016,12,18,8,0,0.0,29.0,4.6,12.0,29.0,29.45,17.0
2016,12,18,8,15,13.0,46.0,4.6,12.0,48.0,60.94,45.48
2016,12,18,8,30,26.0,63.0,4.6,12.0,67.0,86.78,68.56
2016,12,18,8,45,34.0,80.0,4.6,12.5,87.0,109.14,88.23
2016,12,18,9,0,42.0,97.0,4.6,13.0,107.0,131.09,107.22
2016,12,18,9,15,47.5,112.5,4.65,13.5,126.0,149.15,122.52
2016,12,18,9,30,53.0,128.0,4.7,14.0,145.0,166.94,137.28
2016,12,18,9,45,232.5,130.0,4.8,15.0,217.0,296.36,246.84
2016,12,18,10,0,412.0,132.0,4.9,16.0,289.0,415.35,343.71
2016,12,18,10,15,414.0,144.0,4.8,16.5,311.5,422.7,347.42
2016,12,18,10,30,416.0,156.0,4.7,17.0,334.0,428.08,349.71
2016,12,18,10,45,208.0,111.0,4.6,17.5,200.0,239.49,195.36
2016,12,18,11,0,0.0,66.0,4.5,18.0,66.0,58.35,43.22
2016,12,18,11,15,0.0,37.0,4.35,18.0,37.0,32.64,21.78
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,7.04,0.27
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,7.05,0.27
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,7.05,0.26
2016,12,18,12,15,0.0,23.5,4.05,17.0,23.5,20.72,11.81
2016,12,18,12,30,0.0,39.0,4.1,16.0,39.0,34.42,23.44
2016,12,18,12,45,0.0,29.0,4.15,15.5,29.0,25.58,16.02
2016,12,18,13,0,0.0,19.0,4.2,15.0,19.0,16.75,8.58
2016,12,18,13,15,0.0,58.5,4.05,14.5,58.5,51.69,38.27
2016,12,18,13,30,0.0,98.0,3.9,14.0,98.0,86.25,67.55
2016,12,18,13,45,0.0,52.0,3.8,13.5,52.0,45.92,33.58
2016,12,18,14,0,0.0,6.0,3.7,13.0,6.0,5.28,0.0
2016,12,18,14,15,0.0,5.5,3.4,12.5,5.5,4.84,0.0
2016,12,18,14,30,0.0,5.0,3.1,12.0,5.0,4.4,0.0
2016,12,18,14,45,0.0,4.5,2.85,11.5,4.5,3.95,0.0
2016,12,18,15,0,0.0,4.0,2.6,11.0,4.0,3.51,0.0
2016,12,18,15,15,0.0,3.5,2.2,10.5,3.5,3.07,0.0
2016,12,18,15,30,0.0,3.0,1.8,10.0,3.0,2.63,0.0
2016,12,18,15,45,0.0,2.5,1.4,10.0,2.5,2.19,0.0
2016,12,18,16,0,0.0,2.0,1.0,10.0,2.0,1.75,0.0
2016,12,18,16,15,0.0,1.5,1.0,9.5,1.5,1.31,0.0
2016,12,18,16,30,0.0,1.0,1.0,9.0,1.0,0.88,0.0
2016,12,18,16,45,0.0,0.5,1.0,8.5,0.5,0.44,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,13.5,3.55,0.0,13.5,11.89,0.0
2016,12,19,8,0,0.0,27.0,3.6,0.0,27.0,26.44,15.41
2016,12,19,8,15,11.0,45.0,3.7,0.0,47.0,52.68,40.43
2016,12,19,8,30,22.0,63.0,3.8,0.0,67.0,84.75,69.83
2016,12,19,8,45,35.5,81.5,3.9,0.5,89.5,112.53,95.22
2016,12,19,9,0,49.0,100.0,4.0,1.0,112.0,139.79,119.8
2016,12,19,9,15,62.0,114.5,3.95,1.0,132.5,160.92,138.81
2016,12,19,9,30,75.0,129.0,3.9,1.0,153.0,181.98,157.44
2016,12,19,9,45,111.0,145.0,3.85,1.0,185.0,228.84,198.58
2016,12,19,10,0,147.0,161.0,3.8,1.0,217.0,264.63,229.49
2016,12,19,10,15,172.5,172.5,3.75,1.0,243.0,287.6,248.86
2016,12,19,10,30,198.0,184.0,3.7,1.0,269.0,309.39,266.96
2016,12,19,10,45,217.5,193.0,3.65,1.5,290.5,323.49,277.75
2016,12,19,11,0,237.0,202.0,3.6,2.0,312.0,344.29,293.87
2016,12,19,11,15,171.5,211.0,3.5,2.0,292.0,300.79,255.77
2016,12,19,11,30,106.0,220.0,3.4,2.0,272.0,261.32,221.36
2016,12,19,11,45,74.0,214.5,3.35,2.5,251.5,234.39,197.66
2016,12,19,12,0,42.0,209.0,3.3,3.0,231.0,209.54,175.92
2016,12,19,12,15,40.0,208.0,3.2,3.0,229.0,203.89,170.91
2016,12,19,12,30,38.0,207.0,3.1,3.0,227.0,198.32,165.95
2016,12,19,12,45,416.0,153.5,3.05,3.5,360.0,289.06,235.33
2016,12,19,13,0,794.0,100.0,3.0,4.0,493.0,346.42,270.18
2016,12,19,13,15,787.0,99.0,2.9,4.0,479.0,306.93,232.03
2016,12,19,13,30,780.0,98.0,2.8,4.0,465.0,262.86,190.45
2016,12,19,13,45,771.5,95.0,2.75,4.5,444.5,219.24,149.85
2016,12,19,14,0,763.0,92.0,2.7,5.0,424.0,175.26,111.36
2016,12,19,14,15,745.5,89.5,2.6,5.0,396.5,130.73,77.88
2016,12,19,14,30,728.0,87.0,2.5,5.0,369.0,87.11,54.2
2016,12,19,14,45,706.0,82.5,2.45,5.0,336.0,59.05,48.88
2016,12,19,15,0,684.0,78.0,2.4,5.0,303.0,56.84,46.93
2016,12,19,15,15,648.0,73.0,2.15,4.5,265.5,54.17,44.59
2016,12,19,15,30,612.0,68.0,1.9,4.0,228.0,51.53,42.2
2016,12,19,15,45,563.5,61.0,1.65,3.5,188.5,47.15,38.1
2016,12,19,16,0,515.0,54.0,1.4,3.0,149.0,42.73,33.8
2016,12,19,16,15,428.5,44.5,1.3,2.5,109.5,35.86,27.07
2016,12,19,16,30,342.0,35.0,1.2,2.0,70.0,28.87,19.67
2016,12,19,16,45,171.0,17.5,1.15,1.5,35.0,13.99,0.83
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,229.5,13.5,2.15,-2.5,33.0,152.23,0.0
2016,12,20,8,0,459.0,27.0,2.4,-2.0,66.0,309.13,238.22
2016,12,20,8,15,554.0,34.0,2.35,-1.5,109.0,380.36,322.45
2016,12,20,8,30,649.0,41.0,2.3,-1.0,152.0,452.41,388.99
2016,12,20,8,45,705.0,46.0,2.3,-0.5,195.5,499.36,431.27
2016,12,20,9,0,761.0,51.0,2.3,0.0,239.0,544.87,470.16
2016,12,20,9,15,796.0,54.5,2.1,0.0,280.0,573.81,493.68
2016,12,20,9,30,831.0,58.0,1.9,0.0,321.0,600.16,513.78
2016,12,20,9,45,854.5,60.5,1.75,0.5,357.5,615.29,523.25
2016,12,20,10,0,878.0,63.0,1.6,1.0,394.0,627.26,529.57
2016,12,20,10,15,894.5,65.0,1.45,1.5,425.0,627.0,525.92
2016,12,20,10,30,911.0,67.0,1.3,2.0,456.0,627.67,522.63
2016,12,20,10,45,921.5,68.5,1.15,2.5,479.5,620.79,513.18
2016,12,20,11,0,932.0,70.0,1.0,3.0,503.0,610.53,500.93
2016,12,20,11,15,939.0,71.0,0.8,3.0,519.5,594.38,484.28
2016,12,20,11,30,946.0,72.0,0.6,3.0,536.0,574.96,464.8
2016,12,20,11,45,949.5,72.0,0.4,3.5,545.0,549.52,439.65
2016,12,20,12,0,953.0,72.0,0.2,4.0,554.0,521.11,412.08
2016,12,20,12,15,953.5,72.5,0.35,4.5,555.0,489.01,384.66
2016,12,20,12,30,954.0,73.0,0.5,5.0,556.0,454.29,354.29
2016,12,20,12,45,948.0,73.5,0.65,5.5,548.5,414.76,319.13
2016,12,20,13,0,942.0,74.0,0.8,6.0,541.0,373.41,281.44
2016,12,20,13,15,936.5,73.5,0.9,6.0,526.0,329.68,241.22
2016,12,20,13,30,931.0,73.0,1.0,6.0,511.0,284.51,199.4
2016,12,20,13,45,923.0,71.0,1.15,6.0,489.0,236.38,155.83
2016,12,20,14,0,915.0,69.0,1.3,6.0,467.0,187.48,113.86
2016,12,20,14,15,900.0,67.0,1.35,6.0,438.0,137.39,76.51
2016,12,20,14,30,885.0,65.0,1.4,6.0,409.0,82.17,45.26
2016,12,20,14,45,865.5,62.0,1.5,6.0,373.5,48.94,39.45
2016,12,20,15,0,846.0,59.0,1.6,6.0,338.0,47.24,37.97
2016,12,20,15,15,813.0,56.0,1.4,5.0,297.5,45.48,36.53
2016,12,20,15,30,780.0,53.0,1.2,4.0,257.0,43.78,35.07
2016,12,20,15,45,731.0,48.0,1.05,3.5,213.5,40.28,31.78
2016,12,20,16,0,682.0,43.0,0.9,3.0,170.0,36.77,28.37
2016,12,20,16,15,598.5,36.5,0.95,2.0,126.5,31.75,23.43
2016,12,20,16,30,515.0,30.0,1.0,1.0,83.0,26.73,17.97
2016,12,20,16,45,257.5,15.0,1.05,0.5,41.5,12.86,0.88
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
